Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,261.62137139,23.4512692352,0.0,0.0,24.9203635341,149.522181205,277.984017986,275.794674145,2.18934384111
 01/01  02:00:00,257.389417921,19.2381339158,0.0,0.0,24.9203635341,149.522181205,256.422035879,254.232443338,2.18959254093
 01/01  03:00:00,263.862598111,25.595165339,0.0,0.0,24.9203635341,149.522181205,386.455345346,384.265978913,2.18936643365
 01/01  04:00:00,258.672852987,20.4761322712,0.0,0.0,24.9203635341,149.522181205,303.873895534,301.684280304,2.18961523026
 01/01  05:00:00,276.1270678,25.595165339,0.0,0.0,24.9203635341,149.522181205,426.075910564,423.886521266,2.18938929822
 01/01  06:00:00,295.365851899,20.4761322712,0.0,0.0,24.9203635341,149.522181205,324.733351254,322.540979411,2.1923718432
 01/01  07:00:00,349.494977974,25.595165339,0.0,0.0,24.9203635341,149.522181205,453.490328039,451.300927745,2.18940029323
 01/01  08:00:00,343.070368762,20.4761322712,0.0,0.0,24.9203635341,149.522181205,320.713670094,318.524079845,2.18959024853
 01/01  09:00:00,322.516676457,25.595165339,0.0,0.0,24.9203635341,149.522181205,273.073372473,270.883800611,2.18957186164
 01/01  10:00:00,278.955684987,18.8254677974,0.0,0.0,24.9203635341,149.522181205,139.289524506,137.09991116,2.1896133463
 01/01  11:00:00,234.780440336,23.5318347467,0.0,0.0,24.9203635341,149.522181205,146.574623962,144.385028973,2.18959498955
 01/01  12:00:00,230.023266805,18.8254677974,0.0,0.0,24.9203635341,149.522181205,94.946646513,90.583470967,4.36317554593
 01/01  13:00:00,234.735991225,23.5318347467,0.0,0.0,24.9203635341,149.522181205,100.34289767,98.1513565873,2.1915410829
 01/01  14:00:00,229.999871995,18.8254677974,0.0,0.0,24.9203635341,149.522181205,69.7620070133,65.3933848698,4.36862214346
 01/01  15:00:00,229.312303597,18.1524105073,0.0,0.0,24.9203635341,149.522181205,56.0761144787,51.7129896055,4.3631248732
 01/01  16:00:00,229.977024313,18.8254677974,0.0,0.0,24.9203635341,149.522181205,46.1723363689,43.9827215195,2.18961484942
 01/01  17:00:00,279.289432183,19.2282953551,0.0,0.0,24.9203635341,149.522181205,69.1563663315,66.966739879,2.1896264525
 01/01  18:00:00,371.149112837,23.129007189,0.0,0.0,24.9203635341,149.522181205,103.13614054,100.946527182,2.18961335801
 01/01  19:00:00,367.250185563,19.2282953551,0.0,0.0,24.9203635341,149.522181205,105.930965226,103.741389253,2.18957597259
 01/01  20:00:00,346.738632622,23.129007189,0.0,0.0,24.9203635341,149.522181205,142.819438865,140.629851254,2.18958761152
 01/01  21:00:00,342.838582361,19.2282953551,0.0,0.0,24.9203635341,149.522181205,144.743144544,142.553515771,2.18962877256
 01/01  22:00:00,322.345982107,23.129007189,0.0,0.0,24.9203635341,149.522181205,202.256006915,200.063469698,2.19253721649
 01/01  23:00:00,293.988055984,19.2282953551,0.0,0.0,24.9203635341,149.522181205,190.473462404,188.283880557,2.18958184713
 01/01  24:00:00,273.482199919,23.129007189,0.0,0.0,24.9203635341,149.522181205,234.916433414,232.726839913,2.18959350127
 01/02  01:00:00,307.167342869,19.2282953551,0.0,0.0,24.9203635341,199.362908273,199.72801439,195.367007664,4.36100672523
 01/02  02:00:00,311.124332325,23.129007189,0.0,0.0,24.9203635341,199.362908273,262.935844584,260.745274426,2.19057015808
 01/02  03:00:00,307.197430692,19.2282953551,0.0,0.0,24.9203635341,199.362908273,232.555420523,230.364806368,2.19061415546
 01/02  04:00:00,311.131697621,23.129007189,0.0,0.0,24.9203635341,199.362908273,271.063885963,268.873299871,2.19058609214
 01/02  05:00:00,319.426244953,19.2282953551,0.0,0.0,24.9203635341,199.362908273,241.851500935,237.49026867,4.3612322644
 01/02  06:00:00,372.728003061,23.129007189,0.0,0.0,49.8407270682,199.362908273,279.07552885,276.881997506,2.19353134364
 01/02  07:00:00,434.502957424,31.98464338,0.0,0.0,49.8407270682,199.362908273,3160.57013858,3156.20507577,4.36506281105
 01/02  08:00:00,531.246640232,31.98464338,0.0,0.0,149.522181205,199.362908273,2086.3682947,2077.61284419,8.75545050767
 01/02  09:00:00,1052.69718476,31.98464338,0.0,0.0,448.566543614,448.566543614,1234.5095232,1216.88818064,17.621342554
 01/02  10:00:00,1015.70235097,31.98464338,0.0,0.0,448.566543614,448.566543614,1010.80733282,990.957430041,19.8499027822
 01/02  11:00:00,966.571497478,31.98464338,0.0,0.0,448.566543614,448.566543614,816.357457363,798.704681099,17.6527762643
 01/02  12:00:00,966.41263396,31.98464338,0.0,0.0,448.566543614,448.566543614,686.048008027,661.691730483,24.3562775438
 01/02  13:00:00,916.585919257,31.98464338,0.0,0.0,448.566543614,398.725816546,723.793421639,697.104093326,26.6893283125
 01/02  14:00:00,966.231992915,31.98464338,0.0,0.0,448.566543614,448.566543614,517.654906217,490.998059984,26.6568462331
 01/02  15:00:00,966.131959288,31.98464338,0.0,0.0,448.566543614,448.566543614,411.65230893,394.039493107,17.6128158231
 01/02  16:00:00,966.102758171,31.98464338,0.0,0.0,448.566543614,448.566543614,381.211998035,365.807512391,15.4044856442
 01/02  17:00:00,1014.99427083,31.98464338,0.0,0.0,448.566543614,448.566543614,388.98616327,366.873015383,22.1131478863
 01/02  18:00:00,953.461947963,31.98464338,0.0,0.0,348.885089477,398.725816546,470.581891195,457.421296135,13.16059506
 01/02  19:00:00,754.221970934,31.98464338,0.0,0.0,249.203635341,299.044362409,626.530000858,617.765584025,8.76441683293
 01/02  20:00:00,729.783097023,31.98464338,0.0,0.0,249.203635341,299.044362409,640.512195279,631.771854189,8.74034109028
 01/02  21:00:00,580.363526732,31.98464338,0.0,0.0,149.522181205,249.203635341,770.317573226,761.569608126,8.74796510016
 01/02  22:00:00,555.936289168,31.98464338,0.0,0.0,149.522181205,249.203635341,791.349152695,789.156039167,2.19311352769
 01/02  23:00:00,349.356922906,0.0,0.0,0.0,49.8407270682,199.362908273,4.36087347691,0.0,4.36087347691
 01/02  24:00:00,299.992163398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032175645,0.0,2.19032175645
 01/03  01:00:00,287.769966957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037037081,0.0,2.19037037081
 01/03  02:00:00,287.769967147,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041751734,0.0,2.19041751734
 01/03  03:00:00,287.76996731,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097649395,0.0,4.36097649395
 01/03  04:00:00,287.76996712,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905589504,0.0,2.1905589504
 01/03  05:00:00,299.992164802,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906060514,0.0,2.1906060514
 01/03  06:00:00,349.358422605,0.0,0.0,0.0,49.8407270682,199.362908273,4.36686454137,0.0,4.36686454137
 01/03  07:00:00,431.42035755,31.98464338,0.0,0.0,49.8407270682,199.362908273,1369.84561841,1365.48069484,4.36492356637
 01/03  08:00:00,529.572144235,31.98464338,0.0,0.0,149.522181205,199.362908273,973.94983698,965.193649072,8.75618790756
 01/03  09:00:00,1051.71614856,31.98464338,0.0,0.0,448.566543614,448.566543614,433.664332682,416.043098062,17.6212346202
 01/03  10:00:00,1014.88689954,31.98464338,0.0,0.0,448.566543614,448.566543614,245.640762125,227.994204514,17.6465576111
 01/03  11:00:00,966.370473571,32.4078425148,0.0,0.0,448.566543614,448.566543614,189.192550151,169.331465352,19.861084799
 01/03  12:00:00,968.371612644,34.4277573366,0.0,0.0,448.566543614,448.566543614,165.776166041,143.632993517,22.1431725241
 01/03  13:00:00,916.686355217,32.5754490083,0.0,0.0,448.566543614,398.725816546,177.012478416,148.095381911,28.9170965051
 01/03  14:00:00,967.982790075,34.0641895684,0.0,0.0,448.566543614,448.566543614,137.685462698,111.035304662,26.6501580362
 01/03  15:00:00,970.358129185,36.4874384491,0.0,0.0,448.566543614,448.566543614,80.9777379369,65.5637790113,15.4139589255
 01/03  16:00:00,969.8457433,35.9909521766,0.0,0.0,448.566543614,448.566543614,64.6248294996,47.0182542589,17.6065752407
 01/03  17:00:00,1015.05394021,32.274830619,0.0,0.0,448.566543614,448.566543614,103.764002057,83.860741061,19.9032609958
 01/03  18:00:00,953.209529776,31.98464338,0.0,0.0,348.885089477,398.725816546,156.812536154,143.643888852,13.1686473021
 01/03  19:00:00,753.883879694,31.98464338,0.0,0.0,249.203635341,299.044362409,204.499215522,193.548990004,10.9502255183
 01/03  20:00:00,729.451885185,31.98464338,0.0,0.0,249.203635341,299.044362409,220.229862064,213.669834966,6.56002709817
 01/03  21:00:00,580.023322157,31.98464338,0.0,0.0,149.522181205,249.203635341,339.220955919,330.472234346,8.74872157277
 01/03  22:00:00,555.639449772,31.98464338,0.0,0.0,149.522181205,249.203635341,418.014220618,413.647667261,4.36655335763
 01/03  23:00:00,349.356924204,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051472121,0.0,2.19051472121
 01/03  24:00:00,299.992165137,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116915797,0.0,4.36116915797
 01/04  01:00:00,287.7699685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029771051,0.0,2.19029771051
 01/04  02:00:00,287.769968362,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034798023,0.0,2.19034798023
 01/04  03:00:00,287.769968528,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039824316,0.0,2.19039824316
 01/04  04:00:00,287.769968707,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094718502,0.0,4.36094718502
 01/04  05:00:00,299.992166332,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054887434,0.0,2.19054887434
 01/04  06:00:00,349.358425059,0.0,0.0,0.0,49.8407270682,199.362908273,4.36716401366,0.0,4.36716401366
 01/04  07:00:00,430.97819073,31.98464338,0.0,0.0,49.8407270682,199.362908273,897.736693314,895.544374175,2.19231913829
 01/04  08:00:00,529.381106821,31.98464338,0.0,0.0,149.522181205,199.362908273,775.19981675,764.259314874,10.9405018763
 01/04  09:00:00,1051.57699683,31.98464338,0.0,0.0,448.566543614,448.566543614,273.409883627,255.787046961,17.622836666
 01/04  10:00:00,1014.82218742,31.9849841774,0.0,0.0,448.566543614,448.566543614,168.305580652,150.66024835,17.6453323024
 01/04  11:00:00,965.923448523,31.98464338,0.0,0.0,448.566543614,448.566543614,159.415449682,139.554759202,19.8606904799
 01/04  12:00:00,966.296991307,32.3802444769,0.0,0.0,448.566543614,448.566543614,132.105749181,109.959576222,22.146172959
 01/04  13:00:00,919.015235167,34.9344939985,0.0,0.0,448.566543614,398.725816546,139.354643963,110.43211347,28.9225304924
 01/04  14:00:00,966.141441533,32.2380801117,0.0,0.0,448.566543614,448.566543614,118.020945896,91.3708448057,26.6501010902
 01/04  15:00:00,967.142298363,33.275358015,0.0,0.0,448.566543614,448.566543614,75.6024273217,60.1896303036,15.4127970181
 01/04  16:00:00,968.303872546,34.4583653283,0.0,0.0,448.566543614,448.566543614,52.8330870998,35.2256220958,17.607465004
 01/04  17:00:00,1014.85506211,32.0828367128,0.0,0.0,448.566543614,448.566543614,94.3248336082,74.4205097334,19.9043238748
 01/04  18:00:00,953.20385265,31.98464338,0.0,0.0,348.885089477,398.725816546,148.06364734,134.895584651,13.1680626886
 01/04  19:00:00,753.89162351,31.98464338,0.0,0.0,249.203635341,299.044362409,211.550579615,200.600779556,10.9498000585
 01/04  20:00:00,729.462680476,31.98464338,0.0,0.0,249.203635341,299.044362409,230.708391053,224.148614452,6.55977660087
 01/04  21:00:00,579.981858377,31.98464338,0.0,0.0,149.522181205,249.203635341,283.636772344,274.888326405,8.74844593873
 01/04  22:00:00,555.550540079,31.98464338,0.0,0.0,149.522181205,249.203635341,301.953325127,297.586921284,4.36640384284
 01/04  23:00:00,349.356925508,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906209624,0.0,2.1906209624
 01/04  24:00:00,299.992166478,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610281756,0.0,4.3610281756
 01/05  01:00:00,287.769969887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059445215,0.0,2.19059445215
 01/05  02:00:00,287.769969795,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064725796,0.0,2.19064725796
 01/05  03:00:00,287.769969896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033678565,0.0,2.19033678565
 01/05  04:00:00,287.769970089,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083334047,0.0,4.36083334047
 01/05  05:00:00,299.992167732,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049646798,0.0,2.19049646798
 01/05  06:00:00,349.358427116,0.0,0.0,0.0,49.8407270682,199.362908273,4.36707849697,0.0,4.36707849697
 01/05  07:00:00,430.790106379,31.98464338,0.0,0.0,49.8407270682,199.362908273,669.308022442,667.115743716,2.1922787266
 01/05  08:00:00,529.162421709,31.98464338,0.0,0.0,149.522181205,199.362908273,519.052965257,508.112515224,10.9404500329
 01/05  09:00:00,1051.5767915,31.98464338,0.0,0.0,448.566543614,448.566543614,276.686221716,259.063612699,17.6226090166
 01/05  10:00:00,1014.82567585,31.98464338,0.0,0.0,448.566543614,448.566543614,175.906789709,158.259605934,17.6471837749
 01/05  11:00:00,965.950238452,31.98464338,0.0,0.0,448.566543614,448.566543614,194.25827972,174.397135296,19.8611444233
 01/05  12:00:00,967.341617185,33.3783026207,0.0,0.0,448.566543614,448.566543614,189.622889398,167.474193386,22.1486960122
 01/05  13:00:00,921.563417102,37.4384593578,0.0,0.0,448.566543614,398.725816546,193.828271231,164.907075629,28.9211956013
 01/05  14:00:00,972.867499861,38.9414519752,0.0,0.0,448.566543614,448.566543614,146.59959838,119.948511237,26.6510871426
 01/05  15:00:00,972.814167225,38.9393419232,0.0,0.0,448.566543614,448.566543614,85.939370366,70.524465361,15.414905005
 01/05  16:00:00,971.573380746,37.7094145142,0.0,0.0,448.566543614,448.566543614,75.745749088,58.1374350307,17.6083140573
 01/05  17:00:00,1015.33658828,32.5481648295,0.0,0.0,448.566543614,448.566543614,115.084619417,95.1794831193,19.9051362973
 01/05  18:00:00,953.244818031,31.98464338,0.0,0.0,348.885089477,398.725816546,199.77564065,186.605843025,13.1697976251
 01/05  19:00:00,753.929450858,31.98464338,0.0,0.0,249.203635341,299.044362409,258.566160364,247.614920963,10.9512394008
 01/05  20:00:00,729.510344518,31.98464338,0.0,0.0,249.203635341,299.044362409,290.335595702,281.595226803,8.74036889955
 01/05  21:00:00,580.101365934,31.98464338,0.0,0.0,149.522181205,249.203635341,420.023690134,413.456800981,6.56688915343
 01/05  22:00:00,555.768946071,31.98464338,0.0,0.0,149.522181205,249.203635341,542.600633931,538.233638044,4.36699588692
 01/05  23:00:00,349.356927065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059988334,0.0,4.36059988334
 01/05  24:00:00,299.99216773,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047610106,0.0,2.19047610106
 01/06  01:00:00,287.769971087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053372187,0.0,2.19053372187
 01/06  02:00:00,287.769971187,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058946713,0.0,2.19058946713
 01/06  03:00:00,288.578656263,0.80565511551,0.0,0.0,24.9203635341,199.362908273,7.8425400853,3.48155788523,4.36098220008
 01/06  04:00:00,289.388988885,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.0495226942,8.85912958263,2.19039311162
 01/06  05:00:00,302.02074769,2.01413778878,0.0,0.0,24.9203635341,199.362908273,18.7926153977,16.6024316518,2.19018374586
 01/06  06:00:00,350.983865117,1.61131023102,0.0,0.0,49.8407270682,199.362908273,20.6030720744,16.2362354854,4.36683658898
 01/06  07:00:00,431.204197757,31.98464338,0.0,0.0,49.8407270682,199.362908273,1023.9018577,1019.53692006,4.36493763851
 01/06  08:00:00,530.608596324,31.98464338,0.0,0.0,149.522181205,199.362908273,1597.90733405,1589.14995271,8.75738133464
 01/06  09:00:00,1052.67539606,31.98464338,0.0,0.0,448.566543614,448.566543614,861.044121134,843.419323212,17.6247979214
 01/06  10:00:00,1015.71645972,32.3502624877,0.0,0.0,448.566543614,448.566543614,399.291413211,381.642442426,17.6489707848
 01/06  11:00:00,969.585030961,35.5276320056,0.0,0.0,448.566543614,448.566543614,164.311435843,144.451621469,19.8598143737
 01/06  12:00:00,972.591497287,38.6097616901,0.0,0.0,448.566543614,448.566543614,125.243805647,103.096360227,22.1474454198
 01/06  13:00:00,923.141526072,39.0027039153,0.0,0.0,448.566543614,398.725816546,133.864576132,104.947574869,28.917001263
 01/06  14:00:00,973.005896095,39.068534779,0.0,0.0,448.566543614,448.566543614,107.626382601,80.9678372073,26.6585453941
 01/06  15:00:00,972.950405293,39.068534779,0.0,0.0,448.566543614,448.566543614,66.9815972682,49.3649952927,17.6166019754
 01/06  16:00:00,972.529413645,38.6626112884,0.0,0.0,448.566543614,448.566543614,54.5685462815,39.1609647081,15.4075815733
 01/06  17:00:00,1016.31115724,33.5175287096,0.0,0.0,448.566543614,448.566543614,87.9473359545,65.8299577501,22.1173782044
 01/06  18:00:00,953.244409797,31.98464338,0.0,0.0,348.885089477,398.725816546,137.547685092,124.384029378,13.1636557136
 01/06  19:00:00,753.944839075,31.98464338,0.0,0.0,249.203635341,299.044362409,194.271779548,185.507211114,8.76456843405
 01/06  20:00:00,729.55527353,31.98464338,0.0,0.0,249.203635341,299.044362409,252.67603368,243.93511674,8.74091693974
 01/06  21:00:00,580.156646857,31.98464338,0.0,0.0,149.522181205,249.203635341,370.756107124,362.007443614,8.7486635096
 01/06  22:00:00,555.836970105,31.98464338,0.0,0.0,149.522181205,249.203635341,487.842269863,483.475269619,4.36700024375
 01/06  23:00:00,349.356928137,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033928739,0.0,2.19033928739
 01/06  24:00:00,299.992168917,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039559522,0.0,2.19039559522
 01/07  01:00:00,237.929245569,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045511507,0.0,2.19045511507
 01/07  02:00:00,239.142031296,1.20848267327,0.0,0.0,24.9203635341,149.522181205,8.29567796535,3.93451730197,4.36116066338
 01/07  03:00:00,239.953734615,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.6677071703,9.47707431395,2.19063285638
 01/07  04:00:00,239.551353398,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.0912776459,9.90067710199,2.19060054389
 01/07  05:00:00,252.186070487,2.01413778878,0.0,0.0,24.9203635341,149.522181205,21.0010918971,18.8107075969,2.1903843002
 01/07  06:00:00,276.228760762,1.61131023102,0.0,0.0,24.9203635341,149.522181205,22.8348539612,18.4680254152,4.36682854609
 01/07  07:00:00,431.297795812,31.98464338,0.0,0.0,49.8407270682,199.362908273,920.573377601,916.208273674,4.36510392735
 01/07  08:00:00,431.199877189,31.98464338,0.0,0.0,49.8407270682,199.362908273,1558.49308007,1551.9442613,6.54881877111
 01/07  09:00:00,654.044937033,31.98464338,0.0,0.0,249.203635341,249.203635341,826.95515209,820.394079744,6.56107234535
 01/07  10:00:00,616.740666168,31.9913427621,0.0,0.0,249.203635341,249.203635341,452.983701042,442.03101464,10.9526864022
 01/07  11:00:00,569.324621832,33.7965384601,0.0,0.0,249.203635341,249.203635341,284.280833553,275.52302672,8.75780683299
 01/07  12:00:00,572.232086943,36.8499971101,0.0,0.0,249.203635341,249.203635341,213.913102592,202.954127869,10.9589747227
 01/07  13:00:00,573.233359649,37.9118080987,0.0,0.0,249.203635341,249.203635341,187.070340778,176.123757381,10.9465833971
 01/07  14:00:00,571.44613949,36.1586073319,0.0,0.0,249.203635341,249.203635341,170.330100931,161.573795114,8.75630581703
 01/07  15:00:00,321.693206801,35.6035706053,0.0,0.0,74.7610906023,174.442544739,186.020760276,177.279477463,8.74128281292
 01/07  16:00:00,319.739496114,33.6592969521,0.0,0.0,74.7610906023,174.442544739,184.641285993,178.086205704,6.55508028968
 01/07  17:00:00,367.041724871,31.98464338,0.0,0.0,74.7610906023,174.442544739,272.259612282,265.70174179,6.55787049185
 01/07  18:00:00,380.371466289,31.98464338,0.0,0.0,24.9203635341,149.522181205,441.218595878,436.853607074,4.36498880408
 01/07  19:00:00,347.930026656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19257834168,0.0,2.19257834168
 01/07  20:00:00,323.48563124,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481981334,0.0,4.36481981334
 01/07  21:00:00,323.485631571,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470760949,0.0,4.36470760949
 01/07  22:00:00,299.042236974,0.0,0.0,0.0,24.9203635341,149.522181205,4.36827934531,0.0,4.36827934531
 01/07  23:00:00,275.808352187,1.20848267327,0.0,0.0,24.9203635341,149.522181205,6.12874374229,3.93810619628,2.190637546
 01/07  24:00:00,252.175234042,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.6297934698,9.43933305058,2.19046041924
 01/08  01:00:00,239.550754676,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.6615370176,10.472017821,2.18951919655
 01/08  02:00:00,239.963220848,2.01413778878,0.0,0.0,24.9203635341,149.522181205,22.1075068541,19.9178365704,2.1896702837
 01/08  03:00:00,239.559551673,1.61131023102,0.0,0.0,24.9203635341,149.522181205,21.2833954925,19.0938148189,2.1895806736
 01/08  04:00:00,239.985052683,2.01413778878,0.0,0.0,24.9203635341,149.522181205,43.3735903746,41.183918125,2.18967224954
 01/08  05:00:00,256.118966937,5.91484962261,0.0,0.0,24.9203635341,149.522181205,53.7910596021,51.60141715,2.18964245206
 01/08  06:00:00,298.264872843,23.5318347467,0.0,0.0,24.9203635341,149.522181205,136.34102275,131.975717569,4.36530518168
 01/08  07:00:00,342.434260083,18.8254677974,0.0,0.0,24.9203635341,149.522181205,122.929419897,120.739755574,2.18966432325
 01/08  08:00:00,345.986859309,23.5318347467,0.0,0.0,24.9203635341,149.522181205,154.219188173,152.029732771,2.18945540233
 01/08  09:00:00,311.272030828,14.5219284058,0.0,0.0,24.9203635341,149.522181205,82.1616600337,79.9719931782,2.18966685551
 01/08  10:00:00,262.078668916,2.01413778878,0.0,0.0,24.9203635341,149.522181205,63.0393088483,60.8496411861,2.18966766218
 01/08  11:00:00,212.755443191,1.61131023102,0.0,0.0,24.9203635341,149.522181205,32.8641927881,30.6745233943,2.18966939375
 01/08  12:00:00,225.583298835,14.4413385622,0.0,0.0,24.9203635341,149.522181205,31.9462542759,27.5829360762,4.36331819973
 01/08  13:00:00,231.895079905,20.7699157781,0.0,0.0,24.9203635341,149.522181205,14.2403433284,12.0487028761,2.19164045226
 01/08  14:00:00,237.011651806,25.886965716,0.0,0.0,24.9203635341,149.522181205,14.5979795623,10.2285908807,4.36938868166
 01/08  15:00:00,230.029684249,18.9117321274,0.0,0.0,24.9203635341,149.522181205,9.73447240976,5.37116944974,4.36330296002
 01/08  16:00:00,234.649401541,23.5318347467,0.0,0.0,24.9203635341,149.522181205,8.15273202298,5.96307590434,2.18965611864
 01/08  17:00:00,261.618735245,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.14691931669,6.95738162155,2.18953769514
 01/08  18:00:00,349.955766223,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.3685082383,12.1788493249,2.18965891346
 01/08  19:00:00,349.550781054,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.3736673893,10.1842173208,2.18945006847
 01/08  20:00:00,325.515975263,2.01413778878,0.0,0.0,24.9203635341,149.522181205,18.6817430954,16.4920813889,2.1896617065
 01/08  21:00:00,325.111866149,1.61131023102,0.0,0.0,24.9203635341,149.522181205,17.5036903412,15.3141776974,2.18951264381
 01/08  22:00:00,320.928628315,21.8104189901,0.0,0.0,24.9203635341,149.522181205,76.472189417,72.1071524257,4.36503699122
 01/08  23:00:00,293.502400425,18.8254677974,0.0,0.0,24.9203635341,149.522181205,79.3526670927,77.1630123458,2.18965474687
 01/08  24:00:00,273.814510907,23.5318347467,0.0,0.0,24.9203635341,149.522181205,127.850194023,125.660568899,2.1896251246
 01/09  01:00:00,306.699734064,18.8254677974,0.0,0.0,24.9203635341,199.362908273,102.543446147,100.352816072,2.1906300754
 01/09  02:00:00,311.466237065,23.5318347467,0.0,0.0,24.9203635341,199.362908273,161.286005752,159.095677499,2.19032825294
 01/09  03:00:00,306.727930083,18.8254677974,0.0,0.0,24.9203635341,199.362908273,130.927403289,128.736716621,2.1906866672
 01/09  04:00:00,311.499814083,23.5318347467,0.0,0.0,24.9203635341,199.362908273,196.832962875,192.471764078,4.36119879729
 01/09  05:00:00,318.974909025,18.8254677974,0.0,0.0,24.9203635341,199.362908273,154.960010642,152.769425511,2.19058513063
 01/09  06:00:00,373.131134804,23.5318347467,0.0,0.0,49.8407270682,199.362908273,237.500486077,233.133155713,4.36733036394
 01/09  07:00:00,432.472562169,31.98464338,0.0,0.0,49.8407270682,199.362908273,1842.25059645,1840.05801475,2.19258170012
 01/09  08:00:00,531.827836356,31.98464338,0.0,0.0,149.522181205,199.362908273,2111.59687807,2100.65517929,10.9416987846
 01/09  09:00:00,1053.07597825,31.98464338,0.0,0.0,448.566543614,448.566543614,985.601545943,967.973854028,17.6276919153
 01/09  10:00:00,1015.59520064,31.9942647516,0.0,0.0,448.566543614,448.566543614,510.52729662,492.877527524,17.6497690957
 01/09  11:00:00,967.446967276,33.1563051145,0.0,0.0,448.566543614,448.566543614,307.7342672,287.871205893,19.863061307
 01/09  12:00:00,970.652152663,36.5793376002,0.0,0.0,448.566543614,448.566543614,191.544074801,169.394717544,22.1493572565
 01/09  13:00:00,922.932022129,38.7323462616,0.0,0.0,448.566543614,398.725816546,185.474557599,156.551647313,28.9229102858
 01/09  14:00:00,973.008381705,39.025526014,0.0,0.0,448.566543614,448.566543614,149.399025995,122.733841433,26.6651845625
 01/09  15:00:00,972.973667767,39.0605542906,0.0,0.0,448.566543614,448.566543614,96.5263277158,78.9092123454,17.6171153704
 01/09  16:00:00,972.111796661,38.2278582404,0.0,0.0,448.566543614,448.566543614,72.2044307184,56.7945173316,15.4099133869
 01/09  17:00:00,1015.81271164,33.0052796074,0.0,0.0,448.566543614,448.566543614,105.280453246,83.1605127195,22.1199405269
 01/09  18:00:00,953.243141155,31.98464338,0.0,0.0,348.885089477,398.725816546,146.536897188,133.369971816,13.1669253713
 01/09  19:00:00,753.991160224,31.98464338,0.0,0.0,249.203635341,299.044362409,253.850997056,242.89976771,10.951229346
 01/09  20:00:00,729.633651187,31.98464338,0.0,0.0,249.203635341,299.044362409,340.748898019,334.188503323,6.56039469629
 01/09  21:00:00,580.179833064,31.98464338,0.0,0.0,149.522181205,249.203635341,415.675386761,406.927221048,8.74816571316
 01/09  22:00:00,555.775178412,31.98464338,0.0,0.0,149.522181205,249.203635341,464.216222262,459.848889781,4.36733248049
 01/09  23:00:00,349.356931878,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057944634,0.0,2.19057944634
 01/09  24:00:00,299.992173006,0.0,0.0,0.0,24.9203635341,199.362908273,4.36086134825,0.0,4.36086134825
 01/10  01:00:00,287.76997629,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053168015,0.0,2.19053168015
 01/10  02:00:00,287.769976124,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059829365,0.0,2.19059829365
 01/10  03:00:00,287.76997628,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066487022,0.0,2.19066487022
 01/10  04:00:00,287.769976552,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079759406,0.0,4.36079759406
 01/10  05:00:00,302.013089761,2.01413778878,0.0,0.0,24.9203635341,199.362908273,8.95973815535,6.76905440291,2.19068375244
 01/10  06:00:00,350.975933807,1.61131023102,0.0,0.0,49.8407270682,199.362908273,10.5508713927,6.18354628333,4.36732510938
 01/10  07:00:00,431.079454107,31.98464338,0.0,0.0,49.8407270682,199.362908273,823.222904286,821.030566256,2.19233803009
 01/10  08:00:00,529.538776587,31.98464338,0.0,0.0,149.522181205,199.362908273,806.810055657,795.868598417,10.9414572404
 01/10  09:00:00,1051.8252848,31.98464338,0.0,0.0,448.566543614,448.566543614,483.655133602,466.028412893,17.6267207087
 01/10  10:00:00,1015.09619323,31.98464338,0.0,0.0,448.566543614,448.566543614,423.572610138,405.924182275,17.648427863
 01/10  11:00:00,966.173788349,31.98464338,0.0,0.0,448.566543614,448.566543614,394.685974242,374.824940928,19.8610333131
 01/10  12:00:00,966.111375267,31.98464338,0.0,0.0,448.566543614,448.566543614,334.004124443,310.503863089,23.500261354
 01/10  13:00:00,916.219095888,31.98464338,0.0,0.0,448.566543614,398.725816546,284.428347851,256.864557811,27.5637900407
 01/10  14:00:00,965.965988178,31.98464338,0.0,0.0,448.566543614,448.566543614,190.145355689,163.478006095,26.6673495935
 01/10  15:00:00,965.944429663,31.98464338,0.0,0.0,448.566543614,448.566543614,171.019205248,153.402144898,17.6170603498
 01/10  16:00:00,965.95308155,31.98464338,0.0,0.0,448.566543614,448.566543614,180.960771034,165.552044523,15.4087265114
 01/10  17:00:00,1014.86276354,31.98464338,0.0,0.0,448.566543614,448.566543614,206.971083441,184.85329955,22.1177838917
 01/10  18:00:00,953.29110286,31.98464338,0.0,0.0,348.885089477,398.725816546,235.322155605,222.153858373,13.1682972314
 01/10  19:00:00,753.983649577,31.98464338,0.0,0.0,249.203635341,299.044362409,301.911664075,290.959260567,10.952403508
 01/10  20:00:00,729.556508202,31.98464338,0.0,0.0,249.203635341,299.044362409,323.899975233,317.338880575,6.56109465833
 01/10  21:00:00,580.081271899,31.98464338,0.0,0.0,149.522181205,249.203635341,381.922313082,373.173164741,8.74914834079
 01/10  22:00:00,555.638250927,31.98464338,0.0,0.0,149.522181205,249.203635341,386.830618619,382.463942902,4.3666757174
 01/10  23:00:00,349.356933467,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069430649,0.0,2.19069430649
 01/10  24:00:00,299.992174398,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097620353,0.0,4.36097620353
 01/11  01:00:00,287.769977415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040939426,0.0,2.19040939426
 01/11  02:00:00,287.769977346,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904787428,0.0,2.1904787428
 01/11  03:00:00,287.769977621,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905480413,0.0,2.1905480413
 01/11  04:00:00,287.769977783,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130373239,0.0,4.36130373239
 01/11  05:00:00,299.992175261,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038896234,0.0,2.19038896234
 01/11  06:00:00,350.571943049,1.20848267327,0.0,0.0,49.8407270682,199.362908273,10.2279011944,5.86132853938,4.366572655
 01/11  07:00:00,430.982872676,31.98464338,0.0,0.0,49.8407270682,199.362908273,834.873340733,830.508397505,4.36494322798
 01/11  08:00:00,529.325915856,31.98464338,0.0,0.0,149.522181205,199.362908273,655.148511179,646.390563133,8.7579480452
 01/11  09:00:00,1051.60311262,31.98464338,0.0,0.0,448.566543614,448.566543614,284.364965041,266.739049617,17.625915424
 01/11  10:00:00,1014.8843844,31.98464338,0.0,0.0,448.566543614,448.566543614,226.675681273,209.026828451,17.6488528222
 01/11  11:00:00,965.959090451,31.98464338,0.0,0.0,448.566543614,448.566543614,190.070440976,170.20580237,19.8646386063
 01/11  12:00:00,965.931242103,31.98464338,0.0,0.0,448.566543614,448.566543614,160.92850087,136.562984185,24.3655166852
 01/11  13:00:00,916.104864901,31.98464338,0.0,0.0,448.566543614,398.725816546,175.198485191,148.495795393,26.7026897974
 01/11  14:00:00,965.921965057,31.98464338,0.0,0.0,448.566543614,448.566543614,151.785293234,125.111642178,26.673651056
 01/11  15:00:00,965.900082016,31.98464338,0.0,0.0,448.566543614,448.566543614,130.413453551,112.797126017,17.6163275347
 01/11  16:00:00,965.871338733,31.98464338,0.0,0.0,448.566543614,448.566543614,98.7653138563,81.1561401978,17.6091736585
 01/11  17:00:00,1014.79474887,31.98464338,0.0,0.0,448.566543614,448.566543614,135.444088607,115.535523991,19.9085646165
 01/11  18:00:00,944.69789665,31.98464338,0.0,0.0,348.885089477,398.725816546,187.608829106,174.43708422,13.171744886
 01/11  19:00:00,753.934599034,31.98464338,0.0,0.0,249.203635341,299.044362409,256.054613522,245.103024701,10.9515888206
 01/11  20:00:00,729.497978248,31.98464338,0.0,0.0,249.203635341,299.044362409,268.726094149,259.985260982,8.74083316694
 01/11  21:00:00,580.021655573,31.98464338,0.0,0.0,149.522181205,249.203635341,324.405379074,315.656379194,8.74899987964
 01/11  22:00:00,555.594496871,31.98464338,0.0,0.0,149.522181205,249.203635341,347.831517357,343.464988318,4.36652903893
 01/11  23:00:00,349.356934646,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046615385,0.0,2.19046615385
 01/11  24:00:00,299.992175226,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053566723,0.0,2.19053566723
 01/12  01:00:00,287.769978636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060841288,0.0,2.19060841288
 01/12  02:00:00,287.769978972,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106426118,0.0,4.36106426118
 01/12  03:00:00,287.769978843,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045629121,0.0,2.19045629121
 01/12  04:00:00,287.76997853,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052817889,0.0,2.19052817889
 01/12  05:00:00,300.801393295,0.80565511551,0.0,0.0,24.9203635341,199.362908273,6.49159048164,4.30099049969,2.19059998195
 01/12  06:00:00,350.97746616,1.61131023102,0.0,0.0,49.8407270682,199.362908273,13.6839760454,9.3173650707,4.36661097466
 01/12  07:00:00,431.005789949,31.98464338,0.0,0.0,49.8407270682,199.362908273,881.238001201,876.872877174,4.36512402694
 01/12  08:00:00,529.448599464,31.98464338,0.0,0.0,149.522181205,199.362908273,786.033501107,777.277002487,8.75649862011
 01/12  09:00:00,1051.64808616,31.98464338,0.0,0.0,448.566543614,448.566543614,324.416010724,306.791230794,17.6247799306
 01/12  10:00:00,1014.87761928,32.0315253601,0.0,0.0,448.566543614,448.566543614,165.876786454,146.01989793,19.8568885233
 01/12  11:00:00,966.480578227,32.5596302363,0.0,0.0,448.566543614,448.566543614,127.885746908,108.023030146,19.8627167623
 01/12  12:00:00,965.940314048,32.0283065909,0.0,0.0,448.566543614,448.566543614,117.410610347,95.259766652,22.1508436947
 01/12  13:00:00,918.324392088,34.2443904761,0.0,0.0,448.566543614,398.725816546,129.253548793,100.323721629,28.9298271644
 01/12  14:00:00,971.757308661,37.8703809717,0.0,0.0,448.566543614,448.566543614,92.5667159557,65.9053742728,26.6613416829
 01/12  15:00:00,971.119003326,37.268504389,0.0,0.0,448.566543614,448.566543614,54.8204609266,37.2026351605,17.6178257661
 01/12  16:00:00,969.875456425,36.0290344641,0.0,0.0,448.566543614,448.566543614,48.8003038347,33.3924764741,15.4078273606
 01/12  17:00:00,1015.06597764,32.291434314,0.0,0.0,448.566543614,448.566543614,93.3053777022,71.1845101796,22.1208675226
 01/12  18:00:00,944.663769785,31.98464338,0.0,0.0,348.885089477,398.725816546,142.14561296,128.978721494,13.1668914657
 01/12  19:00:00,753.885677758,31.98464338,0.0,0.0,249.203635341,299.044362409,190.984678739,180.032660593,10.9520181456
 01/12  20:00:00,729.481998,31.98464338,0.0,0.0,249.203635341,299.044362409,238.570674253,232.009622923,6.56105133047
 01/12  21:00:00,580.064870608,31.98464338,0.0,0.0,149.522181205,249.203635341,360.68498441,351.934830977,8.75015343262
 01/12  22:00:00,555.689484757,31.98464338,0.0,0.0,149.522181205,249.203635341,438.593927318,434.226811519,4.36711579853
 01/12  23:00:00,349.356935462,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059074664,0.0,2.19059074664
 01/12  24:00:00,299.992176661,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610275627,0.0,4.3610275627
 01/13  01:00:00,287.769979926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044227828,0.0,2.19044227828
 01/13  02:00:00,287.769979604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051649314,0.0,2.19051649314
 01/13  03:00:00,287.769979655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059064376,0.0,2.19059064376
 01/13  04:00:00,288.98264745,1.20848267327,0.0,0.0,24.9203635341,199.362908273,9.11532337395,4.7542876276,4.36103574635
 01/13  05:00:00,301.611005449,1.61131023102,0.0,0.0,24.9203635341,199.362908273,10.7341093231,8.54344146341,2.19066785973
 01/13  06:00:00,351.383539922,2.01413778878,0.0,0.0,49.8407270682,199.362908273,16.8277971727,12.4605612921,4.36723588062
 01/13  07:00:00,430.991621628,31.98464338,0.0,0.0,49.8407270682,199.362908273,819.446380583,817.254066136,2.19231444653
 01/13  08:00:00,529.538206781,31.98464338,0.0,0.0,149.522181205,199.362908273,843.822822225,832.881098832,10.9417233926
 01/13  09:00:00,1051.85940762,31.98464338,0.0,0.0,448.566543614,448.566543614,518.210117477,500.581970556,17.6281469206
 01/13  10:00:00,1015.0149852,31.98464338,0.0,0.0,448.566543614,448.566543614,338.376203142,320.725729426,17.6504737163
 01/13  11:00:00,965.978851991,31.98464338,0.0,0.0,448.566543614,448.566543614,195.180613226,175.317087318,19.8635259077
 01/13  12:00:00,965.93072097,31.98464338,0.0,0.0,448.566543614,448.566543614,149.252594497,124.887076918,24.3655175792
 01/13  13:00:00,916.107865654,31.98464338,0.0,0.0,448.566543614,398.725816546,167.133378603,140.429258948,26.7041196556
 01/13  14:00:00,965.92128013,31.98464338,0.0,0.0,448.566543614,448.566543614,142.352108056,115.676649886,26.6754581703
 01/13  15:00:00,965.893548103,31.98464338,0.0,0.0,448.566543614,448.566543614,115.975661909,98.3565466762,17.6191152324
 01/13  16:00:00,965.957415995,32.0963296944,0.0,0.0,448.566543614,448.566543614,65.8677727173,48.257482141,17.6102905763
 01/13  17:00:00,1014.78762341,31.98464338,0.0,0.0,448.566543614,448.566543614,122.371547201,100.2509665,22.1205807015
 01/13  18:00:00,944.699768458,31.98464338,0.0,0.0,348.885089477,398.725816546,176.334950863,165.356046966,10.9789038965
 01/13  19:00:00,753.924182554,31.98464338,0.0,0.0,249.203635341,299.044362409,229.754640556,218.801882065,10.9527584907
 01/13  20:00:00,729.49691517,31.98464338,0.0,0.0,249.203635341,299.044362409,253.299154479,244.557368648,8.74178583119
 01/13  21:00:00,580.018733994,31.98464338,0.0,0.0,149.522181205,249.203635341,305.375229467,296.625169297,8.75006016993
 01/13  22:00:00,555.590327276,31.98464338,0.0,0.0,149.522181205,249.203635341,328.123786048,323.756756345,4.36702970362
 01/13  23:00:00,349.356936781,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071400144,0.0,2.19071400144
 01/13  24:00:00,299.992177486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042047551,0.0,2.19042047551
 01/14  01:00:00,237.929253883,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049769258,0.0,2.19049769258
 01/14  02:00:00,237.929254056,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122466668,0.0,4.36122466668
 01/14  03:00:00,237.929253853,0.0,0.0,0.0,24.9203635341,149.522181205,2.190726845,0.0,2.190726845
 01/14  04:00:00,237.929253665,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043510131,0.0,2.19043510131
 01/14  05:00:00,251.364860239,1.20848267327,0.0,0.0,24.9203635341,149.522181205,7.89913556826,5.70862375889,2.19051180937
 01/14  06:00:00,276.622285688,2.01413778878,0.0,0.0,24.9203635341,149.522181205,16.8803048133,12.5132457037,4.36705910956
 01/14  07:00:00,431.007580539,31.98464338,0.0,0.0,49.8407270682,199.362908273,851.119441645,846.754012333,4.36542931236
 01/14  08:00:00,429.846623483,31.98464338,0.0,0.0,49.8407270682,199.362908273,843.488815206,836.939099983,6.54971522244
 01/14  09:00:00,653.115965142,31.98464338,0.0,0.0,249.203635341,249.203635341,502.930702776,496.368956604,6.56174617155
 01/14  10:00:00,616.23470201,31.9925385961,0.0,0.0,249.203635341,249.203635341,277.724656481,266.771436851,10.9532196306
 01/14  11:00:00,568.891984153,33.5968539469,0.0,0.0,249.203635341,249.203635341,222.018586989,213.25968529,8.7589016992
 01/14  12:00:00,572.050461952,36.7717175993,0.0,0.0,249.203635341,249.203635341,212.359302683,199.208824806,13.1504778771
 01/14  13:00:00,574.050917377,38.7913545464,0.0,0.0,249.203635341,249.203635341,193.817109405,185.055730038,8.76137936721
 01/14  14:00:00,574.221060773,38.9737430926,0.0,0.0,249.203635341,249.203635341,187.012089844,176.070930607,10.9411592365
 01/14  15:00:00,324.768435965,38.7283947518,0.0,0.0,74.7610906023,174.442544739,183.787377774,177.225920461,6.56145731303
 01/14  16:00:00,322.351464104,36.3316686801,0.0,0.0,74.7610906023,174.442544739,164.700182493,158.145050061,6.55513243211
 01/14  17:00:00,367.066952436,32.0877758767,0.0,0.0,74.7610906023,174.442544739,247.331482689,238.593594926,8.73788776267
 01/14  18:00:00,371.707196075,31.98464338,0.0,0.0,24.9203635341,149.522181205,385.056265965,382.863702298,2.19256366727
 01/14  19:00:00,347.930038778,0.0,0.0,0.0,24.9203635341,149.522181205,4.36524923005,0.0,4.36524923005
 01/14  20:00:00,323.485643104,0.0,0.0,0.0,24.9203635341,149.522181205,4.36480132295,0.0,4.36480132295
 01/14  21:00:00,323.485642888,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203296376,0.0,2.19203296376
 01/14  22:00:00,299.042251988,0.0,0.0,0.0,24.9203635341,149.522181205,6.54336981973,0.0,6.54336981973
 01/14  23:00:00,274.595847445,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045024129,0.0,2.19045024129
 01/14  24:00:00,251.363626366,1.20848267327,0.0,0.0,24.9203635341,149.522181205,6.43054389318,4.2400169078,2.19052698538
 01/15  01:00:00,239.952022381,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.6790479924,10.4895886005,2.18945939196
 01/15  02:00:00,239.550243229,1.61131023102,0.0,0.0,24.9203635341,149.522181205,13.8853824073,11.6956935296,2.18968887765
 01/15  03:00:00,239.961162108,2.01413778878,0.0,0.0,24.9203635341,149.522181205,23.1740250976,20.9844706351,2.18955446246
 01/15  04:00:00,239.558128582,1.61131023102,0.0,0.0,24.9203635341,149.522181205,22.9172296395,20.7278915929,2.18933804656
 01/15  05:00:00,252.198800592,2.01413778878,0.0,0.0,24.9203635341,149.522181205,40.7508360776,38.5611864331,2.1896496445
 01/15  06:00:00,276.234839396,1.61131023102,0.0,0.0,24.9203635341,149.522181205,34.7507121182,30.3855854388,4.36512667942
 01/15  07:00:00,325.545904,2.01413778878,0.0,0.0,24.9203635341,149.522181205,56.0898695045,53.9004243776,2.18944512684
 01/15  08:00:00,315.403890303,1.61131023102,0.0,0.0,24.9203635341,149.522181205,45.6223670291,43.4326876227,2.18967940634
 01/15  09:00:00,298.727632295,2.01413778878,0.0,0.0,24.9203635341,149.522181205,54.3433655967,52.1536681746,2.18969742205
 01/15  10:00:00,261.63790734,1.61131023102,0.0,0.0,24.9203635341,149.522181205,31.5418322516,29.3522087654,2.18962348612
 01/15  11:00:00,213.157259483,2.01413778878,0.0,0.0,24.9203635341,149.522181205,37.1987847861,35.0091124125,2.18967237361
 01/15  12:00:00,212.739083205,1.61131023102,0.0,0.0,24.9203635341,149.522181205,19.2272836395,17.035566747,2.19171689259
 01/15  13:00:00,213.142795189,2.01413778878,0.0,0.0,24.9203635341,149.522181205,22.3300613645,17.9666982678,4.36336309669
 01/15  14:00:00,212.733679262,1.61131023102,0.0,0.0,24.9203635341,149.522181205,13.8473476969,9.4780286665,4.36931903036
 01/15  15:00:00,213.13382613,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.5670550066,8.20366628416,4.36338872243
 01/15  16:00:00,212.727047149,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.18690939285,4.9972347688,2.18967462405
 01/15  17:00:00,262.020151204,2.01413778878,0.0,0.0,24.9203635341,149.522181205,8.80592040141,6.61625872401,2.1896616774
 01/15  18:00:00,341.003029861,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.65583769312,7.46612783005,2.18970986306
 01/15  19:00:00,349.955350686,2.01413778878,0.0,0.0,24.9203635341,149.522181205,16.0075420047,13.8178445701,2.18969743467
 01/15  20:00:00,325.108245372,1.61131023102,0.0,0.0,24.9203635341,149.522181205,16.1373320808,13.9478291462,2.18950293463
 01/15  21:00:00,325.520480839,2.01413778878,0.0,0.0,24.9203635341,149.522181205,26.3879033279,24.1982307512,2.18967257676
 01/15  22:00:00,300.67165632,1.61131023102,0.0,0.0,24.9203635341,149.522181205,23.0003526395,20.8076062749,2.19274636467
 01/15  23:00:00,276.639478496,2.01413778878,0.0,0.0,24.9203635341,149.522181205,34.8563825477,32.6666827629,2.18969978479
 01/15  24:00:00,251.788789278,1.61131023102,0.0,0.0,24.9203635341,149.522181205,33.2185437033,28.8591827765,4.35936092682
 01/16  01:00:00,239.980901863,2.01413778878,0.0,0.0,24.9203635341,149.522181205,43.4690833054,41.2796000079,2.18948329752
 01/16  02:00:00,239.56919964,1.61131023102,0.0,0.0,24.9203635341,149.522181205,33.7850975249,31.5953824227,2.18971510222
 01/16  03:00:00,239.987406615,2.01413778878,0.0,0.0,24.9203635341,149.522181205,50.3540079312,48.1644252989,2.18958263231
 01/16  04:00:00,239.57401141,1.61131023102,0.0,0.0,24.9203635341,149.522181205,38.832196385,36.6425025992,2.18969378581
 01/16  05:00:00,252.214030879,2.01413778878,0.0,0.0,24.9203635341,149.522181205,54.8550054155,52.6653233829,2.18968203261
 01/16  06:00:00,276.243274323,1.61131023102,0.0,0.0,24.9203635341,149.522181205,39.8796475185,37.6873650039,2.19228251451
 01/16  07:00:00,325.552496769,2.01413778878,0.0,0.0,24.9203635341,149.522181205,60.1948188873,58.005105038,2.18971384926
 01/16  08:00:00,315.404595233,1.61131023102,0.0,0.0,24.9203635341,149.522181205,44.1984462393,42.0089250921,2.18952114719
 01/16  09:00:00,298.720947699,2.01413778878,0.0,0.0,24.9203635341,149.522181205,44.9562673563,42.7665744897,2.18969286668
 01/16  10:00:00,261.630172785,1.61131023102,0.0,0.0,24.9203635341,149.522181205,22.247687808,20.0580661764,2.18962163165
 01/16  11:00:00,213.144242102,2.01413778878,0.0,0.0,24.9203635341,149.522181205,22.2945658468,20.1048938917,2.18967195515
 01/16  12:00:00,212.735681442,1.61131023102,0.0,0.0,24.9203635341,149.522181205,17.3402442622,12.9767581792,4.36348608297
 01/16  13:00:00,224.971401322,13.8459181757,0.0,0.0,24.9203635341,149.522181205,16.3698404739,14.1781291679,2.19171130595
 01/16  14:00:00,236.291394439,25.1689632324,0.0,0.0,24.9203635341,149.522181205,15.8836270951,9.33937022104,6.54425687404
 01/16  15:00:00,232.955308531,21.8358556084,0.0,0.0,24.9203635341,149.522181205,9.97230712595,7.7806184386,2.19168868735
 01/16  16:00:00,235.856790051,24.7412522827,0.0,0.0,24.9203635341,149.522181205,6.87087199269,4.68118443481,2.18968755788
 01/16  17:00:00,279.29166655,19.2878454587,0.0,0.0,24.9203635341,149.522181205,6.33045838365,4.14078126307,2.18967712058
 01/16  18:00:00,341.000690444,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.00636106851,4.81663416481,2.1897269037
 01/16  19:00:00,349.952095242,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.2498948801,10.0604210757,2.1894738044
 01/16  20:00:00,325.10472596,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.0993244541,9.90961837465,2.18970607948
 01/16  21:00:00,325.512179015,2.01413778878,0.0,0.0,24.9203635341,149.522181205,17.0486406093,14.8590668286,2.18957378067
 01/16  22:00:00,300.665446624,1.61131023102,0.0,0.0,24.9203635341,149.522181205,18.1454164853,13.7804285883,4.36498789701
 01/16  23:00:00,276.631183563,2.01413778878,0.0,0.0,24.9203635341,149.522181205,25.4056102845,23.215896861,2.18971342348
 01/16  24:00:00,251.782162505,1.61131023102,0.0,0.0,24.9203635341,149.522181205,23.4889160367,21.2992130193,2.18970301733
 01/17  01:00:00,289.811280647,2.01413778878,0.0,0.0,24.9203635341,199.362908273,31.2599443819,29.0692815918,2.19066279008
 01/17  02:00:00,289.404951294,1.61131023102,0.0,0.0,24.9203635341,199.362908273,29.6800605101,25.3186305076,4.36143000253
 01/17  03:00:00,289.823882203,2.01413778878,0.0,0.0,24.9203635341,199.362908273,44.681281178,42.4905891226,2.1906920554
 01/17  04:00:00,289.41507226,1.61131023102,0.0,0.0,24.9203635341,199.362908273,38.2032934366,36.0126677509,2.19062568571
 01/17  05:00:00,302.062776854,2.01413778878,0.0,0.0,24.9203635341,199.362908273,62.0855464464,59.8948377974,2.19070864898
 01/17  06:00:00,351.012205911,1.61131023102,0.0,0.0,49.8407270682,199.362908273,49.1404269959,44.7735277791,4.36689921681
 01/17  07:00:00,431.672744118,31.98464338,0.0,0.0,49.8407270682,199.362908273,1363.69403689,1359.3286877,4.36534918884
 01/17  08:00:00,521.481901833,31.98464338,0.0,0.0,149.522181205,199.362908273,1166.54610525,1157.78849777,8.7576074785
 01/17  09:00:00,1052.06865207,31.98464338,0.0,0.0,448.566543614,448.566543614,643.888432197,626.260943864,17.6274883333
 01/17  10:00:00,1015.12019618,31.98464338,0.0,0.0,448.566543614,448.566543614,402.151717645,382.295573268,19.8561443776
 01/17  11:00:00,966.060276453,31.98464338,0.0,0.0,448.566543614,448.566543614,256.335078939,236.466055026,19.8690239124
 01/17  12:00:00,966.001581542,31.98464338,0.0,0.0,448.566543614,448.566543614,206.442198877,184.288429679,22.1537691972
 01/17  13:00:00,916.170667834,31.98464338,0.0,0.0,448.566543614,398.725816546,223.563434908,194.631489089,28.9319458183
 01/17  14:00:00,965.93659503,31.98464338,0.0,0.0,448.566543614,448.566543614,152.571286542,125.895687139,26.6755994026
 01/17  15:00:00,965.890832777,31.98464338,0.0,0.0,448.566543614,448.566543614,109.209093166,91.588898025,17.620195141
 01/17  16:00:00,965.865001305,31.98464338,0.0,0.0,448.566543614,448.566543614,84.0734503151,66.4619483668,17.6115019483
 01/17  17:00:00,1014.75802596,32.0020627071,0.0,0.0,448.566543614,448.566543614,69.5706819935,47.4478010664,22.1228809271
 01/17  18:00:00,944.655230169,31.98464338,0.0,0.0,348.885089477,398.725816546,125.518042162,112.352635386,13.1654067751
