Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  19:00:00,753.906336543,31.98464338,0.0,0.0,249.203635341,299.044362409,201.293815571,192.528437222,8.76537834872
 01/17  20:00:00,729.49528852,31.98464338,0.0,0.0,249.203635341,299.044362409,244.701248383,235.959446056,8.74180232724
 01/17  21:00:00,580.041751662,31.98464338,0.0,0.0,149.522181205,249.203635341,323.731409847,314.982462249,8.74894759811
 01/17  22:00:00,555.715136612,31.98464338,0.0,0.0,149.522181205,249.203635341,459.152102911,454.785059843,4.36704306777
 01/17  23:00:00,349.356940578,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063418922,0.0,2.19063418922
 01/17  24:00:00,299.99218165,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071726948,0.0,2.19071726948
 01/18  01:00:00,287.769985066,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095096174,0.0,4.36095096174
 01/18  02:00:00,287.769984882,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906032661,0.0,2.1906032661
 01/18  03:00:00,288.174362432,0.402827557755,0.0,0.0,24.9203635341,199.362908273,3.91977780463,1.72908947211,2.19068833251
 01/18  04:00:00,289.792768481,2.01413778878,0.0,0.0,24.9203635341,199.362908273,11.8376713324,9.64726796529,2.1904033671
 01/18  05:00:00,301.612679779,1.61131023102,0.0,0.0,24.9203635341,199.362908273,14.6173990511,10.2560646434,4.36133440771
 01/18  06:00:00,351.385743315,2.01413778878,0.0,0.0,49.8407270682,199.362908273,19.0605012852,14.6934460841,4.36705520109
 01/18  07:00:00,431.154651922,31.98464338,0.0,0.0,49.8407270682,199.362908273,964.897297746,962.704674778,2.19262296728
 01/18  08:00:00,521.257510127,31.98464338,0.0,0.0,149.522181205,199.362908273,1059.4368428,1048.49421741,10.94262539
 01/18  09:00:00,1051.94548919,31.98464338,0.0,0.0,448.566543614,448.566543614,557.125783326,539.496263955,17.6295193709
 01/18  10:00:00,1015.06781294,31.98464338,0.0,0.0,448.566543614,448.566543614,352.648203335,334.993924623,17.654278712
 01/18  11:00:00,966.855168216,32.7856208681,0.0,0.0,448.566543614,448.566543614,243.225559563,223.35701932,19.8685402423
 01/18  12:00:00,970.635522752,36.6569099545,0.0,0.0,448.566543614,448.566543614,165.630962184,141.260093977,24.3708682076
 01/18  13:00:00,922.896804032,38.7778390889,0.0,0.0,448.566543614,398.725816546,151.551619426,122.614401297,28.9372181297
 01/18  14:00:00,972.907590354,38.9961453872,0.0,0.0,448.566543614,448.566543614,107.449823075,80.787025807,26.6627972678
 01/18  15:00:00,972.862694808,39.0045049643,0.0,0.0,448.566543614,448.566543614,55.484805527,40.0651724993,15.4196330276
 01/18  16:00:00,972.663569727,38.8213936701,0.0,0.0,448.566543614,448.566543614,42.8419144475,25.229663271,17.6122511765
 01/18  17:00:00,1019.49548806,36.7613628113,0.0,0.0,448.566543614,448.566543614,45.1554389496,23.0316328712,22.1238060784
 01/18  18:00:00,945.033637713,32.4069580659,0.0,0.0,348.885089477,398.725816546,74.7659179514,61.5952518036,13.1706661478
 01/18  19:00:00,753.859705073,31.98464338,0.0,0.0,249.203635341,299.044362409,143.959362648,133.006758924,10.9526037245
 01/18  20:00:00,729.442384198,31.98464338,0.0,0.0,249.203635341,299.044362409,173.28436532,166.723119523,6.56124579713
 01/18  21:00:00,579.967963825,31.98464338,0.0,0.0,149.522181205,249.203635341,227.814638742,219.064933931,8.74970481158
 01/18  22:00:00,555.554295,31.98464338,0.0,0.0,149.522181205,249.203635341,265.212908089,260.846040867,4.36686722222
 01/18  23:00:00,349.356942071,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066454511,0.0,2.19066454511
 01/18  24:00:00,299.992182869,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121183211,0.0,4.36121183211
 01/19  01:00:00,287.769985626,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055198176,0.0,2.19055198176
 01/19  02:00:00,287.769985677,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063906971,0.0,2.19063906971
 01/19  03:00:00,287.769986042,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116880836,0.0,4.36116880836
 01/19  04:00:00,287.769985903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053012125,0.0,2.19053012125
 01/19  05:00:00,300.396323097,0.402827557755,0.0,0.0,24.9203635341,199.362908273,3.60114044507,1.41052307682,2.19061736826
 01/19  06:00:00,351.379248627,2.01413778878,0.0,0.0,49.8407270682,199.362908273,11.5276582185,7.16051254433,4.36714567419
 01/19  07:00:00,430.905764427,31.98464338,0.0,0.0,49.8407270682,199.362908273,704.241760088,699.876442346,4.36531774199
 01/19  08:00:00,520.797831823,31.98464338,0.0,0.0,149.522181205,199.362908273,638.815891208,630.05726046,8.7586307483
 01/19  09:00:00,1051.66416476,31.98464338,0.0,0.0,448.566543614,448.566543614,335.862779825,318.232570223,17.6302096014
 01/19  10:00:00,1014.90614708,31.98464338,0.0,0.0,448.566543614,448.566543614,245.555179022,225.696498541,19.8586804814
 01/19  11:00:00,965.95514848,31.98464338,0.0,0.0,448.566543614,448.566543614,182.218110319,162.351459557,19.8666507624
 01/19  12:00:00,965.907360308,31.98464338,0.0,0.0,448.566543614,448.566543614,130.43155968,108.274965775,22.1565939054
 01/19  13:00:00,916.22964795,32.1501192317,0.0,0.0,448.566543614,398.725816546,130.203231799,101.268383266,28.9348485329
 01/19  14:00:00,968.755375062,34.8725215448,0.0,0.0,448.566543614,448.566543614,88.9271400704,62.251978553,26.6751615173
 01/19  15:00:00,969.322796779,35.4778518321,0.0,0.0,448.566543614,448.566543614,49.0738847022,31.4543676209,17.6195170813
 01/19  16:00:00,966.137084536,32.277794066,0.0,0.0,448.566543614,448.566543614,65.8595387994,48.2480766579,17.6114621414
 01/19  17:00:00,1014.75012379,31.98464338,0.0,0.0,448.566543614,448.566543614,83.9875530484,61.9052030235,22.0823500249
 01/19  18:00:00,944.632771552,31.98464338,0.0,0.0,348.885089477,398.725816546,107.568569105,95.283325878,12.2852432273
 01/19  19:00:00,753.851074132,31.98464338,0.0,0.0,249.203635341,299.044362409,151.885390084,142.202300594,9.68308948957
 01/19  20:00:00,729.417492645,31.98464338,0.0,0.0,249.203635341,299.044362409,168.49289629,159.751038426,8.74185786421
 01/19  21:00:00,579.945289131,31.98464338,0.0,0.0,149.522181205,249.203635341,227.666252365,218.917163697,8.7490886681
 01/19  22:00:00,555.536470518,31.98464338,0.0,0.0,149.522181205,249.203635341,273.16150462,268.794408704,4.36709591628
 01/19  23:00:00,349.356942426,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065945952,0.0,2.19065945952
 01/19  24:00:00,299.992183522,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074655053,0.0,2.19074655053
 01/20  01:00:00,287.769986832,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101958057,0.0,4.36101958057
 01/20  02:00:00,287.769986654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064337632,0.0,2.19064337632
 01/20  03:00:00,287.769986524,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907322971,0.0,2.1907322971
 01/20  04:00:00,287.769986672,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045051146,0.0,2.19045051146
 01/20  05:00:00,299.992184663,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116876932,0.0,4.36116876932
 01/20  06:00:00,349.35845375,0.0,0.0,0.0,49.8407270682,199.362908273,4.36684163265,0.0,4.36684163265
 01/20  07:00:00,430.849160271,31.98464338,0.0,0.0,49.8407270682,199.362908273,708.871441637,706.678747604,2.19269403353
 01/20  08:00:00,520.823962597,31.98464338,0.0,0.0,149.522181205,199.362908273,714.352140258,703.410303515,10.9418367437
 01/20  09:00:00,1051.62441757,31.98464338,0.0,0.0,448.566543614,448.566543614,305.235370902,287.605046145,17.6303247577
 01/20  10:00:00,1015.32449709,32.4805754291,0.0,0.0,448.566543614,448.566543614,163.499302269,145.843910583,17.6553916863
 01/20  11:00:00,969.576782205,35.6541266458,0.0,0.0,448.566543614,448.566543614,130.910435702,111.042313771,19.8681219306
 01/20  12:00:00,972.497010555,38.579100979,0.0,0.0,448.566543614,448.566543614,126.957469864,102.586346697,24.371123167
 01/20  13:00:00,923.098809175,39.0090870386,0.0,0.0,448.566543614,398.725816546,140.916775968,111.978426166,28.9383498021
 01/20  14:00:00,972.968061864,39.068534779,0.0,0.0,448.566543614,448.566543614,107.180057659,80.5120637769,26.6679938817
 01/20  15:00:00,972.919820028,39.068534779,0.0,0.0,448.566543614,448.566543614,56.0708552456,38.4483195941,17.6225356514
 01/20  16:00:00,972.790071248,38.9480243029,0.0,0.0,448.566543614,448.566543614,44.2207367971,28.8072282779,15.4135085192
 01/20  17:00:00,1019.96532924,37.2234854077,0.0,0.0,448.566543614,448.566543614,57.1586778069,35.0339592502,22.1247185567
 01/20  18:00:00,945.109960249,32.4654962852,0.0,0.0,348.885089477,398.725816546,103.559468573,90.3877470876,13.1717214849
 01/20  19:00:00,753.89411468,31.98464338,0.0,0.0,249.203635341,299.044362409,200.265874969,189.312918055,10.9529569144
 01/20  20:00:00,729.508424539,31.98464338,0.0,0.0,249.203635341,299.044362409,268.750437325,260.008567052,8.74187027357
 01/20  21:00:00,580.144192053,31.98464338,0.0,0.0,149.522181205,249.203635341,441.432510042,432.683102661,8.74940738088
 01/20  22:00:00,555.869929411,31.98464338,0.0,0.0,149.522181205,249.203635341,603.989487976,599.622849403,4.36663857369
 01/20  23:00:00,349.356943785,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051635966,0.0,2.19051635966
 01/20  24:00:00,299.992184357,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060562408,0.0,2.19060562408
 01/21  01:00:00,237.929260428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069721287,0.0,2.19069721287
 01/21  02:00:00,237.929260744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36092470558,0.0,4.36092470558
 01/21  03:00:00,238.737708603,0.80565511551,0.0,0.0,24.9203635341,149.522181205,5.08610283148,2.8953537998,2.19074903167
 01/21  04:00:00,239.547139191,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.00375668073,6.81306680188,2.19068987885
 01/21  05:00:00,252.177663469,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.716883858,12.5264743934,2.19040946463
 01/21  06:00:00,276.22067497,1.61131023102,0.0,0.0,24.9203635341,149.522181205,16.8330659478,12.4659732259,4.36709272196
 01/21  07:00:00,431.052544504,31.98464338,0.0,0.0,49.8407270682,199.362908273,811.739431862,807.373969366,4.36546249656
 01/21  08:00:00,421.500831845,31.98464338,0.0,0.0,49.8407270682,199.362908273,940.885034668,934.335212822,6.54982184638
 01/21  09:00:00,653.341095621,31.98464338,0.0,0.0,249.203635341,249.203635341,652.129549315,645.567995902,6.56155341247
 01/21  10:00:00,616.425970165,31.98464338,0.0,0.0,249.203635341,249.203635341,433.276885827,422.324021121,10.952864706
 01/21  11:00:00,567.369682089,32.0093558696,0.0,0.0,249.203635341,249.203635341,264.992826187,256.23347695,8.75934923688
 01/21  12:00:00,569.835298361,34.533167458,0.0,0.0,249.203635341,249.203635341,219.492129982,206.339322947,13.1528070354
 01/21  13:00:00,571.730060374,36.461947183,0.0,0.0,249.203635341,249.203635341,189.26361006,180.501893108,8.76171695253
 01/21  14:00:00,573.658696505,38.4112589101,0.0,0.0,249.203635341,249.203635341,176.041358201,165.097726112,10.9436320895
 01/21  15:00:00,323.24023845,37.1964705946,0.0,0.0,74.7610906023,174.442544739,177.575326963,171.013375261,6.56195170217
 01/21  16:00:00,321.985734013,35.9710804177,0.0,0.0,74.7610906023,174.442544739,153.3259144,144.591057542,8.73485685765
 01/21  17:00:00,368.548370505,33.638627577,0.0,0.0,74.7610906023,174.442544739,159.39284478,152.834570403,6.55827437706
 01/21  18:00:00,363.100214875,31.98464338,0.0,0.0,24.9203635341,149.522181205,298.934737142,294.569719832,4.36501731039
 01/21  19:00:00,347.930047594,0.0,0.0,0.0,24.9203635341,149.522181205,2.19263951358,0.0,2.19263951358
 01/21  20:00:00,323.485652402,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650358361,0.0,4.3650358361
 01/21  21:00:00,323.48565237,0.0,0.0,0.0,24.9203635341,149.522181205,4.36504961227,0.0,4.36504961227
 01/21  22:00:00,299.042264022,0.0,0.0,0.0,24.9203635341,149.522181205,4.36878071822,0.0,4.36878071822
 01/21  23:00:00,274.595853659,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076405184,0.0,2.19076405184
 01/21  24:00:00,251.363780453,1.20848267327,0.0,0.0,24.9203635341,149.522181205,6.35839921443,4.16791538818,2.19048382625
 01/22  01:00:00,239.952107327,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.1935641493,10.0038567827,2.18970736655
 01/22  02:00:00,239.549655913,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.6061251223,10.4165098379,2.18961528438
 01/22  03:00:00,239.960011675,2.01413778878,0.0,0.0,24.9203635341,149.522181205,20.7874041777,18.5976663163,2.18973786138
 01/22  04:00:00,239.55617761,1.61131023102,0.0,0.0,24.9203635341,149.522181205,21.8589093127,17.4994343232,4.3594749895
 01/22  05:00:00,252.193924577,2.01413778878,0.0,0.0,24.9203635341,149.522181205,33.4592675384,31.2697125394,2.18955499896
 01/22  06:00:00,276.235870073,1.61131023102,0.0,0.0,24.9203635341,149.522181205,32.1388749885,29.9461904473,2.19268454126
 01/22  07:00:00,325.55749069,2.01413778878,0.0,0.0,24.9203635341,149.522181205,65.6703205139,63.4806513516,2.18966916224
 01/22  08:00:00,315.413987667,1.61131023102,0.0,0.0,24.9203635341,149.522181205,53.8813535288,51.691622279,2.18973124981
 01/22  09:00:00,298.748701673,2.01413778878,0.0,0.0,24.9203635341,149.522181205,73.1259377083,70.9362061362,2.18973157218
 01/22  10:00:00,261.644717406,1.61131023102,0.0,0.0,24.9203635341,149.522181205,36.6017481801,34.412047065,2.18970111512
 01/22  11:00:00,213.159047311,2.01413778878,0.0,0.0,24.9203635341,149.522181205,36.5861943044,34.3964620944,2.18973221001
 01/22  12:00:00,212.737376125,1.61131023102,0.0,0.0,24.9203635341,149.522181205,18.4663892598,14.1029626998,4.36342655997
 01/22  13:00:00,219.593916521,8.46944687617,0.0,0.0,24.9203635341,149.522181205,14.6637683266,12.4720694755,2.19169885114
 01/22  14:00:00,231.205175073,20.0839573047,0.0,0.0,24.9203635341,149.522181205,14.1941475031,7.64976955645,6.54437794665
 01/22  15:00:00,226.060063857,14.940762059,0.0,0.0,24.9203635341,149.522181205,9.43546758428,7.24399729253,2.19147029175
 01/22  16:00:00,212.727051126,1.61131023102,0.0,0.0,24.9203635341,149.522181205,6.84527398449,4.65555667909,2.18971730541
 01/22  17:00:00,262.020312946,2.01413778878,0.0,0.0,24.9203635341,149.522181205,8.51491333642,6.32519684511,2.18971649131
 01/22  18:00:00,332.459269879,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.05008535573,6.8603827237,2.18970263203
 01/22  19:00:00,349.955030553,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.743588907,12.5540541063,2.18953480075
 01/22  20:00:00,325.1066009,1.61131023102,0.0,0.0,24.9203635341,149.522181205,13.5231842777,11.3334656403,2.18971863742
 01/22  21:00:00,325.516711849,2.01413778878,0.0,0.0,24.9203635341,149.522181205,20.9312546665,18.7415975621,2.18965710438
 01/22  22:00:00,300.669844342,1.61131023102,0.0,0.0,24.9203635341,149.522181205,21.938558135,17.5733287793,4.36522935562
 01/22  23:00:00,276.63798686,2.01413778878,0.0,0.0,24.9203635341,149.522181205,31.1777271492,28.9882010585,2.18952609073
 01/22  24:00:00,251.787051911,1.61131023102,0.0,0.0,24.9203635341,149.522181205,27.3946346766,25.2049247307,2.18970994588
 01/23  01:00:00,289.821870629,2.01413778878,0.0,0.0,24.9203635341,199.362908273,40.5217171716,38.3312805347,2.1904366369
 01/23  02:00:00,289.414395088,1.61131023102,0.0,0.0,24.9203635341,199.362908273,37.9018202545,33.5405133545,4.36130689996
 01/23  03:00:00,289.847634737,2.01413778878,0.0,0.0,24.9203635341,199.362908273,66.1642385439,63.9735168654,2.19072167846
 01/23  04:00:00,289.434482608,1.61131023102,0.0,0.0,24.9203635341,199.362908273,55.2881919454,53.0974502002,2.1907417452
 01/23  05:00:00,302.09537976,2.01413778878,0.0,0.0,24.9203635341,199.362908273,89.9299449508,87.7394079148,2.19053703596
 01/23  06:00:00,355.356539721,5.91484962261,0.0,0.0,49.8407270682,199.362908273,85.0500489188,80.6826779596,4.36737095917
 01/23  07:00:00,431.799915306,31.98464338,0.0,0.0,49.8407270682,199.362908273,1363.61165832,1359.24626143,4.36539689332
 01/23  08:00:00,521.854214932,31.98464338,0.0,0.0,149.522181205,199.362908273,1308.01528181,1297.07359164,10.9416901721
 01/23  09:00:00,1051.96585622,31.98464338,0.0,0.0,448.566543614,448.566543614,479.646715891,462.017058884,17.629657007
 01/23  10:00:00,1015.06600073,32.0799939914,0.0,0.0,448.566543614,448.566543614,237.108361049,219.452769122,17.6555919267
 01/23  11:00:00,968.262707012,34.2266661034,0.0,0.0,448.566543614,448.566543614,198.129626897,178.25884277,19.8707841276
 01/23  12:00:00,971.686523947,37.6790625583,0.0,0.0,448.566543614,448.566543614,182.077334234,157.703210389,24.3741238446
 01/23  13:00:00,922.936052063,38.7844943431,0.0,0.0,448.566543614,398.725816546,175.073034376,146.133664222,28.9393701541
 01/23  14:00:00,972.906743583,38.9618687734,0.0,0.0,448.566543614,448.566543614,135.318752176,108.649110377,26.6696417996
 01/23  15:00:00,972.798096963,38.9141028949,0.0,0.0,448.566543614,448.566543614,80.7642343162,63.1418550944,17.6223792218
 01/23  16:00:00,972.618706585,38.7586583208,0.0,0.0,448.566543614,448.566543614,57.0066872844,41.5919915594,15.414695725
 01/23  17:00:00,1019.08239745,36.3263863813,0.0,0.0,448.566543614,448.566543614,65.6646165582,43.5373918402,22.127224718
 01/23  18:00:00,936.437159573,32.329781425,0.0,0.0,348.885089477,398.725816546,97.4461730918,84.273478621,13.1726944708
 01/23  19:00:00,753.887589626,31.98464338,0.0,0.0,249.203635341,299.044362409,170.032836123,159.08011466,10.9527214629
 01/23  20:00:00,729.496307401,31.98464338,0.0,0.0,249.203635341,299.044362409,228.618284845,219.876460214,8.74182463065
 01/23  21:00:00,580.114568341,31.98464338,0.0,0.0,149.522181205,249.203635341,374.913248758,366.162715862,8.75053289525
 01/23  22:00:00,555.83607884,31.98464338,0.0,0.0,149.522181205,249.203635341,541.258809411,536.891639255,4.36717015645
 01/23  23:00:00,349.356946147,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077939889,0.0,2.19077939889
 01/23  24:00:00,299.992186827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050195131,0.0,2.19050195131
 01/24  01:00:00,287.76998999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059845339,0.0,2.19059845339
 01/24  02:00:00,287.769990166,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090495346,0.0,4.36090495346
 01/24  03:00:00,289.791444648,2.01413778878,0.0,0.0,24.9203635341,199.362908273,9.53986575528,7.34912652256,2.19073923272
 01/24  04:00:00,289.389260323,1.61131023102,0.0,0.0,24.9203635341,199.362908273,10.1928416568,8.00213659572,2.19070506106
 01/24  05:00:00,302.020576848,2.01413778878,0.0,0.0,24.9203635341,199.362908273,18.7003876422,14.3392512307,4.36113641153
 01/24  06:00:00,350.983459594,1.61131023102,0.0,0.0,49.8407270682,199.362908273,15.9778825204,13.7840410533,2.19384146706
 01/24  07:00:00,431.203084187,31.98464338,0.0,0.0,49.8407270682,199.362908273,914.897447444,910.532150417,4.36529702703
 01/24  08:00:00,521.498073885,31.98464338,0.0,0.0,149.522181205,199.362908273,1147.98070451,1137.03802426,10.9426802467
 01/24  09:00:00,1052.09053789,31.98464338,0.0,0.0,448.566543614,448.566543614,596.794318619,579.164473012,17.629845607
 01/24  10:00:00,1014.96611349,31.98464338,0.0,0.0,448.566543614,448.566543614,234.733192777,217.076461349,17.6567314276
 01/24  11:00:00,966.019199074,32.0464829863,0.0,0.0,448.566543614,448.566543614,145.172419649,125.301962052,19.8704575973
 01/24  12:00:00,966.001951627,32.051849076,0.0,0.0,448.566543614,448.566543614,131.340282704,106.967124264,24.3731584402
 01/24  13:00:00,919.748314806,35.6455733466,0.0,0.0,448.566543614,398.725816546,129.162912435,100.223732309,28.9391801258
 01/24  14:00:00,972.738714439,38.8336444169,0.0,0.0,448.566543614,448.566543614,96.5296485476,69.8559596267,26.673688921
 01/24  15:00:00,972.718356595,38.862349527,0.0,0.0,448.566543614,448.566543614,53.1693928116,35.5479325749,17.6214602367
 01/24  16:00:00,972.438655695,38.5943348941,0.0,0.0,448.566543614,448.566543614,41.0345527217,25.6197796744,15.4147730473
 01/24  17:00:00,1018.88545199,36.1446026921,0.0,0.0,448.566543614,448.566543614,49.9528700006,27.8235360901,22.1293339105
 01/24  18:00:00,936.31924387,32.2342064157,0.0,0.0,348.885089477,398.725816546,73.1374085941,59.9625285303,13.1748800638
 01/24  19:00:00,753.861331743,31.98464338,0.0,0.0,249.203635341,299.044362409,138.424241146,127.471208426,10.9530327208
 01/24  20:00:00,729.44061197,31.98464338,0.0,0.0,249.203635341,299.044362409,165.543849317,156.801639814,8.74220950314
 01/24  21:00:00,579.969899165,31.98464338,0.0,0.0,149.522181205,249.203635341,220.168138994,211.418516357,8.74962263681
 01/24  22:00:00,555.588134584,31.98464338,0.0,0.0,149.522181205,249.203635341,289.182054889,284.815309489,4.36674540028
 01/24  23:00:00,349.35694658,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077008742,0.0,2.19077008742
 01/24  24:00:00,299.992187619,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049389813,0.0,2.19049389813
 01/25  01:00:00,287.769990727,0.0,0.0,0.0,24.9203635341,199.362908273,4.3612807815,0.0,4.3612807815
 01/25  02:00:00,287.769990549,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078644443,0.0,2.19078644443
 01/25  03:00:00,287.769990363,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051142645,0.0,2.19051142645
 01/25  04:00:00,287.769990622,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060911033,0.0,2.19060911033
 01/25  05:00:00,301.609978725,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.046373262,6.68493518352,4.36143807852
 01/25  06:00:00,351.383967854,2.01413778878,0.0,0.0,49.8407270682,199.362908273,16.107416415,11.7399349241,4.36748149089
 01/25  07:00:00,431.021384485,31.98464338,0.0,0.0,49.8407270682,199.362908273,781.073446784,778.881050521,2.19239626297
 01/25  08:00:00,521.425881122,31.98464338,0.0,0.0,149.522181205,199.362908273,1129.13835128,1118.19500367,10.9433476152
 01/25  09:00:00,1051.94709772,31.98464338,0.0,0.0,448.566543614,448.566543614,495.199388998,477.568551128,17.6308378702
 01/25  10:00:00,1015.42639754,32.4979931553,0.0,0.0,448.566543614,448.566543614,197.098316367,177.238513324,19.8598030423
 01/25  11:00:00,969.746811056,35.8112860626,0.0,0.0,448.566543614,448.566543614,115.34940579,95.4812964087,19.8681093817
 01/25  12:00:00,972.633037368,38.7209368401,0.0,0.0,448.566543614,448.566543614,97.051958728,74.8924479725,22.1595107555
 01/25  13:00:00,923.053717577,38.9761333305,0.0,0.0,448.566543614,398.725816546,106.761960433,77.8213587342,28.9406016993
 01/25  14:00:00,972.944726224,39.068534779,0.0,0.0,448.566543614,448.566543614,70.1664588639,43.4860491757,26.6804096882
 01/25  15:00:00,972.880464981,39.0459338596,0.0,0.0,448.566543614,448.566543614,33.3907616695,15.7679734017,17.6227882678
 01/25  16:00:00,972.760776782,38.9309848373,0.0,0.0,448.566543614,448.566543614,29.6626607289,12.0483858042,17.6142749247
 01/25  17:00:00,1020.18963894,37.4621497252,0.0,0.0,448.566543614,448.566543614,37.2446332297,15.1159334034,22.1286998263
 01/25  18:00:00,936.962841494,32.9005002668,0.0,0.0,348.885089477,398.725816546,50.8818416326,37.7099797339,13.1718618987
 01/25  19:00:00,753.834752107,31.98464338,0.0,0.0,249.203635341,299.044362409,109.9717819,99.0183287415,10.9534531584
 01/25  20:00:00,729.4108777,31.98464338,0.0,0.0,249.203635341,299.044362409,130.343974425,123.782022746,6.56195167984
 01/25  21:00:00,579.925383469,31.98464338,0.0,0.0,149.522181205,249.203635341,170.59107297,161.841600921,8.74947204811
 01/25  22:00:00,555.498265235,31.98464338,0.0,0.0,149.522181205,249.203635341,192.461561365,188.094865843,4.36669552208
 01/25  23:00:00,349.356947444,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076267445,0.0,2.19076267445
 01/25  24:00:00,299.992188482,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144370656,0.0,4.36144370656
 01/26  01:00:00,287.769991036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049785465,0.0,2.19049785465
 01/26  02:00:00,287.769990988,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059697227,0.0,2.19059697227
 01/26  03:00:00,287.769991373,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069595059,0.0,2.19069595059
 01/26  04:00:00,287.769991358,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131576336,0.0,4.36131576336
 01/26  05:00:00,300.396364287,0.402827557755,0.0,0.0,24.9203635341,199.362908273,3.55224539229,1.36162524702,2.19062014527
 01/26  06:00:00,351.379749186,2.01413778878,0.0,0.0,49.8407270682,199.362908273,11.5948833559,7.2276553896,4.3672279663
 01/26  07:00:00,430.879902496,31.98464338,0.0,0.0,49.8407270682,199.362908273,643.056597129,638.691163535,4.36543359421
 01/26  08:00:00,520.978482148,31.98464338,0.0,0.0,149.522181205,199.362908273,772.931091614,764.171738062,8.75935355259
 01/26  09:00:00,1051.72847688,31.98464338,0.0,0.0,448.566543614,448.566543614,362.406508895,344.776668057,17.629840838
 01/26  10:00:00,1015.65490614,32.7913963404,0.0,0.0,448.566543614,448.566543614,163.998918472,144.137266747,19.8616517256
 01/26  11:00:00,970.303879472,36.3877179319,0.0,0.0,448.566543614,448.566543614,110.517900057,90.6461297239,19.8717703335
 01/26  12:00:00,972.773869422,38.8749598878,0.0,0.0,448.566543614,448.566543614,96.218535155,71.8452871969,24.3732479582
 01/26  13:00:00,923.123846598,39.0603513642,0.0,0.0,448.566543614,398.725816546,99.9313187009,73.2170676719,26.714251029
 01/26  14:00:00,972.941308035,39.068534779,0.0,0.0,448.566543614,448.566543614,73.736463142,44.8397353136,28.8967278284
 01/26  15:00:00,972.90054136,39.068534779,0.0,0.0,448.566543614,448.566543614,31.6318443981,14.9356070029,16.6962373953
 01/26  16:00:00,972.8866014,39.0596699534,0.0,0.0,448.566543614,448.566543614,26.8023839179,10.4637216134,16.3386623044
 01/26  17:00:00,1021.64767069,38.9238902638,0.0,0.0,448.566543614,448.566543614,35.0991037555,12.9686249425,22.130478813
 01/26  18:00:00,937.715683979,33.6611034347,0.0,0.0,348.885089477,398.725816546,46.8598610906,33.6876105616,13.172250529
 01/26  19:00:00,753.828370877,31.9964962682,0.0,0.0,249.203635341,299.044362409,100.6239034,89.6703802031,10.9535231966
 01/26  20:00:00,729.399228038,31.98464338,0.0,0.0,249.203635341,299.044362409,130.703776161,121.961415278,8.74236088256
 01/26  21:00:00,579.948934054,31.98464338,0.0,0.0,149.522181205,249.203635341,206.582162511,197.832055863,8.75010664801
 01/26  22:00:00,555.573546262,31.98464338,0.0,0.0,149.522181205,249.203635341,282.136073239,277.769135406,4.36693783272
 01/26  23:00:00,349.356948312,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066298552,0.0,2.19066298552
 01/26  24:00:00,299.992189005,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076197912,0.0,2.19076197912
 01/27  01:00:00,287.769991956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048980685,0.0,2.19048980685
 01/27  02:00:00,287.769992119,0.0,0.0,0.0,24.9203635341,199.362908273,4.36128109765,0.0,4.36128109765
 01/27  03:00:00,287.769991916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079099898,0.0,2.19079099898
 01/27  04:00:00,287.769991715,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051828682,0.0,2.19051828682
 01/27  05:00:00,301.60868413,1.61131023102,0.0,0.0,24.9203635341,199.362908273,7.66546899489,5.47469919697,2.19076979792
 01/27  06:00:00,351.380254232,2.01413778878,0.0,0.0,49.8407270682,199.362908273,12.4560439896,8.08846476017,4.36757922943
 01/27  07:00:00,430.869978609,31.98464338,0.0,0.0,49.8407270682,199.362908273,658.637951694,654.27269233,4.36525936402
 01/27  08:00:00,520.886229974,31.98464338,0.0,0.0,149.522181205,199.362908273,711.439478915,700.496915253,10.942563662
 01/27  09:00:00,1051.60429325,31.98464338,0.0,0.0,448.566543614,448.566543614,259.645032417,242.013364312,17.6316681054
 01/27  10:00:00,1016.0012732,33.1800764016,0.0,0.0,448.566543614,448.566543614,129.332976129,111.675987094,17.6569890355
 01/27  11:00:00,970.932892553,37.0454482038,0.0,0.0,448.566543614,448.566543614,87.5554633879,67.6837580329,19.871705355
 01/27  12:00:00,972.791384077,38.9153567344,0.0,0.0,448.566543614,448.566543614,77.236749559,52.8604878231,24.3762617359
 01/27  13:00:00,923.112735141,39.0656776359,0.0,0.0,448.566543614,398.725816546,89.1225221948,60.1793450044,28.9431771904
 01/27  14:00:00,972.930126043,39.068534779,0.0,0.0,448.566543614,448.566543614,62.1205810906,35.4427947895,26.677786301
 01/27  15:00:00,972.89253844,39.068534779,0.0,0.0,448.566543614,448.566543614,24.9794748466,7.35487909129,17.6245957554
 01/27  16:00:00,973.772812715,39.9513027553,0.0,0.0,448.566543614,448.566543614,22.9341319014,5.32133759522,17.6127943062
 01/27  17:00:00,1025.42190522,42.702527901,0.0,0.0,448.566543614,448.566543614,31.0850348495,8.95617442413,22.1288604254
 01/27  18:00:00,938.399075355,34.3533584613,0.0,0.0,348.885089477,398.725816546,39.0030571317,25.8316012417,13.1714558901
 01/27  19:00:00,753.914501288,32.0884471753,0.0,0.0,249.203635341,299.044362409,97.7662776919,86.8127766229,10.953501069
 01/27  20:00:00,729.412035589,31.98464338,0.0,0.0,249.203635341,299.044362409,145.948993351,139.38744863,6.56154472163
 01/27  21:00:00,579.969536155,31.98464338,0.0,0.0,149.522181205,249.203635341,234.104955914,225.352969241,8.75198667233
 01/27  22:00:00,555.583777357,31.98464338,0.0,0.0,149.522181205,249.203635341,298.972960075,294.605368283,4.36759179188
 01/27  23:00:00,349.356948596,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063274997,0.0,2.19063274997
 01/27  24:00:00,299.992189717,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119172153,0.0,4.36119172153
 01/28  01:00:00,237.929265296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074877131,0.0,2.19074877131
 01/28  02:00:00,237.929265178,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047700747,0.0,2.19047700747
 01/28  03:00:00,237.929265385,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057893413,0.0,2.19057893413
 01/28  04:00:00,237.929265603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146301023,0.0,4.36146301023
 01/28  05:00:00,251.768259517,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.09755726283,5.9070466519,2.19051061093
 01/28  06:00:00,276.620809086,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.3846934458,10.0176673443,4.36702610155
 01/28  07:00:00,430.899530212,31.98464338,0.0,0.0,49.8407270682,199.362908273,698.227621998,693.862495618,4.36512637998
 01/28  08:00:00,421.343022415,31.98464338,0.0,0.0,49.8407270682,199.362908273,840.052115957,835.678995235,4.37312072261
 01/28  09:00:00,653.06734513,31.98464338,0.0,0.0,249.203635341,249.203635341,431.357463432,422.613936638,8.74352679413
 01/28  10:00:00,616.424220261,32.2253414036,0.0,0.0,249.203635341,249.203635341,224.033546599,213.078283195,10.9552634036
 01/28  11:00:00,570.342004316,35.0993674795,0.0,0.0,249.203635341,249.203635341,161.792030832,153.032875692,8.7591551396
 01/28  12:00:00,573.58301113,38.352624066,0.0,0.0,249.203635341,249.203635341,155.863481149,142.712427401,13.1510537483
 01/28  13:00:00,574.210950008,39.0029371402,0.0,0.0,249.203635341,249.203635341,133.636542152,124.873024561,8.76351759071
 01/28  14:00:00,574.260509505,39.068534779,0.0,0.0,249.203635341,249.203635341,122.213258765,111.270700407,10.9425583576
 01/28  15:00:00,325.017700196,39.0354288095,0.0,0.0,74.7610906023,174.442544739,115.354797139,108.793413037,6.56138410179
 01/28  16:00:00,324.526556324,38.558649196,0.0,0.0,74.7610906023,174.442544739,102.638590574,96.0823255952,6.5562649789
 01/28  17:00:00,370.194432592,35.3325951392,0.0,0.0,74.7610906023,174.442544739,110.831438085,102.092627915,8.73881017069
 01/28  18:00:00,363.118432931,32.1224027823,0.0,0.0,24.9203635341,149.522181205,167.770776406,165.578028151,2.19274825523
 01/28  19:00:00,347.930054683,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538466052,0.0,4.36538466052
 01/28  20:00:00,323.485659333,0.0,0.0,0.0,24.9203635341,149.522181205,4.36533563734,0.0,4.36533563734
 01/28  21:00:00,323.485659194,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539129344,0.0,4.36539129344
 01/28  22:00:00,299.04227271,0.0,0.0,0.0,24.9203635341,149.522181205,4.3695017795,0.0,4.3695017795
 01/28  23:00:00,274.595858599,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070553169,0.0,2.19070553169
 01/28  24:00:00,250.151463202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026577635,0.0,2.19026577635
 01/29  01:00:00,238.736412805,0.80565511551,0.0,0.0,24.9203635341,149.522181205,4.36155422273,2.1720460014,2.18950822133
 01/29  02:00:00,239.545005558,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.5592835524,5.36970445449,2.18957909791
 01/29  03:00:00,239.951618574,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.6832766675,9.49354935423,2.18972731325
 01/29  04:00:00,239.548578228,1.61131023102,0.0,0.0,24.9203635341,149.522181205,13.6255068206,9.26605457493,4.35945224571
 01/29  05:00:00,252.180301309,2.01413778878,0.0,0.0,24.9203635341,149.522181205,18.7557677086,16.5662107945,2.18955691409
 01/29  06:00:00,276.222427784,1.61131023102,0.0,0.0,24.9203635341,149.522181205,17.7199916398,15.5272759299,2.19271570993
 01/29  07:00:00,325.523381994,2.01413778878,0.0,0.0,24.9203635341,149.522181205,29.5178522202,27.328160559,2.18969166125
 01/29  08:00:00,315.384003572,1.61131023102,0.0,0.0,24.9203635341,149.522181205,22.6507533325,20.4609897361,2.18976359646
 01/29  09:00:00,298.697970301,2.01413778878,0.0,0.0,24.9203635341,149.522181205,20.954699311,18.7649259125,2.18977339857
 01/29  10:00:00,261.619409144,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.0257538362,8.83600158761,2.18975224856
 01/29  11:00:00,215.284807532,4.16590748457,0.0,0.0,24.9203635341,149.522181205,10.5824180573,8.39268601281,2.18973204446
 01/29  12:00:00,236.511905293,25.3957626294,0.0,0.0,24.9203635341,149.522181205,8.67466141477,4.31105659229,4.36360482248
 01/29  13:00:00,232.493345463,21.3791127912,0.0,0.0,24.9203635341,149.522181205,4.43266072722,2.24085895006,2.19180177716
 01/29  14:00:00,238.016341589,26.9016114169,0.0,0.0,24.9203635341,149.522181205,7.68310735604,1.13842803094,6.5446793251
 01/29  15:00:00,254.41382205,22.9664857046,0.529008405216,0.0,24.9203635341,149.522181205,2.87380414024,0.682028072673,2.19177606757
 01/29  16:00:00,259.158156099,26.7288088816,1.33539634629,0.0,24.9203635341,149.522181205,2.39741512591,0.207679637121,2.18973548879
 01/29  17:00:00,277.811595195,17.8116248225,0.0,0.0,24.9203635341,149.522181205,2.18974533237,0.0,2.18974533237
 01/29  18:00:00,339.448286928,8.60707878319,0.0,0.0,24.9203635341,149.522181205,2.18973464199,0.0,2.18973464199
 01/29  19:00:00,347.928541487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970279211,0.0,2.18970279211
 01/29  20:00:00,323.484145943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977359078,0.0,2.18977359078
 01/29  21:00:00,324.29102711,0.80565511551,0.0,0.0,24.9203635341,149.522181205,3.5194792538,1.32994024533,2.18953900847
 01/29  22:00:00,300.655544342,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.58712144678,3.22196097601,4.36516047076
 01/29  23:00:00,276.615221748,2.01413778878,0.0,0.0,24.9203635341,149.522181205,8.40691098911,6.21716864875,2.18974234036
 01/29  24:00:00,251.768070371,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.48702381957,6.29728589607,2.1897379235
 01/30  01:00:00,289.793141866,2.01413778878,0.0,0.0,24.9203635341,199.362908273,11.9754419389,9.78476482735,2.19067711154
 01/30  02:00:00,289.38915413,1.61131023102,0.0,0.0,24.9203635341,199.362908273,12.8893455595,8.52805339542,4.36129216406
 01/30  03:00:00,289.79588026,2.01413778878,0.0,0.0,24.9203635341,199.362908273,14.9583730581,12.7676063892,2.19076666896
 01/30  04:00:00,289.391713328,1.61131023102,0.0,0.0,24.9203635341,199.362908273,13.5055729696,11.3147769231,2.19079604657
 01/30  05:00:00,302.022821456,2.01413778878,0.0,0.0,24.9203635341,199.362908273,22.289660728,17.9283555143,4.36130521373
 01/30  06:00:00,350.984075345,1.61131023102,0.0,0.0,49.8407270682,199.362908273,19.9133886171,15.5456672882,4.36772132884
 01/30  07:00:00,431.172631943,31.98464338,0.0,0.0,49.8407270682,199.362908273,956.845198003,954.652515902,2.19268210169
 01/30  08:00:00,521.263230633,31.98464338,0.0,0.0,149.522181205,199.362908273,1009.37200359,998.428109088,10.9438945042
 01/30  09:00:00,1051.68618838,31.98464338,0.0,0.0,448.566543614,448.566543614,312.719689116,295.086189046,17.6335000696
 01/30  10:00:00,1015.66661927,32.799700998,0.0,0.0,448.566543614,448.566543614,165.632393156,145.771036646,19.8613565104
 01/30  11:00:00,970.151719048,36.2189811491,0.0,0.0,448.566543614,448.566543614,123.66044513,105.995804206,17.6646409236
 01/30  12:00:00,972.641105937,38.7221453397,0.0,0.0,448.566543614,448.566543614,115.536896666,91.158831755,24.3780649112
 01/30  13:00:00,923.069667505,38.9820761748,0.0,0.0,448.566543614,398.725816546,126.042498579,97.1004391143,28.9420594651
 01/30  14:00:00,972.959340612,39.068534779,0.0,0.0,448.566543614,448.566543614,89.7475359802,63.062617217,26.6849187632
 01/30  15:00:00,972.912960207,39.068534779,0.0,0.0,448.566543614,448.566543614,45.0958059049,27.4720714354,17.6237344695
 01/30  16:00:00,972.849370276,39.014234908,0.0,0.0,448.566543614,448.566543614,36.4137248481,18.7996719216,17.6140529265
 01/30  17:00:00,1021.58691992,38.8558472933,0.0,0.0,448.566543614,448.566543614,42.5945974136,20.4668777067,22.1277197069
 01/30  18:00:00,928.963289933,33.438175475,0.0,0.0,348.885089477,398.725816546,61.7486328077,48.5731545157,13.1754782921
 01/30  19:00:00,753.842177798,31.98464338,0.0,0.0,249.203635341,299.044362409,128.482935412,117.528409567,10.9545258447
 01/30  20:00:00,729.435504142,31.98464338,0.0,0.0,249.203635341,299.044362409,168.477139369,161.915776739,6.56136262969
 01/30  21:00:00,579.961448071,31.98464338,0.0,0.0,149.522181205,249.203635341,223.397289699,214.645641778,8.75164792118
 01/30  22:00:00,555.539523254,31.98464338,0.0,0.0,149.522181205,249.203635341,251.613720372,247.245979178,4.36774119451
 01/30  23:00:00,349.356950722,0.0,0.0,0.0,49.8407270682,199.362908273,4.3612487609,0.0,4.3612487609
 01/30  24:00:00,299.992191148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055582517,0.0,2.19055582517
 01/31  01:00:00,287.769993851,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066157525,0.0,2.19066157525
 01/31  02:00:00,287.769994237,0.0,0.0,0.0,24.9203635341,199.362908273,4.3612643915,0.0,4.3612643915
 01/31  03:00:00,287.76999411,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906031555,0.0,2.1906031555
 01/31  04:00:00,287.769993853,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070841038,0.0,2.19070841038
 01/31  05:00:00,301.204599661,1.20848267327,0.0,0.0,24.9203635341,199.362908273,6.44124661588,4.25043138818,2.1908152277
 01/31  06:00:00,351.381135846,2.01413778878,0.0,0.0,49.8407270682,199.362908273,13.6113202785,9.243687349,4.36763292948
 01/31  07:00:00,430.897264438,31.98464338,0.0,0.0,49.8407270682,199.362908273,699.413366847,695.047706636,4.36566021109
 01/31  08:00:00,521.06784034,31.98464338,0.0,0.0,149.522181205,199.362908273,882.620111173,871.678084215,10.9420269583
 01/31  09:00:00,1051.74533242,31.98464338,0.0,0.0,448.566543614,448.566543614,379.750713348,362.119253275,17.6314600737
 01/31  10:00:00,1015.70110601,32.8023911449,0.0,0.0,448.566543614,448.566543614,193.96898229,176.311515842,17.6574664484
 01/31  11:00:00,970.233060939,36.3064059542,0.0,0.0,448.566543614,448.566543614,119.523787499,99.652876811,19.8709106881
 01/31  12:00:00,972.670767753,38.7734403156,0.0,0.0,448.566543614,448.566543614,94.0997555413,69.7218820097,24.3778735317
 01/31  13:00:00,923.071472736,39.0057254806,0.0,0.0,448.566543614,398.725816546,103.696227026,74.7514156684,28.9448113579
 01/31  14:00:00,972.944659025,39.068534779,0.0,0.0,448.566543614,448.566543614,74.4200613949,47.7386930738,26.6813683212
 01/31  15:00:00,972.90594511,39.068534779,0.0,0.0,448.566543614,448.566543614,37.7237874597,20.0998840909,17.6239033688
 01/31  16:00:00,972.818665429,38.9859455096,0.0,0.0,448.566543614,448.566543614,33.6840042973,16.0686879931,17.6153163042
 01/31  17:00:00,1020.25645751,37.5272310833,0.0,0.0,448.566543614,448.566543614,40.3851992588,18.2536346836,22.1315645751
 01/31  18:00:00,928.642128323,33.1190555277,0.0,0.0,348.885089477,398.725816546,58.7996661266,45.626110295,13.1735558315
 01/31  19:00:00,753.842760983,31.98464338,0.0,0.0,249.203635341,299.044362409,126.926534882,115.971827445,10.9547074374
 01/31  20:00:00,729.427382638,31.98464338,0.0,0.0,249.203635341,299.044362409,157.326961938,150.765315393,6.56164654547
 01/31  21:00:00,579.965285273,31.98464338,0.0,0.0,149.522181205,249.203635341,223.687489673,214.936857789,8.75063188338
 01/31  22:00:00,555.628737285,31.98464338,0.0,0.0,149.522181205,249.203635341,339.299405938,334.932173196,4.36723274224
 01/31  23:00:00,349.356951242,0.0,0.0,0.0,49.8407270682,199.362908273,4.36134115939,0.0,4.36134115939
 01/31  24:00:00,299.992191894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067813068,0.0,2.19067813068
 02/01  01:00:00,287.769994387,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078484123,0.0,2.19078484123
 02/01  02:00:00,288.17412792,0.402827557755,0.0,0.0,24.9203635341,199.362908273,3.55893443105,1.36841771907,2.19051671198
 02/01  03:00:00,289.79257404,2.01413778878,0.0,0.0,24.9203635341,199.362908273,13.2113067476,8.84995442115,4.36135232645
 02/01  04:00:00,289.395861461,1.61131023102,0.0,0.0,24.9203635341,199.362908273,17.4559232466,15.2654622173,2.1904610293
 02/01  05:00:00,302.031038448,2.01413778878,0.0,0.0,24.9203635341,199.362908273,28.0720437029,25.8812499402,2.19079376268
 02/01  06:00:00,351.014306063,1.61131023102,0.0,0.0,49.8407270682,199.362908273,50.7563183495,46.3890895828,4.36722876669
 02/01  07:00:00,431.369178732,31.98464338,0.0,0.0,49.8407270682,199.362908273,1077.66275125,1073.29737198,4.36537926748
 02/01  08:00:00,525.766177448,31.98464338,0.0,0.0,149.522181205,199.362908273,2547.08831988,2538.32991508,8.75840480141
 02/01  09:00:00,1053.72020042,31.98464338,0.0,0.0,448.566543614,448.566543614,660.308767206,642.67563406,17.6331331457
 02/01  10:00:00,1015.86213055,31.9912414436,0.0,0.0,448.566543614,448.566543614,405.568012173,385.705490499,19.8625216739
 02/01  11:00:00,967.688036388,33.2461938858,0.0,0.0,448.566543614,448.566543614,258.387881012,238.515230434,19.8726505783
 02/01  12:00:00,971.010531827,36.9283566218,0.0,0.0,448.566543614,448.566543614,138.781826197,114.406418193,24.3754080035
 02/01  13:00:00,922.945435585,38.7620103656,0.0,0.0,448.566543614,398.725816546,126.561054865,97.6171238581,28.9439310065
 02/01  14:00:00,972.90106714,38.9364270533,0.0,0.0,448.566543614,448.566543614,102.311685578,75.6324493172,26.6792362603
 02/01  15:00:00,972.869147882,38.9800141636,0.0,0.0,448.566543614,448.566543614,59.7911243943,42.1661783816,17.6249460127
 02/01  16:00:00,972.629432585,38.7628454084,0.0,0.0,448.566543614,448.566543614,47.981595473,30.3675504726,17.6140450004
 02/01  17:00:00,1019.15466617,36.3876666131,0.0,0.0,448.566543614,448.566543614,57.1807422714,35.0506107197,22.1301315518
 02/01  18:00:00,927.924498071,32.3287309561,0.0,0.0,348.885089477,398.725816546,89.8705938607,76.6983485009,13.1722453598
 02/01  19:00:00,753.991469372,31.98464338,0.0,0.0,249.203635341,299.044362409,191.58214685,180.628138715,10.9540081357
 02/01  20:00:00,729.65502752,31.98464338,0.0,0.0,249.203635341,299.044362409,278.901538838,272.339241548,6.56229728967
 02/01  21:00:00,580.438456618,31.98464338,0.0,0.0,149.522181205,249.203635341,517.547997054,508.797897796,8.75009925862
 02/01  22:00:00,556.349858165,31.98464338,0.0,0.0,149.522181205,249.203635341,747.500861411,743.133897704,4.36696370708
 02/01  23:00:00,349.356951562,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070902271,0.0,2.19070902271
 02/01  24:00:00,299.992192393,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135941375,0.0,4.36135941375
 02/02  01:00:00,288.578381162,0.80565511551,0.0,0.0,24.9203635341,199.362908273,4.06428110342,1.87362758379,2.19065351963
 02/02  02:00:00,289.388140898,1.61131023102,0.0,0.0,24.9203635341,199.362908273,6.88892209306,4.69815970942,2.19076238363
 02/02  03:00:00,289.798965096,2.01413778878,0.0,0.0,24.9203635341,199.362908273,14.5885953833,10.2272000491,4.36139533418
 02/02  04:00:00,289.397027276,1.61131023102,0.0,0.0,24.9203635341,199.362908273,13.0692289892,10.8785211626,2.19070782655
 02/02  05:00:00,302.034584487,2.01413778878,0.0,0.0,24.9203635341,199.362908273,21.800212826,19.6093962789,2.19081654713
 02/02  06:00:00,350.992901792,1.61131023102,0.0,0.0,49.8407270682,199.362908273,20.4627338878,16.0950576624,4.36767622539
 02/02  07:00:00,431.315671157,31.98464338,0.0,0.0,49.8407270682,199.362908273,747.644934714,743.279801691,4.36513302287
 02/02  08:00:00,514.342443392,31.98464338,0.0,0.0,149.522181205,199.362908273,1576.85593684,1568.09799104,8.75794579724
 02/02  09:00:00,1052.8777346,31.98464338,0.0,0.0,448.566543614,448.566543614,711.009386234,693.377055019,17.6323312148
 02/02  10:00:00,1015.56505863,32.1138109894,0.0,0.0,448.566543614,448.566543614,362.464290436,342.600395548,19.8638948883
 02/02  11:00:00,968.777292421,34.6666804601,0.0,0.0,448.566543614,448.566543614,166.190635156,146.319198258,19.8714368982
 02/02  12:00:00,971.85178562,37.8603507906,0.0,0.0,448.566543614,448.566543614,116.744121715,92.3659356011,24.3781861142
 02/02  13:00:00,922.85851571,38.7239351967,0.0,0.0,448.566543614,398.725816546,116.619316346,87.6727132198,28.946603126
 02/02  14:00:00,972.691886924,38.772238623,0.0,0.0,448.566543614,448.566543614,85.7412070118,59.0625002855,26.6787067263
 02/02  15:00:00,971.222417578,37.345004159,0.0,0.0,448.566543614,448.566543614,57.7881165825,40.1640629687,17.6240536137
 02/02  16:00:00,969.54862491,35.684806114,0.0,0.0,448.566543614,448.566543614,49.9305571408,32.3154775464,17.6150795945
 02/02  17:00:00,1016.87231536,34.1101901857,0.0,0.0,448.566543614,448.566543614,57.9153966041,35.7854865456,22.1299100585
 02/02  18:00:00,927.623423822,32.0413206137,0.0,0.0,348.885089477,398.725816546,88.4452009336,75.2747937236,13.17040721
 02/02  19:00:00,753.941874808,31.98464338,0.0,0.0,249.203635341,299.044362409,172.334949477,161.381043162,10.9539063155
 02/02  20:00:00,729.558249536,31.98464338,0.0,0.0,249.203635341,299.044362409,226.720033577,220.157795341,6.56223823571
 02/02  21:00:00,580.183093398,31.98464338,0.0,0.0,149.522181205,249.203635341,359.754745151,351.004714253,8.75003089871
 02/02  22:00:00,555.913210359,31.98464338,0.0,0.0,149.522181205,249.203635341,511.40465711,507.037728508,4.36692860191
 02/02  23:00:00,349.356951981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081584805,0.0,2.19081584805
 02/02  24:00:00,299.992192834,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132653083,0.0,4.36132653083
 02/03  01:00:00,287.769995076,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063828703,0.0,2.19063828703
 02/03  02:00:00,288.982865105,1.20848267327,0.0,0.0,24.9203635341,199.362908273,5.87186314918,3.68111689741,2.19074625177
 02/03  03:00:00,289.389467808,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.2196066599,6.85801158809,4.36159507184
 02/03  04:00:00,289.797859978,2.01413778878,0.0,0.0,24.9203635341,199.362908273,13.748565521,11.5578697522,2.19069576881
 02/03  05:00:00,301.622998955,1.61131023102,0.0,0.0,24.9203635341,199.362908273,18.6346635895,16.4438599687,2.19080362079
 02/03  06:00:00,351.396686764,2.01413778878,0.0,0.0,49.8407270682,199.362908273,24.7014723173,20.3338181031,4.3676542142
 02/03  07:00:00,431.234135448,31.98464338,0.0,0.0,49.8407270682,199.362908273,813.874995817,809.509878891,4.36511692515
 02/03  08:00:00,513.486969718,31.98464338,0.0,0.0,149.522181205,199.362908273,1336.38288941,1327.62494144,8.7579479719
 02/03  09:00:00,1052.47985216,31.98464338,0.0,0.0,448.566543614,448.566543614,699.342679058,681.709617613,17.6330614447
 02/03  10:00:00,1015.27808662,31.98464338,0.0,0.0,448.566543614,448.566543614,364.901230835,345.037131618,19.8640992171
 02/03  11:00:00,967.351729644,33.2725422543,0.0,0.0,448.566543614,448.566543614,179.457111971,159.584489339,19.8726226326
 02/03  12:00:00,970.738084402,36.7605711383,0.0,0.0,448.566543614,448.566543614,124.851762137,100.474219611,24.3775425261
