Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  13:00:00,922.537179069,38.4141018936,0.0,0.0,448.566543614,398.725816546,122.521454424,93.5767672235,28.9446872006
 02/03  14:00:00,972.818013348,38.9003857969,0.0,0.0,448.566543614,448.566543614,92.4772314726,65.7976447932,26.6795866795
 02/03  15:00:00,972.80514526,38.9378791329,0.0,0.0,448.566543614,448.566543614,55.2813574571,37.656194842,17.625162615
 02/03  16:00:00,972.517810141,38.6638137638,0.0,0.0,448.566543614,448.566543614,46.2220986479,28.6077295211,17.6143691268
 02/03  17:00:00,1018.79105449,36.0406179572,0.0,0.0,448.566543614,448.566543614,52.7764367635,30.6456095442,22.1308272193
 02/03  18:00:00,927.869710183,32.321213036,0.0,0.0,348.885089477,398.725816546,69.3811888372,56.2086238458,13.1725649914
 02/03  19:00:00,753.873466689,31.98464338,0.0,0.0,249.203635341,299.044362409,129.795744862,118.841393462,10.9543514001
 02/03  20:00:00,729.453369219,31.98464338,0.0,0.0,249.203635341,299.044362409,153.49025508,146.927750727,6.5625043529
 02/03  21:00:00,579.972357726,31.98464338,0.0,0.0,149.522181205,249.203635341,197.397785175,188.647386336,8.75039883903
 02/03  22:00:00,555.550293265,31.98464338,0.0,0.0,149.522181205,249.203635341,225.431700995,221.064593863,4.36710713196
 02/03  23:00:00,349.356952475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36129172528,0.0,4.36129172528
 02/03  24:00:00,299.992193185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062018947,0.0,2.19062018947
 02/04  01:00:00,237.929268416,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072944738,0.0,2.19072944738
 02/04  02:00:00,237.929268617,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046330945,0.0,2.19046330945
 02/04  03:00:00,237.929268786,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125371347,0.0,4.36125371347
 02/04  04:00:00,238.737651999,0.80565511551,0.0,0.0,24.9203635341,149.522181205,4.74314905424,2.55235720871,2.19079184552
 02/04  05:00:00,251.769479697,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.46682590726,6.27601902617,2.19080688109
 02/04  06:00:00,276.624301714,2.01413778878,0.0,0.0,24.9203635341,149.522181205,16.355826119,11.9881122566,4.36771386244
 02/04  07:00:00,430.997371401,31.98464338,0.0,0.0,49.8407270682,199.362908273,701.688462194,697.323145602,4.36531659203
 02/04  08:00:00,413.052017139,31.98464338,0.0,0.0,49.8407270682,199.362908273,961.58935618,955.039801615,6.54955456492
 02/04  09:00:00,653.232121781,31.98464338,0.0,0.0,249.203635341,249.203635341,510.01698331,503.455012126,6.56197118379
 02/04  10:00:00,616.263457037,31.98464338,0.0,0.0,249.203635341,249.203635341,263.59495615,252.639850882,10.9551052677
 02/04  11:00:00,568.387119516,33.0960554344,0.0,0.0,249.203635341,249.203635341,188.278720025,177.333776127,10.9449438984
 02/04  12:00:00,571.400158461,36.1300793285,0.0,0.0,249.203635341,249.203635341,174.789975124,163.824685609,10.9652895146
 02/04  13:00:00,573.782994727,38.5376452381,0.0,0.0,249.203635341,249.203635341,159.538390105,148.589835316,10.9485547889
 02/04  14:00:00,574.137450116,38.9081870846,0.0,0.0,249.203635341,249.203635341,147.233102316,138.47399867,8.75910364517
 02/04  15:00:00,324.721168669,38.7031477649,0.0,0.0,74.7610906023,174.442544739,145.42159525,136.678228257,8.74336699225
 02/04  16:00:00,323.273803859,37.277061671,0.0,0.0,74.7610906023,174.442544739,125.85328746,119.29748388,6.55580358033
 02/04  17:00:00,369.039681545,34.1531866129,0.0,0.0,74.7610906023,174.442544739,128.348853393,121.789710716,6.55914267672
 02/04  18:00:00,354.449936106,31.98464338,0.0,0.0,24.9203635341,149.522181205,175.56796051,171.20278992,4.36517059065
 02/04  19:00:00,347.930059073,0.0,0.0,0.0,24.9203635341,149.522181205,4.36525212893,0.0,4.36525212893
 02/04  20:00:00,323.485663501,0.0,0.0,0.0,24.9203635341,149.522181205,2.19278547627,0.0,2.19278547627
 02/04  21:00:00,323.485663758,0.0,0.0,0.0,24.9203635341,149.522181205,4.36537748074,0.0,4.36537748074
 02/04  22:00:00,299.04227859,0.0,0.0,0.0,24.9203635341,149.522181205,4.3689628424,0.0,4.3689628424
 02/04  23:00:00,274.595862119,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119640696,0.0,4.36119640696
 02/04  24:00:00,250.151466481,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057430432,0.0,2.19057430432
 02/05  01:00:00,239.140547622,1.20848267327,0.0,0.0,24.9203635341,149.522181205,5.62346191565,3.43370803632,2.18975387933
 02/05  02:00:00,239.950633574,2.01413778878,0.0,0.0,24.9203635341,149.522181205,10.2361410947,8.04638578773,2.18975530701
 02/05  03:00:00,239.5477015,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.1323185391,7.94271703838,2.18960150069
 02/05  04:00:00,239.956316645,2.01413778878,0.0,0.0,24.9203635341,149.522181205,16.1678791641,13.9781380188,2.18974114534
 02/05  05:00:00,251.775100173,1.61131023102,0.0,0.0,24.9203635341,149.522181205,15.5638739975,13.374118212,2.1897557855
 02/05  06:00:00,276.63235525,2.01413778878,0.0,0.0,24.9203635341,149.522181205,26.6197270852,22.2543989431,4.36532814207
 02/05  07:00:00,325.113907012,1.61131023102,0.0,0.0,24.9203635341,149.522181205,21.4158629244,19.2261910209,2.18967190344
 02/05  08:00:00,307.250971263,2.01413778878,0.0,0.0,24.9203635341,149.522181205,29.8953483102,27.7055981521,2.18975015816
 02/05  09:00:00,298.290123287,1.61131023102,0.0,0.0,24.9203635341,149.522181205,14.9354754127,12.7458016758,2.18967373687
 02/05  10:00:00,262.026599164,2.01413778878,0.0,0.0,24.9203635341,149.522181205,15.1720692682,12.9822873505,2.18978191771
 02/05  11:00:00,212.728752145,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.70832195765,6.51864704794,2.18967490971
 02/05  12:00:00,229.277484191,18.1591386068,0.0,0.0,24.9203635341,149.522181205,8.60153233406,6.4097456816,2.19178665246
 02/05  13:00:00,236.67469796,25.5591133577,0.0,0.0,24.9203635341,149.522181205,7.90586529565,3.54227410229,4.36359119336
 02/05  14:00:00,232.210355978,21.0946935522,0.0,0.0,24.9203635341,149.522181205,6.42268425442,2.05305979759,4.36962445682
 02/05  15:00:00,235.746484668,24.6342929163,0.0,0.0,24.9203635341,149.522181205,4.36371228087,0.0,4.36371228087
 02/05  16:00:00,230.756114781,19.6449531708,0.0,0.0,24.9203635341,149.522181205,2.1897930387,0.0,2.1897930387
 02/05  17:00:00,282.583309608,22.5833591494,0.0,0.0,24.9203635341,149.522181205,2.18974774639,0.0,2.18974774639
 02/05  18:00:00,322.297543857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970224207,0.0,2.18970224207
 02/05  19:00:00,347.928543865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977838166,0.0,2.18977838166
 02/05  20:00:00,324.694620324,1.20848267327,0.0,0.0,24.9203635341,149.522181205,4.2563189851,2.06652368953,2.18979529558
 02/05  21:00:00,325.099457618,1.61131023102,0.0,0.0,24.9203635341,149.522181205,6.3447689342,4.155142684,2.1896262502
 02/05  22:00:00,301.062196247,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.4221414859,7.05707257098,4.36506891493
 02/05  23:00:00,276.214535739,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.3710685808,8.18127935677,2.18978922405
 02/05  24:00:00,252.175964236,2.01413778878,0.0,0.0,24.9203635341,149.522181205,13.4912666529,11.3016464891,2.18962016376
 02/06  01:00:00,289.391803454,1.61131023102,0.0,0.0,24.9203635341,199.362908273,13.1121536132,10.9215248217,2.19062879148
 02/06  02:00:00,289.797229326,2.01413778878,0.0,0.0,24.9203635341,199.362908273,15.8187094541,13.627893922,2.1908155321
 02/06  03:00:00,289.395600962,1.61131023102,0.0,0.0,24.9203635341,199.362908273,19.2423434767,14.8807566453,4.36158683142
 02/06  04:00:00,289.802016879,2.01413778878,0.0,0.0,24.9203635341,199.362908273,20.8092235866,18.6185291091,2.19069447754
 02/06  05:00:00,301.623223552,1.61131023102,0.0,0.0,24.9203635341,199.362908273,22.7110463337,20.5202418938,2.19080443987
 02/06  06:00:00,351.396231268,2.01413778878,0.0,0.0,49.8407270682,199.362908273,28.9276573044,24.5599878003,4.36766950409
 02/06  07:00:00,431.329619442,31.98464338,0.0,0.0,49.8407270682,199.362908273,1058.96580089,1054.60066369,4.3651371946
 02/06  08:00:00,512.566568848,31.98464338,0.0,0.0,149.522181205,199.362908273,863.164379672,854.406306179,8.75807349282
 02/06  09:00:00,1051.71843859,31.98464338,0.0,0.0,448.566543614,448.566543614,350.17632333,332.542115453,17.6342078764
 02/06  10:00:00,1014.95875411,32.0701136883,0.0,0.0,448.566543614,448.566543614,189.018761163,169.155194906,19.8635662569
 02/06  11:00:00,968.472088663,34.5383434867,0.0,0.0,448.566543614,448.566543614,128.971656242,109.099426186,19.8722300561
 02/06  12:00:00,971.507596835,37.5912511795,0.0,0.0,448.566543614,448.566543614,114.72805196,90.3511054442,24.3769465161
 02/06  13:00:00,940.542584013,38.760184979,2.70785148694,0.0,448.566543614,398.725816546,120.51128243,91.5648344574,28.9464479729
 02/06  14:00:00,1062.65628881,38.8411348289,40.1283359308,0.0,448.566543614,448.566543614,70.0112758029,43.3291542055,26.6821215974
 02/06  15:00:00,1171.1455916,36.7912259632,139.374884364,0.0,448.566543614,448.566543614,34.7125413413,17.088720025,17.6238213163
 02/06  16:00:00,1189.38686008,37.4528344117,157.405269834,0.0,448.566543614,448.566543614,26.0143534328,8.3970854876,17.6172679452
 02/06  17:00:00,1103.46306742,35.4512900594,37.1566475644,0.0,448.566543614,448.566543614,33.4444469016,11.3111176423,22.1333292593
 02/06  18:00:00,927.991921455,32.4857857051,0.0,0.0,348.885089477,398.725816546,42.7315132063,29.5575952202,13.1739179861
 02/06  19:00:00,753.81819523,31.98464338,0.0,0.0,249.203635341,299.044362409,104.219371741,93.2652801129,10.9540916276
 02/06  20:00:00,729.387928073,31.98464338,0.0,0.0,249.203635341,299.044362409,119.099457862,112.537285402,6.56217246063
 02/06  21:00:00,579.898000581,31.98464338,0.0,0.0,149.522181205,249.203635341,156.286795629,147.535373496,8.7514221326
 02/06  22:00:00,555.462397155,31.98464338,0.0,0.0,149.522181205,249.203635341,168.910023658,164.542420787,4.36760287108
 02/06  23:00:00,349.356953514,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156145517,0.0,4.36156145517
 02/06  24:00:00,299.992194026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049497032,0.0,2.19049497032
 02/07  01:00:00,287.769996326,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060610836,0.0,2.19060610836
 02/07  02:00:00,287.769996681,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071680354,0.0,2.19071680354
 02/07  03:00:00,287.769996658,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139009224,0.0,4.36139009224
 02/07  04:00:00,287.769996308,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067358009,0.0,2.19067358009
 02/07  05:00:00,299.992194252,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078418763,0.0,2.19078418763
 02/07  06:00:00,349.358469461,0.0,0.0,0.0,49.8407270682,199.362908273,4.36722261595,0.0,4.36722261595
 02/07  07:00:00,430.588362372,31.98464338,0.0,0.0,49.8407270682,199.362908273,392.923055972,388.557405329,4.36565064239
 02/07  08:00:00,511.907266992,31.98464338,0.0,0.0,149.522181205,199.362908273,301.608243086,290.665956489,10.9422865976
 02/07  09:00:00,1051.43586321,31.98464338,0.0,0.0,448.566543614,448.566543614,105.558704012,87.9264914674,17.6322125444
 02/07  10:00:00,1016.15152136,33.3930414073,0.0,0.0,448.566543614,448.566543614,74.9360186135,57.2772331434,17.6587854701
 02/07  11:00:00,971.028262123,37.1738223002,0.0,0.0,448.566543614,448.566543614,59.564368693,39.6902519755,19.8741167175
 02/07  12:00:00,1037.39284422,38.9533653781,16.9674467636,0.0,448.566543614,448.566543614,56.9377158339,32.5594802661,24.3782355678
 02/07  13:00:00,1017.048097,39.0669870382,36.1245564883,0.0,448.566543614,398.725816546,62.4910952228,33.5432014933,28.9478937295
 02/07  14:00:00,1093.94217938,39.0459320169,62.1942485119,0.0,448.566543614,448.566543614,39.6087046674,12.9211937768,26.6875108906
 02/07  15:00:00,1116.61129708,37.2560684531,86.0037950873,0.0,448.566543614,448.566543614,19.5690639677,1.94496465585,17.6240993119
 02/07  16:00:00,1086.02027756,35.8117316075,57.8286665203,0.0,448.566543614,448.566543614,18.3347668866,0.719240558222,17.6155263284
 02/07  17:00:00,1062.99398983,33.2090536177,9.34044408455,0.0,448.566543614,448.566543614,35.3226732207,13.1911439986,22.1315292221
 02/07  18:00:00,927.542547573,32.0218804928,0.0,0.0,348.885089477,398.725816546,63.2540505454,50.0818298562,13.1722206891
 02/07  19:00:00,753.798827893,31.98464338,0.0,0.0,249.203635341,299.044362409,93.5811573434,82.6271001168,10.9540572266
 02/07  20:00:00,729.366482022,31.98464338,0.0,0.0,249.203635341,299.044362409,109.516884047,100.774058978,8.74282506904
 02/07  21:00:00,579.878529955,31.98464338,0.0,0.0,149.522181205,249.203635341,149.320370838,140.569557537,8.75081330125
 02/07  22:00:00,555.444659111,31.98464338,0.0,0.0,149.522181205,249.203635341,164.033162384,159.665928534,4.36723385004
 02/07  23:00:00,349.356953563,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908076125,0.0,2.1908076125
 02/07  24:00:00,299.992194231,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054308905,0.0,2.19054308905
 02/08  01:00:00,287.76999687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065449878,0.0,2.19065449878
 02/08  02:00:00,287.769996975,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126692871,0.0,4.36126692871
 02/08  03:00:00,287.769996571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061273054,0.0,2.19061273054
 02/08  04:00:00,287.769996614,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072390952,0.0,2.19072390952
 02/08  05:00:00,299.992194788,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610187808,0.0,4.3610187808
 02/08  06:00:00,349.358469955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36686431798,0.0,4.36686431798
 02/08  07:00:00,430.589171742,31.9879402445,0.0,0.0,49.8407270682,199.362908273,420.563363173,418.370635026,2.19272814699
 02/08  08:00:00,511.97573842,31.98464338,0.0,0.0,149.522181205,199.362908273,402.367367798,391.424229864,10.9431379345
 02/08  09:00:00,1051.55664951,31.98464338,0.0,0.0,448.566543614,448.566543614,253.204835333,235.571338963,17.6334963698
 02/08  10:00:00,1014.861568,31.98464338,0.0,0.0,448.566543614,448.566543614,220.015477786,200.152501028,19.8629767576
 02/08  11:00:00,965.947462917,31.98464338,0.0,0.0,448.566543614,448.566543614,189.683163802,169.81268789,19.8704759122
 02/08  12:00:00,965.927448536,31.98464338,0.0,0.0,448.566543614,448.566543614,163.872000467,141.709288916,22.1627115512
 02/08  13:00:00,916.141307609,31.98464338,0.0,0.0,448.566543614,398.725816546,230.350654025,201.404413859,28.9462401664
 02/08  14:00:00,965.974916901,31.98464338,0.0,0.0,448.566543614,448.566543614,224.584611523,195.679649526,28.9049619966
 02/08  15:00:00,965.99837966,31.98464338,0.0,0.0,448.566543614,448.566543614,252.933055064,235.309481439,17.6235736247
 02/08  16:00:00,966.009387464,31.98464338,0.0,0.0,448.566543614,448.566543614,262.290244833,246.875360792,15.4148840406
 02/08  17:00:00,1014.82531717,31.98464338,0.0,0.0,448.566543614,448.566543614,174.722708067,152.592437068,22.130270999
 02/08  18:00:00,919.079566282,31.98464338,0.0,0.0,348.885089477,398.725816546,202.071230209,188.896014355,13.1752158541
 02/08  19:00:00,753.981786271,31.98464338,0.0,0.0,249.203635341,299.044362409,308.52970531,297.576214348,10.9534909626
 02/08  20:00:00,729.565128344,31.98464338,0.0,0.0,249.203635341,299.044362409,342.09116675,333.348534267,8.74263248258
 02/08  21:00:00,580.099443529,31.98464338,0.0,0.0,149.522181205,249.203635341,406.095357348,397.344996678,8.75036067038
 02/08  22:00:00,555.673796448,31.98464338,0.0,0.0,149.522181205,249.203635341,427.211399417,422.844358389,4.36704102799
 02/08  23:00:00,349.356953429,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054055839,0.0,2.19054055839
 02/08  24:00:00,299.992194583,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065188808,0.0,2.19065188808
 02/09  01:00:00,287.769997089,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126283148,0.0,4.36126283148
 02/09  02:00:00,287.7699967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061120244,0.0,2.19061120244
 02/09  03:00:00,287.769996752,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072275837,0.0,2.19072275837
 02/09  04:00:00,289.794875242,2.01413778878,0.0,0.0,24.9203635341,199.362908273,16.8084601207,12.4470558609,4.36140425979
 02/09  05:00:00,301.61516936,1.61131023102,0.0,0.0,24.9203635341,199.362908273,15.7123601209,13.5216783693,2.19068175152
 02/09  06:00:00,351.393222235,2.01413778878,0.0,0.0,49.8407270682,199.362908273,28.255131697,23.8872894668,4.36784223029
 02/09  07:00:00,460.386699968,31.98464338,0.00187157109053,0.0,49.8407270682,199.362908273,1018.27767175,1013.91249809,4.36517365288
 02/09  08:00:00,513.809813608,31.98464338,0.0,0.0,149.522181205,199.362908273,1785.67922312,1776.92040085,8.75882227076
 02/09  09:00:00,1052.95496274,31.98464338,0.0,0.0,448.566543614,448.566543614,960.637580002,943.003018684,17.6345613173
 02/09  10:00:00,1015.74490531,31.98464338,0.0,0.0,448.566543614,448.566543614,590.758028539,570.895683235,19.862345304
 02/09  11:00:00,966.465758595,31.98464338,0.0,0.0,448.566543614,448.566543614,404.203721019,384.328529954,19.8751910654
 02/09  12:00:00,966.225736284,31.98464338,0.0,0.0,448.566543614,448.566543614,291.058738054,266.680714454,24.3780236003
 02/09  13:00:00,916.317100814,31.98464338,0.0,0.0,448.566543614,398.725816546,269.209851636,240.262368324,28.9474833125
 02/09  14:00:00,966.922487431,32.8464790242,0.0,0.0,448.566543614,448.566543614,211.63330849,184.9558175,26.6774909893
 02/09  15:00:00,966.761749325,32.7524673339,0.0,0.0,448.566543614,448.566543614,167.377850321,149.754102988,17.6237473325
 02/09  16:00:00,965.959457324,31.98464338,0.0,0.0,448.566543614,448.566543614,144.840497378,127.224479656,17.6160177216
 02/09  17:00:00,1014.85862054,31.98464338,0.0,0.0,448.566543614,448.566543614,156.315496874,134.184068711,22.1314281625
 02/09  18:00:00,919.207386964,31.98464338,0.0,0.0,348.885089477,398.725816546,257.171495376,244.003025026,13.16847035
 02/09  19:00:00,754.201922281,31.98464338,0.0,0.0,249.203635341,299.044362409,418.719920367,407.766030339,10.9538900279
 02/09  20:00:00,729.90499417,31.98464338,0.0,0.0,249.203635341,299.044362409,543.696832696,537.134594677,6.56223801985
 02/09  21:00:00,580.600889644,31.98464338,0.0,0.0,149.522181205,249.203635341,713.816457172,705.066345368,8.75011180465
 02/09  22:00:00,556.377395608,31.98464338,0.0,0.0,149.522181205,249.203635341,845.28997549,840.923026442,4.36694904847
 02/09  23:00:00,349.356953906,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079464374,0.0,2.19079464374
 02/09  24:00:00,299.992194765,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135761759,0.0,4.36135761759
 02/10  01:00:00,289.794310111,2.01413778878,0.0,0.0,24.9203635341,199.362908273,9.88451788657,7.69370705954,2.19081082703
 02/10  02:00:00,289.393195521,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.2067476836,9.0159749817,2.19077270188
 02/10  03:00:00,289.805286055,2.01413778878,0.0,0.0,24.9203635341,199.362908273,20.4558613633,16.0944325991,4.36142876426
 02/10  04:00:00,289.401725459,1.61131023102,0.0,0.0,24.9203635341,199.362908273,17.7712838625,15.5805527459,2.19073111656
 02/10  05:00:00,302.056723938,2.01413778878,0.0,0.0,24.9203635341,199.362908273,40.6505850015,38.4601176655,2.19046733601
 02/10  06:00:00,365.682214681,16.2433441624,0.0,0.0,49.8407270682,199.362908273,66.0128943793,61.6451278397,4.36776653963
 02/10  07:00:00,431.607002041,31.98464338,0.0,0.0,49.8407270682,199.362908273,1000.15745657,995.792225718,4.36523084733
 02/10  08:00:00,513.64319464,31.98464338,0.0,0.0,149.522181205,199.362908273,1335.97066623,1327.21233616,8.75833006928
 02/10  09:00:00,1052.76404509,31.98464338,0.0,0.0,448.566543614,448.566543614,820.016369277,802.383273475,17.6330958018
 02/10  10:00:00,1015.46247212,31.98464338,0.0,0.0,448.566543614,448.566543614,443.216612314,423.351909012,19.8647033021
 02/10  11:00:00,966.158264921,31.98464338,0.0,0.0,448.566543614,448.566543614,229.374932714,209.500602073,19.8743306408
 02/10  12:00:00,967.418138084,33.4148179757,0.0,0.0,448.566543614,448.566543614,139.867396664,115.488621054,24.3787756106
 02/10  13:00:00,920.361808288,36.2174614402,0.0,0.0,448.566543614,398.725816546,136.672156263,107.723383725,28.9487725377
 02/10  14:00:00,972.448059788,38.5090706503,0.0,0.0,448.566543614,448.566543614,108.194076738,81.5095281972,26.6845485409
 02/10  15:00:00,972.615373252,38.7343954624,0.0,0.0,448.566543614,448.566543614,65.9473461887,48.3238370548,17.6235091339
 02/10  16:00:00,971.686872295,37.8261775172,0.0,0.0,448.566543614,448.566543614,51.7222635011,34.1056898453,17.6165736557
 02/10  17:00:00,1018.02273102,35.2698420333,0.0,0.0,448.566543614,448.566543614,55.0966361345,32.9670928044,22.1295433301
 02/10  18:00:00,919.069526634,32.0686887294,0.0,0.0,348.885089477,398.725816546,66.9240398126,53.7484783985,13.1755614141
 02/10  19:00:00,753.859655994,31.98464338,0.0,0.0,249.203635341,299.044362409,119.708729366,108.753466611,10.9552627558
 02/10  20:00:00,729.444312525,31.98464338,0.0,0.0,249.203635341,299.044362409,149.243469748,140.501440613,8.74202913436
 02/10  21:00:00,579.975737215,31.98464338,0.0,0.0,149.522181205,249.203635341,202.141727476,193.391683754,8.75004372223
 02/10  22:00:00,555.572832005,31.98464338,0.0,0.0,149.522181205,249.203635341,248.666990425,244.300141748,4.3668486768
 02/10  23:00:00,349.356954032,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906160854,0.0,2.1906160854
 02/10  24:00:00,299.992194644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072796238,0.0,2.19072796238
 02/11  01:00:00,237.929270079,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022564743,0.0,2.19022564743
 02/11  02:00:00,237.929270243,0.0,0.0,0.0,24.9203635341,149.522181205,4.36126572729,0.0,4.36126572729
 02/11  03:00:00,237.92927005,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908008944,0.0,2.1908008944
 02/11  04:00:00,238.737446588,0.80565511551,0.0,0.0,24.9203635341,149.522181205,4.57615682817,2.38561940108,2.1905374271
 02/11  05:00:00,251.768224033,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.34632074946,5.15566347356,2.1906572759
 02/11  06:00:00,276.621113736,2.01413778878,0.0,0.0,24.9203635341,149.522181205,13.463477494,9.09575524984,4.36772224419
 02/11  07:00:00,430.965133773,31.98464338,0.0,0.0,49.8407270682,199.362908273,681.694523897,677.329095809,4.36542808829
 02/11  08:00:00,412.765735391,31.98464338,0.0,0.0,49.8407270682,199.362908273,750.764492625,744.21412429,6.55036833465
 02/11  09:00:00,653.005693291,31.98464338,0.0,0.0,249.203635341,249.203635341,356.925931182,350.363380912,6.56255026936
 02/11  10:00:00,616.161373716,31.98464338,0.0,0.0,249.203635341,249.203635341,199.798501718,188.843477785,10.9550239327
 02/11  11:00:00,567.866575561,32.612713202,0.0,0.0,249.203635341,249.203635341,172.76743856,161.822928668,10.9445098923
 02/11  12:00:00,570.962212546,35.7131355974,0.0,0.0,249.203635341,249.203635341,170.303111562,159.338777574,10.9643339874
 02/11  13:00:00,573.65376457,38.4176675813,0.0,0.0,249.203635341,249.203635341,162.939988067,151.991138806,10.9488492612
 02/11  14:00:00,574.098047226,38.8706997033,0.0,0.0,249.203635341,249.203635341,155.793541135,147.034567941,8.7589731942
 02/11  15:00:00,324.631520078,38.6144297386,0.0,0.0,74.7610906023,174.442544739,153.866171237,145.122891578,8.74327965904
 02/11  16:00:00,322.869778686,36.871952185,0.0,0.0,74.7610906023,174.442544739,134.552475774,127.99656072,6.55591505417
 02/11  17:00:00,368.431071867,33.5408106768,0.0,0.0,74.7610906023,174.442544739,139.545341402,132.986197929,6.55914347309
 02/11  18:00:00,345.91799902,31.98464338,0.0,0.0,24.9203635341,149.522181205,197.61021185,193.244498666,4.36571318381
 02/11  19:00:00,347.930061501,0.0,0.0,0.0,24.9203635341,149.522181205,4.36555162336,0.0,4.36555162336
 02/11  20:00:00,323.485665834,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513280864,0.0,4.36513280864
 02/11  21:00:00,323.485665571,0.0,0.0,0.0,24.9203635341,149.522181205,2.19247432711,0.0,2.19247432711
 02/11  22:00:00,299.04228123,0.0,0.0,0.0,24.9203635341,149.522181205,6.54371851439,0.0,6.54371851439
 02/11  23:00:00,274.595863466,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907664426,0.0,2.1907664426
 02/11  24:00:00,250.151467714,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050295034,0.0,2.19050295034
 02/12  01:00:00,238.736532783,0.80565511551,0.0,0.0,24.9203635341,149.522181205,4.50223676015,2.31272429441,2.18951246575
 02/12  02:00:00,239.545136071,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.73061770589,5.54087069,2.18974701589
 02/12  03:00:00,239.951400008,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.4963854641,9.3067132557,2.18967220842
 02/12  04:00:00,239.548316025,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.2193138399,9.02956075446,2.18975308545
 02/12  05:00:00,252.179535813,2.01413778878,0.0,0.0,24.9203635341,149.522181205,18.009641303,15.8198698468,2.18977145625
 02/12  06:00:00,276.222028982,1.61131023102,0.0,0.0,24.9203635341,149.522181205,19.5412689986,15.1760783542,4.36519064438
 02/12  07:00:00,325.523021389,2.01413778878,0.0,0.0,24.9203635341,149.522181205,29.285391209,27.095636026,2.18975518302
 02/12  08:00:00,298.294361317,1.61131023102,0.0,0.0,24.9203635341,149.522181205,20.2487337617,18.0589592085,2.18977455321
 02/12  09:00:00,298.695800415,2.01413778878,0.0,0.0,24.9203635341,149.522181205,18.7071041676,16.517342424,2.18976174361
 02/12  10:00:00,261.618591917,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.1937015218,8.00395161525,2.18974990654
 02/12  11:00:00,213.132289,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.82357435621,7.63380661208,2.18976774413
 02/12  12:00:00,225.01713007,13.9009556317,0.0,0.0,24.9203635341,149.522181205,8.73570417229,4.37210195584,4.36360221645
 02/12  13:00:00,235.863018134,24.7483771561,0.0,0.0,24.9203635341,149.522181205,4.88922764834,2.69760078717,2.19162686117
 02/12  14:00:00,231.141152614,20.0274646919,0.0,0.0,24.9203635341,149.522181205,6.54464965793,0.0,6.54464965793
 02/12  15:00:00,235.442284005,24.3301128378,0.0,0.0,24.9203635341,149.522181205,2.19181660379,0.0,2.19181660379
 02/12  16:00:00,229.455829412,18.3446647788,0.0,0.0,24.9203635341,149.522181205,2.18978040273,0.0,2.18978040273
 02/12  17:00:00,278.677932415,13.8116846893,0.000225548586252,0.0,24.9203635341,149.522181205,2.18973697491,0.0,2.18973697491
 02/12  18:00:00,314.166544275,0.412666118444,0.0,0.0,24.9203635341,149.522181205,2.18975579394,0.0,2.18975579394
 02/12  19:00:00,347.928544837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974301518,0.0,2.18974301518
 02/12  20:00:00,325.501748924,2.01413778878,0.0,0.0,24.9203635341,149.522181205,5.97216620471,3.78249677302,2.18966943169
 02/12  21:00:00,325.09933098,1.61131023102,0.0,0.0,24.9203635341,149.522181205,6.42037011217,4.23062052932,2.18974958285
 02/12  22:00:00,301.062420477,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.029978342,7.66426487308,4.36571346894
 02/12  23:00:00,276.213623593,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.79342211358,7.60367189967,2.18975021391
 02/12  24:00:00,252.176549664,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.7077431326,12.5179910126,2.18975211995
 02/13  01:00:00,289.390936732,1.61131023102,0.0,0.0,24.9203635341,199.362908273,12.7195860674,10.5288062673,2.19077980013
 02/13  02:00:00,289.799431154,2.01413778878,0.0,0.0,24.9203635341,199.362908273,21.0847083819,16.723112211,4.36159617092
 02/13  03:00:00,289.394988747,1.61131023102,0.0,0.0,24.9203635341,199.362908273,17.1454535845,14.9548641849,2.19058939962
 02/13  04:00:00,289.806822658,2.01413778878,0.0,0.0,24.9203635341,199.362908273,26.9736373627,24.7829356835,2.19070167926
 02/13  05:00:00,301.622608474,1.61131023102,0.0,0.0,24.9203635341,199.362908273,25.2025010585,20.8409076572,4.36159340133
 02/13  06:00:00,351.404192281,2.01413778878,0.0,0.0,49.8407270682,199.362908273,38.7413343881,34.3745034562,4.36683093189
 02/13  07:00:00,431.437470409,31.98464338,0.0,0.0,49.8407270682,199.362908273,1192.3318272,1190.13911469,2.19271250449
 02/13  08:00:00,504.123105929,31.98464338,0.0,0.0,149.522181205,199.362908273,956.550358489,945.606612946,10.9437455426
 02/13  09:00:00,1051.73914013,31.98464338,0.0,0.0,448.566543614,448.566543614,366.441211274,348.80654372,17.6346675548
 02/13  10:00:00,1014.97496446,32.072112152,0.0,0.0,448.566543614,448.566543614,200.965339525,181.102321851,19.8630176744
 02/13  11:00:00,968.462255659,34.515383368,0.0,0.0,448.566543614,448.566543614,140.574892634,120.70091097,19.8739816643
 02/13  12:00:00,971.73710478,37.8110567697,0.0,0.0,448.566543614,448.566543614,121.328368546,99.1649627766,22.1634057692
 02/13  13:00:00,922.916165845,38.8262113266,0.0,0.0,448.566543614,398.725816546,129.58974252,100.642575851,28.9471666686
 02/13  14:00:00,1029.85885308,39.0037493898,13.5797775932,0.0,448.566543614,448.566543614,83.0637949926,54.160390729,28.9034042635
 02/13  15:00:00,1066.25155363,38.5993735376,35.9779437686,0.0,448.566543614,448.566543614,30.7937454986,13.1695048775,17.6242406211
 02/13  16:00:00,1015.82698308,34.3656871199,9.65269628984,0.0,448.566543614,448.566543614,41.0270664611,25.611549459,15.4155170021
 02/13  17:00:00,1016.87704362,34.1504185738,0.0,0.0,448.566543614,448.566543614,38.2423627509,16.1100564634,22.1323062875
 02/13  18:00:00,919.209031437,32.2386474807,0.0,0.0,348.885089477,398.725816546,50.8388234812,37.6629920405,13.1758314408
 02/13  19:00:00,753.829551784,31.98464338,0.0,0.0,249.203635341,299.044362409,116.211898806,105.257884834,10.9540139715
 02/13  20:00:00,729.409857606,31.98464338,0.0,0.0,249.203635341,299.044362409,144.796854651,136.053798355,8.74305629638
 02/13  21:00:00,579.93080096,31.98464338,0.0,0.0,149.522181205,249.203635341,192.26089869,183.510092976,8.75080571434
 02/13  22:00:00,555.49348355,31.98464338,0.0,0.0,149.522181205,249.203635341,204.031652347,199.664396801,4.36725554603
 02/13  23:00:00,349.356953957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064698296,0.0,2.19064698296
 02/13  24:00:00,299.992195217,0.0,0.0,0.0,24.9203635341,199.362908273,4.36125512919,0.0,4.36125512919
 02/14  01:00:00,287.769997314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060840107,0.0,2.19060840107
 02/14  02:00:00,287.769997019,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072070468,0.0,2.19072070468
 02/14  03:00:00,287.769997217,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908328068,0.0,2.1908328068
 02/14  04:00:00,287.769997395,0.0,0.0,0.0,24.9203635341,199.362908273,4.36125143158,0.0,4.36125143158
 02/14  05:00:00,299.992195003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079407167,0.0,2.19079407167
 02/14  06:00:00,349.358470864,0.0,0.0,0.0,49.8407270682,199.362908273,4.36690957019,0.0,4.36690957019
 02/14  07:00:00,430.795458249,31.98464338,0.0,0.0,49.8407270682,199.362908273,607.509014824,603.143607235,4.36540758914
 02/14  08:00:00,503.608973247,31.98464338,0.0,0.0,149.522181205,199.362908273,549.316069907,540.556744439,8.75932546839
 02/14  09:00:00,1051.54019742,31.98464338,0.0,0.0,448.566543614,448.566543614,210.888676904,193.254695232,17.6339816722
 02/14  10:00:00,1014.81552927,31.987920835,0.0,0.0,448.566543614,448.566543614,147.196293009,127.333711763,19.8625812467
 02/14  11:00:00,966.287001864,32.3430882119,0.0,0.0,448.566543614,448.566543614,153.048222137,133.171627869,19.8765942673
 02/14  12:00:00,966.043850716,32.1201874901,0.0,0.0,448.566543614,448.566543614,132.456812006,108.07961769,24.3771943159
 02/14  13:00:00,916.069099913,31.98464338,0.0,0.0,448.566543614,398.725816546,134.217751295,105.269610911,28.9481403839
 02/14  14:00:00,965.884591782,31.98464338,0.0,0.0,448.566543614,448.566543614,106.879011141,80.199150788,26.6798603526
 02/14  15:00:00,967.792732316,33.9449230168,0.0,0.0,448.566543614,448.566543614,51.827314307,34.2015447356,17.6257695715
 02/14  16:00:00,968.819193683,34.9784645325,0.0,0.0,448.566543614,448.566543614,44.6354160453,27.0196275955,17.6157884499
 02/14  17:00:00,1016.14445235,33.4023427059,0.0,0.0,448.566543614,448.566543614,57.0510839899,34.9197898555,22.1312941344
 02/14  18:00:00,918.977180573,31.98464338,0.0,0.0,348.885089477,398.725816546,79.289636639,66.1153566346,13.1742800044
 02/14  19:00:00,753.851602567,31.98464338,0.0,0.0,249.203635341,299.044362409,150.848872584,139.894002425,10.9548701595
 02/14  20:00:00,729.446447676,31.98464338,0.0,0.0,249.203635341,299.044362409,195.437316098,188.875563918,6.56175218025
 02/14  21:00:00,580.009346204,31.98464338,0.0,0.0,149.522181205,249.203635341,294.433633582,285.682732648,8.75090093336
 02/14  22:00:00,555.65263976,31.98464338,0.0,0.0,149.522181205,249.203635341,394.339782973,389.972446575,4.36733639806
 02/14  23:00:00,349.356954417,0.0,0.0,0.0,49.8407270682,199.362908273,4.36144697264,0.0,4.36144697264
 02/14  24:00:00,299.992195044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074089976,0.0,2.19074089976
 02/15  01:00:00,287.769997063,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047740541,0.0,2.19047740541
 02/15  02:00:00,287.769997202,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058987232,0.0,2.19058987232
 02/15  03:00:00,288.174230474,0.402827557755,0.0,0.0,24.9203635341,199.362908273,5.95179166611,1.59027358324,4.36151808287
 02/15  04:00:00,289.792437877,2.01413778878,0.0,0.0,24.9203635341,199.362908273,11.5880665317,9.39723239742,2.19083413425
 02/15  05:00:00,301.618135784,1.61131023102,0.0,0.0,24.9203635341,199.362908273,18.7531541801,16.5624909222,2.19066325787
 02/15  06:00:00,351.393196104,2.01413778878,0.0,0.0,49.8407270682,199.362908273,27.6581036379,23.2906449776,4.36745866032
 02/15  07:00:00,431.150739521,31.98464338,0.0,0.0,49.8407270682,199.362908273,964.790450661,960.42492608,4.36552458038
 02/15  08:00:00,504.325655322,31.98464338,0.0,0.0,149.522181205,199.362908273,1135.87884393,1127.11970331,8.75914062573
 02/15  09:00:00,1051.89537178,31.98464338,0.0,0.0,448.566543614,448.566543614,468.172370832,448.336024737,19.8363460954
 02/15  10:00:00,1015.00847041,32.0024879673,0.0,0.0,448.566543614,448.566543614,263.743634198,246.084153128,17.65948107
 02/15  11:00:00,968.036968436,34.0588757674,0.0,0.0,448.566543614,448.566543614,152.27573857,132.403147925,19.8725906449
 02/15  12:00:00,971.180807832,37.2435830047,0.0,0.0,448.566543614,448.566543614,121.316455886,96.9383623932,24.3780934927
 02/15  13:00:00,922.784710679,38.6893547013,0.0,0.0,448.566543614,398.725816546,123.102662958,94.1549349674,28.9477279902
 02/15  14:00:00,972.84729862,38.9452715515,0.0,0.0,448.566543614,448.566543614,93.9112627866,67.2237664401,26.6874963465
 02/15  15:00:00,972.782939361,38.9317753548,0.0,0.0,448.566543614,448.566543614,48.7740980534,31.1487814099,17.6253166435
 02/15  16:00:00,972.252150374,38.4093952205,0.0,0.0,448.566543614,448.566543614,41.7646374751,24.1473579097,17.6172795654
 02/15  17:00:00,1018.63344627,35.8925678531,0.0,0.0,448.566543614,448.566543614,49.9168857393,27.7850049142,22.1318808252
 02/15  18:00:00,919.195070873,32.2041677528,0.0,0.0,348.885089477,398.725816546,66.7115015473,53.5385853793,13.172916168
 02/15  19:00:00,753.843953831,31.98464338,0.0,0.0,249.203635341,299.044362409,121.458622789,110.504391676,10.9542311127
 02/15  20:00:00,729.439445498,31.98464338,0.0,0.0,249.203635341,299.044362409,163.431750896,154.688774109,8.74297678701
 02/15  21:00:00,579.984481669,31.98464338,0.0,0.0,149.522181205,249.203635341,232.561573126,223.81057683,8.75099629617
 02/15  22:00:00,555.620881367,31.98464338,0.0,0.0,149.522181205,249.203635341,318.16062575,313.793307943,4.36731780734
 02/15  23:00:00,349.356954195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047358301,0.0,2.19047358301
 02/15  24:00:00,299.992194862,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058605895,0.0,2.19058605895
 02/16  01:00:00,287.76999728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069811068,0.0,2.19069811068
 02/16  02:00:00,287.769997293,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135650374,0.0,4.36135650374
 02/16  03:00:00,287.769996919,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065865974,0.0,2.19065865974
 02/16  04:00:00,288.57840144,0.80565511551,0.0,0.0,24.9203635341,199.362908273,4.97783808267,2.78706747451,2.19077060816
 02/16  05:00:00,301.6102046,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.1565461368,6.79526791156,4.36127822529
 02/16  06:00:00,351.38444056,2.01413778878,0.0,0.0,49.8407270682,199.362908273,16.3802014737,12.0132348361,4.36696663754
 02/16  07:00:00,430.982124601,31.98464338,0.0,0.0,49.8407270682,199.362908273,734.881901959,732.689122054,2.19277990523
 02/16  08:00:00,504.060067989,31.98464338,0.0,0.0,149.522181205,199.362908273,896.440339327,885.496898365,10.9434409624
 02/16  09:00:00,1051.75971258,31.98464338,0.0,0.0,448.566543614,448.566543614,370.041698765,352.408176575,17.6335221899
 02/16  10:00:00,1015.00675547,32.1132336936,0.0,0.0,448.566543614,448.566543614,182.618273031,162.754691773,19.8635812574
 02/16  11:00:00,968.581113525,34.6455125924,0.0,0.0,448.566543614,448.566543614,123.054645616,103.180157673,19.8744879435
 02/16  12:00:00,971.894927255,37.9905027659,0.0,0.0,448.566543614,448.566543614,95.3155079168,73.1515845417,22.1639233751
 02/16  13:00:00,922.951806244,38.8793467813,0.0,0.0,448.566543614,398.725816546,106.909954166,77.9621759781,28.9477781874
 02/16  14:00:00,972.936709968,39.0557263296,0.0,0.0,448.566543614,448.566543614,79.4078730415,50.5050948364,28.9027782051
 02/16  15:00:00,972.901846219,39.0672601726,0.0,0.0,448.566543614,448.566543614,34.3324907656,16.7079868183,17.6245039474
 02/16  16:00:00,972.825399808,38.9949346386,0.0,0.0,448.566543614,448.566543614,28.7614453876,13.3451452225,15.416300165
 02/16  17:00:00,1021.09340247,38.3676549461,0.0,0.0,448.566543614,448.566543614,36.4026792762,14.2709670889,22.1317121873
 02/16  18:00:00,920.122491614,33.1578798519,0.0,0.0,348.885089477,398.725816546,42.9955096603,29.819464171,13.1760454893
 02/16  19:00:00,753.810321206,31.98464338,0.0,0.0,249.203635341,299.044362409,91.1400887212,80.1858759834,10.9542127378
 02/16  20:00:00,729.405877023,31.98464338,0.0,0.0,249.203635341,299.044362409,132.697792402,123.954586724,8.74320567802
 02/16  21:00:00,579.932354295,31.98464338,0.0,0.0,149.522181205,249.203635341,183.285179646,174.534232133,8.75094751373
 02/16  22:00:00,555.52283921,31.98464338,0.0,0.0,149.522181205,249.203635341,223.106166006,218.738839434,4.36732657165
 02/16  23:00:00,349.356953845,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068239883,0.0,2.19068239883
 02/16  24:00:00,299.99219511,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132505757,0.0,4.36132505757
 02/17  01:00:00,287.769997034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064250411,0.0,2.19064250411
 02/17  02:00:00,287.769996796,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075423662,0.0,2.19075423662
 02/17  03:00:00,287.769996984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049047557,0.0,2.19049047557
 02/17  04:00:00,287.76999716,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131676241,0.0,4.36131676241
 02/17  05:00:00,300.396256148,0.402827557755,0.0,0.0,24.9203635341,199.362908273,3.46745039763,1.27662453013,2.1908258675
 02/17  06:00:00,351.379261761,2.01413778878,0.0,0.0,49.8407270682,199.362908273,11.2544534029,6.88748333814,4.36697006481
 02/17  07:00:00,430.863040041,31.98464338,0.0,0.0,49.8407270682,199.362908273,640.144743279,635.779277139,4.36546613936
 02/17  08:00:00,503.708777941,31.98464338,0.0,0.0,149.522181205,199.362908273,613.584913189,604.825490089,8.75942310049
 02/17  09:00:00,1051.59449557,31.98464338,0.0,0.0,448.566543614,448.566543614,250.36600362,232.731611857,17.6343917627
 02/17  10:00:00,1015.26985459,32.4445125964,0.0,0.0,448.566543614,448.566543614,135.600911369,115.737363411,19.8635479576
 02/17  11:00:00,969.53243081,35.6441860347,0.0,0.0,448.566543614,448.566543614,88.30686346,68.4316557357,19.8752077243
 02/17  12:00:00,972.442404582,38.5689006831,0.0,0.0,448.566543614,448.566543614,74.6362996442,50.2589276107,24.3773720335
 02/17  13:00:00,923.021072437,38.9807879847,0.0,0.0,448.566543614,398.725816546,82.1289350754,53.1814216217,28.9475134538
 02/17  14:00:00,972.925371707,39.068534779,0.0,0.0,448.566543614,448.566543614,57.1379545839,30.4584680105,26.6794865734
 02/17  15:00:00,972.890585049,39.068534779,0.0,0.0,448.566543614,448.566543614,22.9256335353,5.29999916613,17.6256343691
 02/17  16:00:00,973.332155025,39.5118276708,0.0,0.0,448.566543614,448.566543614,21.6759835477,4.05887005796,17.6171134897
 02/17  17:00:00,1023.73159535,41.0144627205,0.0,0.0,448.566543614,448.566543614,28.7110873038,6.5795261632,22.1315611406
 02/17  18:00:00,920.94166631,33.9893139219,0.0,0.0,348.885089477,398.725816546,32.6751414323,19.5038125073,13.171328925
 02/17  19:00:00,753.818875737,32.0228579732,0.0,0.0,249.203635341,299.044362409,66.1444878884,55.1895138665,10.9549740218
 02/17  20:00:00,729.366213871,31.98464338,0.0,0.0,249.203635341,299.044362409,96.7665340551,90.2048712927,6.56166276239
 02/17  21:00:00,579.884916969,31.98464338,0.0,0.0,149.522181205,249.203635341,142.495889775,133.745118974,8.75077080118
 02/17  22:00:00,555.448768765,31.98464338,0.0,0.0,149.522181205,249.203635341,154.006968121,149.639693751,4.36727437042
 02/17  23:00:00,349.356954179,0.0,0.0,0.0,49.8407270682,199.362908273,4.36138517244,0.0,4.36138517244
 02/17  24:00:00,299.992194809,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070927881,0.0,2.19070927881
 02/18  01:00:00,237.929269639,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082036441,0.0,2.19082036441
 02/18  02:00:00,237.92926977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055641401,0.0,2.19055641401
 02/18  03:00:00,237.92926997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36144729116,0.0,4.36144729116
 02/18  04:00:00,237.929269674,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051531462,0.0,2.19051531462
 02/18  05:00:00,250.151467366,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062693689,0.0,2.19062693689
 02/18  06:00:00,274.597379607,0.0,0.0,0.0,24.9203635341,149.522181205,4.36691233549,0.0,4.36691233549
 02/18  07:00:00,430.602236963,32.0108756121,0.0,0.0,49.8407270682,199.362908273,377.38722614,373.021680041,4.36554609909
 02/18  08:00:00,403.717905558,31.98464338,0.0,0.0,49.8407270682,199.362908273,339.724867065,333.174930888,6.54993617623
 02/18  09:00:00,652.79612737,31.98464338,0.0,0.0,249.203635341,249.203635341,201.975198251,195.412660333,6.56253791777
 02/18  10:00:00,616.053093124,31.98464338,0.0,0.0,249.203635341,249.203635341,118.550851838,107.594945528,10.9559063108
 02/18  11:00:00,567.789397711,32.626624036,0.0,0.0,249.203635341,249.203635341,101.260332618,90.3159083826,10.9444242354
 02/18  12:00:00,571.719352021,36.5547045465,0.0,0.0,249.203635341,249.203635341,101.764351571,90.7981083409,10.9662432304
 02/18  13:00:00,573.976811602,38.8145627593,0.0,0.0,249.203635341,249.203635341,101.383704068,90.4355909422,10.9481131256
 02/18  14:00:00,573.97771684,38.8271545009,0.0,0.0,249.203635341,249.203635341,86.7866569962,78.0267222112,8.75993478503
 02/18  15:00:00,322.674394477,36.7251657348,0.0,0.0,74.7610906023,174.442544739,92.2938058405,83.5501303127,8.74367552774
 02/18  16:00:00,322.154081056,36.2139062676,0.0,0.0,74.7610906023,174.442544739,81.0827450138,74.5262844532,6.5564605606
 02/18  17:00:00,368.87768161,34.0433485002,0.0,0.0,74.7610906023,174.442544739,87.1834331375,80.6236030096,6.55983012785
 02/18  18:00:00,337.29429777,31.98464338,0.0,0.0,24.9203635341,149.522181205,120.670379803,116.304818489,4.36556131403
 02/18  19:00:00,347.930060775,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544693443,0.0,4.36544693443
 02/18  20:00:00,323.485665031,0.0,0.0,0.0,24.9203635341,149.522181205,2.19250111969,0.0,2.19250111969
 02/18  21:00:00,323.485665089,0.0,0.0,0.0,24.9203635341,149.522181205,4.36532892925,0.0,4.36532892925
 02/18  22:00:00,299.042280585,0.0,0.0,0.0,24.9203635341,149.522181205,4.368953924,0.0,4.368953924
 02/18  23:00:00,274.595863351,0.0,0.0,0.0,24.9203635341,149.522181205,4.36129948096,0.0,4.36129948096
 02/18  24:00:00,250.151467557,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081673333,0.0,2.19081673333
 02/19  01:00:00,237.928764094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968880176,0.0,2.18968880176
 02/19  02:00:00,237.928764137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976733561,0.0,2.18976733561
 02/19  03:00:00,237.928764131,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895390891,0.0,2.1895390891
 02/19  04:00:00,237.928764104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961787873,0.0,2.18961787873
 02/19  05:00:00,250.150961922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969650582,0.0,2.18969650582
 02/19  06:00:00,276.213275707,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.4284339617,6.06290010204,4.3655338597
 02/19  07:00:00,325.506169282,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.5783659626,9.38859436316,2.18977159949
 02/19  08:00:00,298.282710034,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.97329278042,5.78359622102,2.1896965594
 02/19  09:00:00,298.684858245,2.01413778878,0.0,0.0,24.9203635341,149.522181205,7.16441338919,4.97463795053,2.18977543866
 02/19  10:00:00,259.999950921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975168366,0.0,2.18975168366
 02/19  11:00:00,213.26292942,2.1517696958,0.0,0.0,24.9203635341,149.522181205,2.18977880961,0.0,2.18977880961
 02/19  12:00:00,234.443052966,23.3308821594,0.0,0.0,24.9203635341,149.522181205,4.36370207166,0.0,4.36370207166
 02/19  13:00:00,230.907334397,19.7951640379,0.0,0.0,24.9203635341,149.522181205,2.19183901759,0.0,2.19183901759
 02/19  14:00:00,297.321759794,27.0172882685,11.7004325386,0.0,24.9203635341,149.522181205,4.36946517978,0.0,4.36946517978
 02/19  15:00:00,307.973089296,21.8330384484,20.1726184348,0.0,24.9203635341,149.522181205,4.36359957158,0.0,4.36359957158
 02/19  16:00:00,307.923042634,24.5723659082,22.8746137396,0.0,24.9203635341,149.522181205,2.18975439974,0.0,2.18975439974
 02/19  17:00:00,322.095676357,17.2805339423,14.9049680171,0.0,24.9203635341,149.522181205,2.18974049297,0.0,2.18974049297
 02/19  18:00:00,329.744426825,9.43241102007,2.37844892538,0.0,24.9203635341,149.522181205,2.18966576524,0.0,2.18966576524
 02/19  19:00:00,347.928544341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974425803,0.0,2.18974425803
 02/19  20:00:00,323.484148774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951530436,0.0,2.18951530436
 02/19  21:00:00,323.484148731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959410052,0.0,2.18959410052
 02/19  22:00:00,299.041269644,0.0,0.0,0.0,24.9203635341,149.522181205,4.36511658602,0.0,4.36511658602
 02/19  23:00:00,274.998927522,0.402827557755,0.0,0.0,24.9203635341,149.522181205,3.07391109177,0.884396342145,2.18951474963
 02/19  24:00:00,252.169117001,2.01413778878,0.0,0.0,24.9203635341,149.522181205,6.97551041715,4.78571156497,2.18979885218
 02/20  01:00:00,239.544956726,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.0063939682,5.81672243933,2.18967152886
 02/20  02:00:00,239.950000172,2.01413778878,0.0,0.0,24.9203635341,149.522181205,10.6464259619,8.45667521255,2.18975074932
 02/20  03:00:00,239.547615181,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.1733515526,8.98383046066,2.18952109193
 02/20  04:00:00,239.953078749,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.3131712766,12.1233867397,2.18978453686
 02/20  05:00:00,251.773435166,1.61131023102,0.0,0.0,24.9203635341,149.522181205,15.4837274023,13.2940498126,2.18967758968
 02/20  06:00:00,276.625251251,2.01413778878,0.0,0.0,24.9203635341,149.522181205,21.3189089796,16.9536281191,4.36528086053
 02/20  07:00:00,325.10931721,1.61131023102,0.0,0.0,24.9203635341,149.522181205,18.6821259333,16.4925294735,2.18959645984
 02/20  08:00:00,298.695252793,2.01413778878,0.0,0.0,24.9203635341,149.522181205,19.5224674078,17.3326691001,2.18979830776
 02/20  09:00:00,298.28631648,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.2517056634,10.0619522856,2.1897533778
