Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  10:00:00,262.020136691,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.38042459354,7.19065401243,2.18977058111
 02/20  11:00:00,212.322314659,1.20848267327,0.0,0.0,24.9203635341,149.522181205,5.36696062711,3.17735839265,2.18960223446
 02/20  12:00:00,211.112170435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36316287588,0.0,4.36316287588
 02/20  13:00:00,211.112170233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19181482074,0.0,2.19181482074
 02/20  14:00:00,276.391144665,16.8389656065,7.60453883079,0.0,24.9203635341,149.522181205,4.36987784047,0.0,4.36987784047
 02/20  15:00:00,331.465960813,23.8031069497,38.3487403283,0.0,24.9203635341,149.522181205,4.36372483462,0.0,4.36372483462
 02/20  16:00:00,316.702277976,17.9624506404,38.906727559,0.0,24.9203635341,149.522181205,2.18978966985,0.0,2.18978966985
 02/20  17:00:00,386.158729695,23.5810275502,53.2804341531,0.0,24.9203635341,149.522181205,2.18974522128,0.0,2.18974522128
 02/20  18:00:00,342.727101978,12.9106181748,5.5719643594,0.0,24.9203635341,149.522181205,2.18979207682,0.0,2.18979207682
 02/20  19:00:00,347.928544169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971690681,0.0,2.18971690681
 02/20  20:00:00,323.484148606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979421604,0.0,2.18979421604
 02/20  21:00:00,323.484148558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956557802,0.0,2.18956557802
 02/20  22:00:00,299.848464753,0.80565511551,0.0,0.0,24.9203635341,149.522181205,6.19687036917,1.83140076515,4.36546960402
 02/20  23:00:00,276.210415589,1.61131023102,0.0,0.0,24.9203635341,149.522181205,6.64611156742,4.45632007363,2.18979149378
 02/20  24:00:00,252.171448732,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.73884959867,7.54905576468,2.18979383399
 02/21  01:00:00,289.387074863,1.61131023102,0.0,0.0,24.9203635341,199.362908273,9.04972958845,6.85897490303,2.19075468542
 02/21  02:00:00,289.793846376,2.01413778878,0.0,0.0,24.9203635341,199.362908273,13.7380738553,11.5474606427,2.19061321264
 02/21  03:00:00,289.389508458,1.61131023102,0.0,0.0,24.9203635341,199.362908273,14.111086119,9.75014051488,4.36094560413
 02/21  04:00:00,289.796741793,2.01413778878,0.0,0.0,24.9203635341,199.362908273,17.1791832604,14.9883885084,2.19079475192
 02/21  05:00:00,301.615166872,1.61131023102,0.0,0.0,24.9203635341,199.362908273,16.052861471,13.8620318287,2.19082964233
 02/21  06:00:00,351.390844559,2.01413778878,0.0,0.0,49.8407270682,199.362908273,26.0311892305,21.6634779199,4.3677113106
 02/21  07:00:00,422.547219383,31.98464338,0.0,0.0,49.8407270682,199.362908273,951.911814929,947.546280894,4.36553403511
 02/21  08:00:00,503.632862708,31.98464338,0.0,0.0,149.522181205,199.362908273,572.057773732,563.298704903,8.75906882871
 02/21  09:00:00,1051.53905899,31.98464338,0.0,0.0,448.566543614,448.566543614,212.238442673,192.402127274,19.8363153991
 02/21  10:00:00,1014.9789243,32.168481908,0.0,0.0,448.566543614,448.566543614,127.647360637,109.988532259,17.6588283776
 02/21  11:00:00,968.238946671,34.3472090688,0.0,0.0,448.566543614,448.566543614,98.0699383237,78.1973187191,19.8726196045
 02/21  12:00:00,971.315799206,37.4442573783,0.0,0.0,448.566543614,448.566543614,76.7567042106,52.3771173876,24.379586823
 02/21  13:00:00,922.066674195,38.034326375,0.0,0.0,448.566543614,398.725816546,77.7715205476,48.8261338041,28.9453867435
 02/21  14:00:00,972.717659067,38.8684117008,0.0,0.0,448.566543614,448.566543614,51.1813686331,24.4964069116,26.6849617214
 02/21  15:00:00,972.627951928,38.8070624693,0.0,0.0,448.566543614,448.566543614,22.0596131367,4.43584835975,17.623764777
 02/21  16:00:00,972.863235129,39.044350567,0.0,0.0,448.566543614,448.566543614,20.4019130322,2.7858766208,17.6160364114
 02/21  17:00:00,1021.07615662,38.3608941356,0.0,0.0,448.566543614,448.566543614,27.1526754827,5.02330294675,22.1293725359
 02/21  18:00:00,911.94793819,33.5409748561,0.0,0.0,348.885089477,398.725816546,32.2386240305,19.0672858376,13.1713381929
 02/21  19:00:00,753.775233997,31.98464338,0.0,0.0,249.203635341,299.044362409,64.1419323681,53.1861989217,10.9557334465
 02/21  20:00:00,729.367841255,31.98464338,0.0,0.0,249.203635341,299.044362409,106.997642137,98.2556578993,8.74198423765
 02/21  21:00:00,579.889856175,31.98464338,0.0,0.0,149.522181205,249.203635341,156.708517775,147.958560852,8.74995692389
 02/21  22:00:00,555.473250173,31.98464338,0.0,0.0,149.522181205,249.203635341,190.937889168,186.571074937,4.36681423187
 02/21  23:00:00,349.356953185,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059935539,0.0,2.19059935539
 02/21  24:00:00,299.992193775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070932258,0.0,2.19070932258
 02/22  01:00:00,287.769995863,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908182219,0.0,2.1908182219
 02/22  02:00:00,287.769996052,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121465571,0.0,4.36121465571
 02/22  03:00:00,287.769995853,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077129039,0.0,2.19077129039
 02/22  04:00:00,287.7699957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050559777,0.0,2.19050559777
 02/22  05:00:00,299.992193707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061510818,0.0,2.19061510818
 02/22  06:00:00,349.358468468,0.0,0.0,0.0,49.8407270682,199.362908273,4.36762688245,0.0,4.36762688245
 02/22  07:00:00,422.208222349,31.98464338,0.0,0.0,49.8407270682,199.362908273,585.241035717,580.875703201,4.36533251537
 02/22  08:00:00,503.47408824,31.98464338,0.0,0.0,149.522181205,199.362908273,425.971205897,415.027989163,10.9432167346
 02/22  09:00:00,1051.50205311,31.98464338,0.0,0.0,448.566543614,448.566543614,179.210903797,161.577812926,17.6330908713
 02/22  10:00:00,1014.78337658,31.98464338,0.0,0.0,448.566543614,448.566543614,120.201184968,102.545555914,17.6556290539
 02/22  11:00:00,965.850825734,31.9857961477,0.0,0.0,448.566543614,448.566543614,71.6133113959,51.7384407205,19.8748706753
 02/22  12:00:00,966.915653891,33.0579963525,0.0,0.0,448.566543614,448.566543614,63.3406600983,38.9612138197,24.3794462786
 02/22  13:00:00,918.429050895,34.4061499147,0.0,0.0,448.566543614,398.725816546,69.1020554547,40.1571169464,28.9449385083
 02/22  14:00:00,1030.30058078,35.7725085259,13.6762627867,0.0,448.566543614,448.566543614,41.6161275051,14.9277942856,26.6883332196
 02/22  15:00:00,1087.67333686,37.0730860281,57.9277470058,0.0,448.566543614,448.566543614,20.0429390498,2.41767485646,17.6252641933
 02/22  16:00:00,1107.47493391,33.7518589095,80.3859036385,0.0,448.566543614,448.566543614,21.6638124962,4.04782334545,17.6159891508
 02/22  17:00:00,1126.96267462,32.4227672403,53.2700337248,0.0,448.566543614,448.566543614,32.9675834952,10.8357131276,22.1318703675
 02/22  18:00:00,956.928343042,31.98464338,8.56046053525,0.0,348.885089477,398.725816546,54.2893248716,41.1168779122,13.1724469594
 02/22  19:00:00,760.766929641,31.98464338,0.000363102436183,0.0,249.203635341,299.044362409,85.6586243349,74.7044022448,10.9542220901
 02/22  20:00:00,729.360444645,31.98464338,0.0,0.0,249.203635341,299.044362409,102.581416978,93.8384666174,8.74295036016
 02/22  21:00:00,579.876819886,31.98464338,0.0,0.0,149.522181205,249.203635341,147.45191754,138.701009534,8.75090800571
 02/22  22:00:00,555.447291948,31.98464338,0.0,0.0,149.522181205,249.203635341,167.307650746,162.940363419,4.36728732794
 02/22  23:00:00,349.356952906,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045962838,0.0,2.19045962838
 02/22  24:00:00,299.992193559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056921828,0.0,2.19056921828
 02/23  01:00:00,287.769995706,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067774687,0.0,2.19067774687
 02/23  02:00:00,287.769995753,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130630685,0.0,4.36130630685
 02/23  03:00:00,287.769995368,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062881406,0.0,2.19062881406
 02/23  04:00:00,287.769995444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073737737,0.0,2.19073737737
 02/23  05:00:00,299.992193585,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105098609,0.0,4.36105098609
 02/23  06:00:00,349.358468031,0.0,0.0,0.0,49.8407270682,199.362908273,4.36686640868,0.0,4.36686640868
 02/23  07:00:00,422.087298331,32.0004924717,0.0,0.0,49.8407270682,199.362908273,454.224018551,452.031292186,2.192726365
 02/23  08:00:00,503.352095647,31.98464338,0.0,0.0,149.522181205,199.362908273,307.5584102,296.615412752,10.9429974477
 02/23  09:00:00,1051.42880302,31.98464338,0.0,0.0,448.566543614,448.566543614,102.5306491,84.8958362968,17.6348128037
 02/23  10:00:00,1014.73486848,31.98464338,0.0,0.0,448.566543614,448.566543614,70.646137764,50.7840736438,19.8620641202
 02/23  11:00:00,965.84020503,31.98464338,0.0,0.0,448.566543614,448.566543614,63.1671582142,43.2978255612,19.8693326531
 02/23  12:00:00,965.853910659,31.98464338,0.0,0.0,448.566543614,448.566543614,77.19680873,55.0355762768,22.1612324532
 02/23  13:00:00,916.02756072,31.98464338,0.0,0.0,448.566543614,398.725816546,95.4300826326,66.4845655748,28.9455170578
 02/23  14:00:00,965.865498509,31.98464338,0.0,0.0,448.566543614,448.566543614,94.102562463,65.1945036306,28.9080588324
 02/23  15:00:00,965.854038423,31.98464338,0.0,0.0,448.566543614,448.566543614,79.2232939818,63.8022894809,15.4210045009
 02/23  16:00:00,965.828021876,31.98464338,0.0,0.0,448.566543614,448.566543614,50.5244629777,32.9095173069,17.6149456709
 02/23  17:00:00,1014.71286357,31.98464338,0.0,0.0,448.566543614,448.566543614,43.4910193153,21.3607595233,22.130259792
 02/23  18:00:00,910.41688733,31.98464338,0.0,0.0,348.885089477,398.725816546,65.1785230688,52.0051332524,13.1733898164
 02/23  19:00:00,753.840181895,31.98464338,0.0,0.0,249.203635341,299.044362409,149.54313082,138.589641182,10.9534896377
 02/23  20:00:00,729.435698333,31.98464338,0.0,0.0,249.203635341,299.044362409,200.921075947,192.178586223,8.74248972401
 02/23  21:00:00,579.971860512,31.98464338,0.0,0.0,149.522181205,249.203635341,272.450743015,263.699239022,8.75150399361
 02/23  22:00:00,555.546668269,31.98464338,0.0,0.0,149.522181205,249.203635341,297.784272035,293.416687934,4.36758410171
 02/23  23:00:00,349.3569523,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060768689,0.0,2.19060768689
 02/23  24:00:00,299.992193233,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071625421,0.0,2.19071625421
 02/24  01:00:00,287.769995431,0.0,0.0,0.0,24.9203635341,199.362908273,4.36138056348,0.0,4.36138056348
 02/24  02:00:00,287.769995198,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066478599,0.0,2.19066478599
 02/24  03:00:00,287.769995009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077248775,0.0,2.19077248775
 02/24  04:00:00,287.769995172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050558296,0.0,2.19050558296
 02/24  05:00:00,299.992193159,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133487396,0.0,4.36133487396
 02/24  06:00:00,349.763120225,0.402827557755,0.0,0.0,49.8407270682,199.362908273,6.62614506222,2.2586481169,4.36749694532
 02/24  07:00:00,422.290178851,31.98464338,0.0,0.0,49.8407270682,199.362908273,714.896228761,712.703364343,2.19286441748
 02/24  08:00:00,503.662431094,31.98464338,0.0,0.0,149.522181205,199.362908273,648.148202392,637.204550377,10.9436520151
 02/24  09:00:00,1051.56494036,31.98464338,0.0,0.0,448.566543614,448.566543614,246.507740968,228.875962451,17.6317785179
 02/24  10:00:00,1014.843012,32.020949546,0.0,0.0,448.566543614,448.566543614,145.512383818,125.6494767,19.8629071177
 02/24  11:00:00,967.949091459,34.0506869578,0.0,0.0,448.566543614,448.566543614,107.003022102,87.1300710509,19.8729510513
 02/24  12:00:00,970.909930703,37.0305439181,0.0,0.0,448.566543614,448.566543614,84.2456824039,62.0835515593,22.1621308446
 02/24  13:00:00,922.519921113,38.4757069597,0.0,0.0,448.566543614,398.725816546,91.9748701076,63.0304857905,28.9443843171
 02/24  14:00:00,972.648480309,38.7868394629,0.0,0.0,448.566543614,448.566543614,67.807416088,38.9023854025,28.9050306855
 02/24  15:00:00,972.569116925,38.7407197814,0.0,0.0,448.566543614,448.566543614,29.3593946694,12.9851453104,16.374249359
 02/24  16:00:00,971.493407163,37.6657046208,0.0,0.0,448.566543614,448.566543614,29.4474880226,12.7849484049,16.6625396177
 02/24  17:00:00,1018.93174906,36.2067599121,0.0,0.0,448.566543614,448.566543614,38.2440467283,16.1132836993,22.1307630291
 02/24  18:00:00,910.522606133,32.0979370673,0.0,0.0,348.885089477,398.725816546,52.7260087778,39.5522842933,13.1737244845
 02/24  19:00:00,753.822622221,31.98464338,0.0,0.0,249.203635341,299.044362409,119.452985399,108.499247535,10.9537378641
 02/24  20:00:00,729.398976404,31.98464338,0.0,0.0,249.203635341,299.044362409,145.44506678,136.702381802,8.74268497748
 02/24  21:00:00,579.931541938,31.98464338,0.0,0.0,149.522181205,249.203635341,208.771220179,200.019537636,8.75168254331
 02/24  22:00:00,555.532991423,31.98464338,0.0,0.0,149.522181205,249.203635341,263.74260366,259.374928212,4.36767544748
 02/24  23:00:00,349.356951851,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065349667,0.0,2.19065349667
 02/24  24:00:00,299.992192871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076116345,0.0,2.19076116345
 02/25  01:00:00,237.929267897,0.0,0.0,0.0,24.9203635341,149.522181205,4.3610938527,0.0,4.3610938527
 02/25  02:00:00,237.929267685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070745752,0.0,2.19070745752
 02/25  03:00:00,237.929267563,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081419885,0.0,2.19081419885
 02/25  04:00:00,237.929267691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054663472,0.0,2.19054663472
 02/25  05:00:00,250.151465696,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141408287,0.0,4.36141408287
 02/25  06:00:00,274.597375999,0.0,0.0,0.0,24.9203635341,149.522181205,4.36721782777,0.0,4.36721782777
 02/25  07:00:00,422.210410124,31.98464338,0.0,0.0,49.8407270682,199.362908273,590.879934908,588.687546422,2.19238848624
 02/25  08:00:00,403.780775404,31.98464338,0.0,0.0,49.8407270682,199.362908273,415.68291206,409.133119473,6.54979258711
 02/25  09:00:00,652.84537046,31.98464338,0.0,0.0,249.203635341,249.203635341,260.108148765,251.365305744,8.74284302015
 02/25  10:00:00,616.123073652,31.98464338,0.0,0.0,249.203635341,249.203635341,197.623650329,186.670382153,10.9532681765
 02/25  11:00:00,567.201104857,31.98464338,0.0,0.0,249.203635341,249.203635341,160.294080433,151.534123456,8.75995697691
 02/25  12:00:00,567.191821101,31.98464338,0.0,0.0,249.203635341,249.203635341,150.919171178,139.956224572,10.9629466067
 02/25  13:00:00,567.176600255,31.98464338,0.0,0.0,249.203635341,249.203635341,136.3272502,125.378851503,10.948398697
 02/25  14:00:00,567.167646265,31.98464338,0.0,0.0,249.203635341,249.203635341,127.502938749,116.5605103,10.9424284485
 02/25  15:00:00,317.984510837,31.98464338,0.0,0.0,74.7610906023,174.442544739,150.700124897,144.138543442,6.56158145481
 02/25  16:00:00,317.977226722,31.98464338,0.0,0.0,74.7610906023,174.442544739,144.398426255,137.843002264,6.55542399012
 02/25  17:00:00,366.852321212,31.98464338,0.0,0.0,74.7610906023,174.442544739,130.451101793,121.7118144,8.73928739326
 02/25  18:00:00,337.38964655,31.98464338,0.0,0.0,24.9203635341,149.522181205,235.317156902,233.124417542,2.19273935933
 02/25  19:00:00,347.930058177,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558986788,0.0,4.36558986788
 02/25  20:00:00,323.485662536,0.0,0.0,0.0,24.9203635341,149.522181205,4.36535535054,0.0,4.36535535054
 02/25  21:00:00,323.485662242,0.0,0.0,0.0,24.9203635341,149.522181205,2.19257808671,0.0,2.19257808671
 02/25  22:00:00,299.042276826,0.0,0.0,0.0,24.9203635341,149.522181205,6.54397957192,0.0,6.54397957192
 02/25  23:00:00,274.595861068,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048000398,0.0,2.19048000398
 02/25  24:00:00,250.151465312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058710324,0.0,2.19058710324
 02/26  01:00:00,237.928762296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959360572,0.0,2.18959360572
 02/26  02:00:00,237.928762306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966751734,0.0,2.18966751734
 02/26  03:00:00,237.928762345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974125385,0.0,2.18974125385
 02/26  04:00:00,239.141377622,1.20848267327,0.0,0.0,24.9203635341,149.522181205,7.19389303759,5.00438407361,2.18950896398
 02/26  05:00:00,252.173649076,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.5461805332,10.3563928263,2.18978770695
 02/26  06:00:00,276.216544937,1.61131023102,0.0,0.0,24.9203635341,149.522181205,14.4975806036,10.1323133592,4.36526724432
 02/26  07:00:00,316.967887327,2.01413778878,0.0,0.0,24.9203635341,149.522181205,18.2635682071,16.074079609,2.18948859814
 02/26  08:00:00,298.288612629,1.61131023102,0.0,0.0,24.9203635341,149.522181205,15.2230180771,13.0333014138,2.18971666322
 02/26  09:00:00,298.693589138,2.01413778878,0.0,0.0,24.9203635341,149.522181205,17.8249582134,15.6353219009,2.18963631246
 02/26  10:00:00,261.619956459,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.7245965251,10.5348091062,2.18978741889
 02/26  11:00:00,213.137027837,2.01413778878,0.0,0.0,24.9203635341,149.522181205,16.4015345057,14.2117509719,2.18978353385
 02/26  12:00:00,212.73006,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.3373706742,7.97414058776,4.36323008646
 02/26  13:00:00,211.112167681,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918408985,0.0,2.1918408985
 02/26  14:00:00,211.113682768,0.0,0.0,0.0,24.9203635341,149.522181205,6.54402291598,0.0,6.54402291598
 02/26  15:00:00,211.112167692,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151492689,0.0,2.19151492689
 02/26  16:00:00,212.322833126,1.20848267327,0.0,0.0,24.9203635341,149.522181205,6.05760976329,3.86798470396,2.18962505932
 02/26  17:00:00,261.617138228,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.31421117003,7.12451247501,2.18969869501
 02/26  18:00:00,307.23444781,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.4333998897,12.2436267123,2.18977317741
 02/26  19:00:00,349.549911024,1.61131023102,0.0,0.0,24.9203635341,149.522181205,14.3828026548,12.1930576919,2.18974496291
 02/26  20:00:00,325.511196335,2.01413778878,0.0,0.0,24.9203635341,149.522181205,17.842019922,15.6524061229,2.18961379907
 02/26  21:00:00,325.107408056,1.61131023102,0.0,0.0,24.9203635341,149.522181205,16.6759120157,14.4861470573,2.1897649584
 02/26  22:00:00,301.06955091,2.01413778878,0.0,0.0,24.9203635341,149.522181205,21.5115259827,17.1461518882,4.36537409446
 02/26  23:00:00,276.21946347,1.61131023102,0.0,0.0,24.9203635341,149.522181205,17.6975394738,15.5079462762,2.18959319761
 02/26  24:00:00,252.181216924,2.01413778878,0.0,0.0,24.9203635341,149.522181205,21.7172479074,19.5279179129,2.18932999449
 02/27  01:00:00,289.395475073,1.61131023102,0.0,0.0,24.9203635341,199.362908273,19.3527954778,17.1619812654,2.19081421246
 02/27  02:00:00,289.801765902,2.01413778878,0.0,0.0,24.9203635341,199.362908273,25.7096434971,21.3482643307,4.36137916641
 02/27  03:00:00,289.397796681,1.61131023102,0.0,0.0,24.9203635341,199.362908273,22.1480677436,19.9575950341,2.19047270953
 02/27  04:00:00,289.805239683,2.01413778878,0.0,0.0,24.9203635341,199.362908273,27.7170047227,25.5262008833,2.19080383947
 02/27  05:00:00,301.623528605,1.61131023102,0.0,0.0,24.9203635341,199.362908273,26.3898515295,24.1990921873,2.19075934225
 02/27  06:00:00,351.396757721,2.01413778878,0.0,0.0,49.8407270682,199.362908273,33.5270832821,29.1593459659,4.36773731614
 02/27  07:00:00,422.704067502,31.98464338,0.0,0.0,49.8407270682,199.362908273,1109.59131076,1105.22637529,4.36493547214
 02/27  08:00:00,503.688242374,31.98464338,0.0,0.0,149.522181205,199.362908273,625.512969655,614.569748279,10.9432213755
 02/27  09:00:00,1054.0803611,31.98464338,0.000105130152533,0.0,448.566543614,448.566543614,274.945619406,257.31434275,17.6312766564
 02/27  10:00:00,1014.83415447,31.98464338,0.0,0.0,448.566543614,448.566543614,168.204260137,150.546592684,17.6576674529
 02/27  11:00:00,966.248501122,32.3375069115,0.0,0.0,448.566543614,448.566543614,118.265398147,98.3924735373,19.8729246092
 02/27  12:00:00,965.883339011,31.98464338,0.0,0.0,448.566543614,448.566543614,106.04212875,81.6657826372,24.3763461129
 02/27  13:00:00,916.066813137,32.0006521953,0.0,0.0,448.566543614,398.725816546,114.822392521,85.8770577362,28.9453347848
 02/27  14:00:00,968.25091733,34.3833304251,0.0,0.0,448.566543614,448.566543614,71.50954727,44.8249554401,26.6845918299
 02/27  15:00:00,968.923701643,35.0944784158,0.0,0.0,448.566543614,448.566543614,31.3197104004,13.6959873223,17.6237230781
 02/27  16:00:00,968.588322839,34.7617015349,0.0,0.0,448.566543614,448.566543614,29.0062290753,11.3912012118,17.6150278635
 02/27  17:00:00,1016.2874228,33.5609960991,0.0,0.0,448.566543614,448.566543614,39.5976264002,17.4703373894,22.1272890108
 02/27  18:00:00,910.405803283,31.98464338,0.0,0.0,348.885089477,398.725816546,48.210302337,35.0377063393,13.1725959978
 02/27  19:00:00,753.811964021,31.98464338,0.0,0.0,249.203635341,299.044362409,105.853813736,94.8996189281,10.9541948081
 02/27  20:00:00,729.385592448,31.98464338,0.0,0.0,249.203635341,299.044362409,126.166603558,119.604379991,6.56222356719
 02/27  21:00:00,579.916937943,31.98464338,0.0,0.0,149.522181205,249.203635341,189.771047398,181.019660435,8.75138696298
 02/27  22:00:00,555.496537582,31.98464338,0.0,0.0,149.522181205,249.203635341,220.636617726,216.269008335,4.36760939114
 02/27  23:00:00,349.356951083,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156618745,0.0,4.36156618745
 02/27  24:00:00,299.992191576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049067205,0.0,2.19049067205
 02/28  01:00:00,287.769993147,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059423055,0.0,2.19059423055
 02/28  02:00:00,287.769993502,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906980864,0.0,2.1906980864
 02/28  03:00:00,287.769993497,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133343076,0.0,4.36133343076
 02/28  04:00:00,287.769993142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063560378,0.0,2.19063560378
 02/28  05:00:00,299.992191054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073931433,0.0,2.19073931433
 02/28  06:00:00,349.358464432,0.0,0.0,0.0,49.8407270682,199.362908273,4.36708995581,0.0,4.36708995581
 02/28  07:00:00,422.151235625,31.98464338,0.0,0.0,49.8407270682,199.362908273,534.622535283,530.256936284,4.36559899997
 02/28  08:00:00,503.426960843,31.98464338,0.0,0.0,149.522181205,199.362908273,383.00724961,374.248299504,8.75895010618
 02/28  09:00:00,1051.54445483,31.98464338,0.0,0.0,448.566543614,448.566543614,236.054603337,216.219719728,19.8348836095
 02/28  10:00:00,1014.85152961,31.98464338,0.0,0.0,448.566543614,448.566543614,202.636246142,184.979348302,17.6568978403
 02/28  11:00:00,965.929857462,31.98464338,0.0,0.0,448.566543614,448.566543614,166.964440371,147.09369261,19.8707477609
 02/28  12:00:00,965.893689684,31.98464338,0.0,0.0,448.566543614,448.566543614,125.079773977,100.703065188,24.3767087887
 02/28  13:00:00,916.928039165,32.8789392738,0.0,0.0,448.566543614,398.725816546,101.505165074,72.5614460419,28.9437190321
 02/28  14:00:00,967.303506498,33.4394095603,0.0,0.0,448.566543614,448.566543614,70.8036330476,44.1253344356,26.678298612
 02/28  15:00:00,967.372571455,33.5370249486,0.0,0.0,448.566543614,448.566543614,39.8832315335,22.2582174873,17.6250140462
 02/28  16:00:00,965.868535696,32.0183779573,0.0,0.0,448.566543614,448.566543614,57.9547692049,40.3403166342,17.6144525707
 02/28  17:00:00,1014.72184098,31.98464338,0.0,0.0,448.566543614,448.566543614,53.835900349,31.7071273764,22.1287729726
 02/28  18:00:00,901.903232044,31.98464338,0.0,0.0,348.885089477,398.725816546,100.266426674,87.0984777404,13.167948934
 02/28  19:00:00,753.858603173,31.98464338,0.0,0.0,249.203635341,299.044362409,169.597616804,158.644272365,10.9533444394
 02/28  20:00:00,729.429464701,31.98464338,0.0,0.0,249.203635341,299.044362409,188.426733331,181.864834307,6.56189902344
 02/28  21:00:00,579.966721221,31.98464338,0.0,0.0,149.522181205,249.203635341,263.010675319,254.2611586,8.74951671889
 02/28  22:00:00,555.55062338,31.98464338,0.0,0.0,149.522181205,249.203635341,299.691193351,295.323974535,4.36721881634
 02/28  23:00:00,349.35695013,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907588863,0.0,2.1907588863
 02/28  24:00:00,299.992191204,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145312594,0.0,4.36145312594
 03/01  01:00:00,287.769992571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050641181,0.0,2.19050641181
 03/01  02:00:00,287.769992524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060921406,0.0,2.19060921406
 03/01  03:00:00,287.769992921,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115252569,0.0,4.36115252569
 03/01  04:00:00,287.769992897,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054359151,0.0,2.19054359151
 03/01  05:00:00,299.992190358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906462385,0.0,2.1906462385
 03/01  06:00:00,349.358463544,0.0,0.0,0.0,49.8407270682,199.362908273,4.36730372535,0.0,4.36730372535
 03/01  07:00:00,413.617323302,31.98464338,0.0,0.0,49.8407270682,199.362908273,571.949631908,567.584113364,4.36551854381
 03/01  08:00:00,503.467317415,31.98464338,0.0,0.0,149.522181205,199.362908273,445.103672684,436.344003351,8.75966933351
 03/01  09:00:00,1051.56049483,31.98464338,0.0,0.0,448.566543614,448.566543614,260.003900678,242.374744436,17.6291562414
 03/01  10:00:00,1014.84907029,31.98464338,0.0,0.0,448.566543614,448.566543614,207.836786181,187.977361791,19.8594243894
 03/01  11:00:00,965.921144142,31.98464338,0.0,0.0,448.566543614,448.566543614,161.138462807,141.26433001,19.8741327971
 03/01  12:00:00,965.894588328,31.98464338,0.0,0.0,448.566543614,448.566543614,129.339654398,104.966236954,24.373417444
 03/01  13:00:00,916.071498753,31.98464338,0.0,0.0,448.566543614,398.725816546,149.838385073,120.894592579,28.9437924944
 03/01  14:00:00,965.885050871,31.98464338,0.0,0.0,448.566543614,448.566543614,116.725555696,90.0544242338,26.6711314618
 03/01  15:00:00,965.868518556,31.98464338,0.0,0.0,448.566543614,448.566543614,100.125068229,82.5011625025,17.6239057265
 03/01  16:00:00,965.86924377,31.98464338,0.0,0.0,448.566543614,448.566543614,99.7637145445,84.3490126898,15.4147018547
 03/01  17:00:00,1014.791992,31.98464338,0.0,0.0,448.566543614,448.566543614,142.096763213,119.968444866,22.1283183462
 03/01  18:00:00,901.96354026,31.98464338,0.0,0.0,348.885089477,398.725816546,178.918987949,165.744633954,13.1743539959
 03/01  19:00:00,753.892253549,31.98464338,0.0,0.0,249.203635341,299.044362409,217.901085233,206.946919974,10.9541652585
 03/01  20:00:00,729.456396561,31.98464338,0.0,0.0,249.203635341,299.044362409,231.232082077,222.489074305,8.74300777215
 03/01  21:00:00,579.979189239,31.98464338,0.0,0.0,149.522181205,249.203635341,287.692940854,278.943448068,8.74949278626
 03/01  22:00:00,555.552018178,31.98464338,0.0,0.0,149.522181205,249.203635341,311.552338401,307.185108433,4.36722996881
 03/01  23:00:00,349.356949377,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072223494,0.0,2.19072223494
 03/01  24:00:00,299.992190512,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063916368,0.0,2.19063916368
 03/02  01:00:00,287.769992331,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120666542,0.0,4.36120666542
 03/02  02:00:00,287.76999216,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075532979,0.0,2.19075532979
 03/02  03:00:00,287.769992024,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904832911,0.0,2.1904832911
 03/02  04:00:00,287.769992231,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058481788,0.0,2.19058481788
 03/02  05:00:00,299.992190244,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147343348,0.0,4.36147343348
 03/02  06:00:00,349.35846252,0.0,0.0,0.0,49.8407270682,199.362908273,4.36723662167,0.0,4.36723662167
 03/02  07:00:00,413.664871377,31.98464338,0.0,0.0,49.8407270682,199.362908273,642.431595953,640.239202343,2.19239361008
 03/02  08:00:00,503.46134401,31.98464338,0.0,0.0,149.522181205,199.362908273,447.457069066,436.513543822,10.9435252436
 03/02  09:00:00,1051.50095807,31.98464338,0.0,0.0,448.566543614,448.566543614,191.733828029,174.104062895,17.6297651336
 03/02  10:00:00,1014.7686633,31.98464338,0.0,0.0,448.566543614,448.566543614,112.837361276,92.9761037507,19.8612575256
 03/02  11:00:00,965.861717291,31.98464338,0.0,0.0,448.566543614,448.566543614,90.3707255751,70.5006059047,19.8701196704
 03/02  12:00:00,966.050348914,32.1686026024,0.0,0.0,448.566543614,448.566543614,93.676455645,71.5157976057,22.1606580394
 03/02  13:00:00,917.580117661,33.5402175549,0.0,0.0,448.566543614,398.725816546,93.1213426856,64.1793409257,28.94200176
 03/02  14:00:00,969.33441531,35.4759308692,0.0,0.0,448.566543614,448.566543614,65.5876423622,38.9031598972,26.684482465
 03/02  15:00:00,968.21473205,34.3850023717,0.0,0.0,448.566543614,448.566543614,33.5475124379,15.9245973246,17.6229151132
 03/02  16:00:00,967.137545226,33.3066367589,0.0,0.0,448.566543614,448.566543614,35.627314888,18.0141743872,17.6131405009
 03/02  17:00:00,1014.90498953,32.1732437901,0.0,0.0,448.566543614,448.566543614,48.1990768218,26.0720934312,22.1269833905
 03/02  18:00:00,901.865665979,31.98464338,0.0,0.0,348.885089477,398.725816546,56.5660088841,43.393586669,13.1724222151
 03/02  19:00:00,753.829387917,31.98464338,0.0,0.0,249.203635341,299.044362409,137.943922548,126.989891444,10.9540311037
 03/02  20:00:00,729.40570805,31.98464338,0.0,0.0,249.203635341,299.044362409,163.776476218,157.214356841,6.56211937689
 03/02  21:00:00,579.923113404,31.98464338,0.0,0.0,149.522181205,249.203635341,215.022012029,206.270833591,8.7511784383
 03/02  22:00:00,555.501090108,31.98464338,0.0,0.0,149.522181205,249.203635341,245.237840972,240.870318324,4.36752264781
 03/02  23:00:00,349.356949451,0.0,0.0,0.0,49.8407270682,199.362908273,4.36147883789,0.0,4.36147883789
 03/02  24:00:00,299.992190021,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044243082,0.0,2.19044243082
 03/03  01:00:00,287.769991416,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054216341,0.0,2.19054216341
 03/03  02:00:00,287.769991704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064229994,0.0,2.19064229994
 03/03  03:00:00,287.769991817,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121133598,0.0,4.36121133598
 03/03  04:00:00,287.769991432,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056930493,0.0,2.19056930493
 03/03  05:00:00,299.992189263,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066930545,0.0,2.19066930545
 03/03  06:00:00,349.358461757,0.0,0.0,0.0,49.8407270682,199.362908273,4.36692606437,0.0,4.36692606437
 03/03  07:00:00,413.638314405,31.98464338,0.0,0.0,49.8407270682,199.362908273,608.588919785,604.223495498,4.36542428682
 03/03  08:00:00,503.43553971,31.98464338,0.0,0.0,149.522181205,199.362908273,410.559018033,401.799900738,8.75911729512
 03/03  09:00:00,1051.48809513,31.98464338,0.0,0.0,448.566543614,448.566543614,173.455288897,155.821701431,17.6335874655
 03/03  10:00:00,1014.82092786,32.0376043275,0.0,0.0,448.566543614,448.566543614,110.076649527,90.2148000985,19.8618494283
 03/03  11:00:00,967.913211743,34.0455215097,0.0,0.0,448.566543614,448.566543614,77.6580134351,57.7884196767,19.8695937585
 03/03  12:00:00,970.811860974,36.9510347879,0.0,0.0,448.566543614,448.566543614,69.2648663504,44.8895794506,24.3752868997
 03/03  13:00:00,922.597223939,38.5735091026,0.0,0.0,448.566543614,398.725816546,72.2262726246,43.2841863791,28.9420862455
 03/03  14:00:00,972.716786894,38.8702282539,0.0,0.0,448.566543614,448.566543614,50.3369166124,23.6640395891,26.6728770233
 03/03  15:00:00,1001.80932952,38.7246659752,7.19404421626,0.0,448.566543614,448.566543614,19.4997958364,1.87716522296,17.6226306134
 03/03  16:00:00,1066.39911421,37.2151444003,37.367131464,0.0,448.566543614,448.566543614,16.0918318597,0.677358336726,15.4144735229
 03/03  17:00:00,1083.8321719,34.9470260779,18.427223905,0.0,448.566543614,448.566543614,22.8841076446,0.754581856431,22.1295257882
 03/03  18:00:00,902.410205518,32.555522937,0.0,0.0,348.885089477,398.725816546,23.6452362437,10.4702936081,13.1749426356
 03/03  19:00:00,753.756162247,31.98464338,0.0,0.0,249.203635341,299.044362409,45.9241461665,34.9710236739,10.9531224926
 03/03  20:00:00,729.337613765,31.98464338,0.0,0.0,249.203635341,299.044362409,78.8042123465,70.0619180939,8.74229425261
 03/03  21:00:00,579.866590158,31.98464338,0.0,0.0,149.522181205,249.203635341,140.225710129,131.47592223,8.74978789923
 03/03  22:00:00,555.445342564,31.98464338,0.0,0.0,149.522181205,249.203635341,170.522610994,166.155801232,4.36680976263
 03/03  23:00:00,349.356948344,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018944558,0.0,2.19018944558
 03/03  24:00:00,299.992189365,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052878989,0.0,2.19052878989
 03/04  01:00:00,237.929264053,0.0,0.0,0.0,24.9203635341,149.522181205,4.36135337495,0.0,4.36135337495
 03/04  02:00:00,237.929263824,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045173515,0.0,2.19045173515
 03/04  03:00:00,237.929263676,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905505646,0.0,2.1905505646
 03/04  04:00:00,237.929263987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064919057,0.0,2.19064919057
 03/04  05:00:00,250.151461881,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122098432,0.0,4.36122098432
 03/04  06:00:00,274.597369961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36733768565,0.0,4.36733768565
 03/04  07:00:00,413.597380424,31.98464338,0.0,0.0,49.8407270682,199.362908273,545.780125146,543.587683262,2.19244188357
 03/04  08:00:00,403.803473993,31.98464338,0.0,0.0,49.8407270682,199.362908273,466.815501437,460.265660252,6.54984118408
 03/04  09:00:00,652.871915697,31.98464338,0.0,0.0,249.203635341,249.203635341,304.83629683,296.093589333,8.74270749737
 03/04  10:00:00,616.106157041,31.98464338,0.0,0.0,249.203635341,249.203635341,187.176004551,176.254363723,10.9216408282
 03/04  11:00:00,567.169905406,31.98464338,0.0,0.0,249.203635341,249.203635341,130.633005166,121.839870042,8.79313512453
 03/04  12:00:00,567.169697338,31.98464338,0.0,0.0,249.203635341,249.203635341,130.872792073,119.909984281,10.9628077915
 03/04  13:00:00,665.942251366,32.0858017418,40.5874424279,0.0,249.203635341,249.203635341,100.977198265,90.0284782934,10.948719972
 03/04  14:00:00,771.878058126,33.0788377728,142.510395872,0.0,249.203635341,249.203635341,71.3388649539,62.5802172047,8.75864774923
 03/04  15:00:00,584.384601029,32.0288363481,204.43260085,0.0,74.7610906023,174.442544739,105.715325842,96.9724669781,8.74285886343
 03/04  16:00:00,578.923328553,31.98464338,199.249524985,0.0,74.7610906023,174.442544739,130.396493416,123.841915195,6.55457822098
 03/04  17:00:00,585.106420279,31.98464338,157.440049761,0.0,74.7610906023,174.442544739,150.302485855,143.743902867,6.55858298796
 03/04  18:00:00,471.879780642,31.98464338,83.9608704253,0.0,24.9203635341,149.522181205,179.617361176,175.252231188,4.36512998779
 03/04  19:00:00,347.93005285,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517509878,0.0,4.36517509878
 03/04  20:00:00,323.48565699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36521614832,0.0,4.36521614832
 03/04  21:00:00,323.485656901,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275144182,0.0,2.19275144182
 03/04  22:00:00,299.042270096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36929367745,0.0,4.36929367745
 03/04  23:00:00,274.595857547,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127244051,0.0,4.36127244051
 03/04  24:00:00,250.151461556,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059774032,0.0,2.19059774032
 03/05  01:00:00,237.928759068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953302128,0.0,2.18953302128
 03/05  02:00:00,237.928759048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959856547,0.0,2.18959856547
 03/05  03:00:00,237.928759058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966392781,0.0,2.18966392781
 03/05  04:00:00,237.92875909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972913135,0.0,2.18972913135
 03/05  05:00:00,250.150956899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948977391,0.0,2.18948977391
 03/05  06:00:00,274.59686512,0.0,0.0,0.0,24.9203635341,149.522181205,4.36543055782,0.0,4.36543055782
 03/05  07:00:00,306.396810293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967572069,0.0,2.18967572069
 03/05  08:00:00,296.666539274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974077625,0.0,2.18974077625
 03/05  09:00:00,296.666539266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950135736,0.0,2.18950135736
 03/05  10:00:00,259.999945834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956670099,0.0,2.18956670099
 03/05  11:00:00,211.11115463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963192029,0.0,2.18963192029
 03/05  12:00:00,211.112163081,0.0,0.0,0.0,24.9203635341,149.522181205,4.36315267511,0.0,4.36315267511
 03/05  13:00:00,211.112162782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156701326,0.0,2.19156701326
 03/05  14:00:00,211.113675543,0.0,0.0,0.0,24.9203635341,149.522181205,4.36921154995,0.0,4.36921154995
 03/05  15:00:00,211.112163272,0.0,0.0,0.0,24.9203635341,149.522181205,4.36287092932,0.0,4.36287092932
 03/05  16:00:00,211.111154641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971411625,0.0,2.18971411625
 03/05  17:00:00,259.99994588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947462341,0.0,2.18947462341
 03/05  18:00:00,296.666539243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953999034,0.0,2.18953999034
 03/05  19:00:00,347.928539233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960523566,0.0,2.18960523566
 03/05  20:00:00,323.484143645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967036812,0.0,2.18967036812
 03/05  21:00:00,323.484143682,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897353944,0.0,2.1897353944
 03/05  22:00:00,299.041260665,0.0,0.0,0.0,24.9203635341,149.522181205,4.36520881662,0.0,4.36520881662
 03/05  23:00:00,274.595352479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961681219,0.0,2.18961681219
 03/05  24:00:00,250.150956882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968193374,0.0,2.18968193374
 03/06  01:00:00,287.769989392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066809662,0.0,2.19066809662
 03/06  02:00:00,287.76998955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907635154,0.0,2.1907635154
 03/06  03:00:00,287.769989768,0.0,0.0,0.0,24.9203635341,199.362908273,4.361069419,0.0,4.361069419
 03/06  04:00:00,287.769989563,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067802514,0.0,2.19067802514
 03/06  05:00:00,299.992187239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077332934,0.0,2.19077332934
 03/06  06:00:00,349.358458551,0.0,0.0,0.0,49.8407270682,199.362908273,4.3675127958,0.0,4.3675127958
 03/06  07:00:00,413.678507612,31.98464338,0.0,0.0,49.8407270682,199.362908273,650.739104866,646.374159858,4.36494500772
 03/06  08:00:00,503.496063139,31.98464338,0.0,0.0,149.522181205,199.362908273,479.519601663,470.762454031,8.75714763217
 03/06  09:00:00,1051.53177139,31.98464338,0.0,0.0,448.566543614,448.566543614,225.485023742,207.856585343,17.6284383989
 03/06  10:00:00,1014.81360613,31.98464338,0.0,0.0,448.566543614,448.566543614,165.093007374,145.235065467,19.8579419066
 03/06  11:00:00,965.896120519,31.98464338,0.0,0.0,448.566543614,448.566543614,130.652558601,110.78059122,19.8719673808
 03/06  12:00:00,965.872331926,31.98464338,0.0,0.0,448.566543614,448.566543614,102.033548768,77.6612984126,24.3722503555
 03/06  13:00:00,916.041636758,31.98464338,0.0,0.0,448.566543614,398.725816546,110.77231981,84.0599955768,26.7123242334
 03/06  14:00:00,965.866435063,31.98464338,0.0,0.0,448.566543614,448.566543614,95.7446589969,66.8467455488,28.8979134481
 03/06  15:00:00,966.031810397,32.1836855622,0.0,0.0,448.566543614,448.566543614,53.6625270469,38.2409772432,15.4215498036
 03/06  16:00:00,966.210601312,32.371408143,0.0,0.0,448.566543614,448.566543614,45.6071633121,27.9922962561,17.614867056
 03/06  17:00:00,1014.71954119,31.98464338,0.0,0.0,448.566543614,448.566543614,51.8397512717,29.7121475655,22.1276037062
 03/06  18:00:00,901.865469071,31.98464338,0.0,0.0,348.885089477,398.725816546,55.928964755,42.7588064104,13.1701583446
 03/06  19:00:00,753.811873869,31.98464338,0.0,0.0,249.203635341,299.044362409,115.170967218,104.215888066,10.9550791518
 03/06  20:00:00,729.407273688,31.98464338,0.0,0.0,249.203635341,299.044362409,164.062444613,157.501213592,6.56123102067
 03/06  21:00:00,579.958350466,31.98464338,0.0,0.0,149.522181205,249.203635341,256.163851625,247.412556344,8.75129528123
 03/06  22:00:00,555.55111696,31.98464338,0.0,0.0,149.522181205,249.203635341,303.322759883,298.955153306,4.36760657693
 03/06  23:00:00,349.356946729,0.0,0.0,0.0,49.8407270682,199.362908273,4.36148631527,0.0,4.36148631527
 03/06  24:00:00,299.992187213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047603469,0.0,2.19047603469
 03/07  01:00:00,287.769988571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056940926,0.0,2.19056940926
 03/07  02:00:00,287.76998892,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066334589,0.0,2.19066334589
 03/07  03:00:00,287.769988961,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123619954,0.0,4.36123619954
 03/07  04:00:00,287.769988599,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057312074,0.0,2.19057312074
 03/07  05:00:00,301.205763207,1.20848267327,0.0,0.0,24.9203635341,199.362908273,8.49070046454,6.29995738821,2.19074307633
 03/07  06:00:00,351.383071932,2.01413778878,0.0,0.0,49.8407270682,199.362908273,17.3250693103,12.957544243,4.36752506734
 03/07  07:00:00,413.824064444,31.98464338,0.0,0.0,49.8407270682,199.362908273,798.581795959,794.21643271,4.36536324913
 03/07  08:00:00,503.769874617,31.98464338,0.0,0.0,149.522181205,199.362908273,745.818381282,737.060312457,8.75806882461
 03/07  09:00:00,1051.622271,31.98464338,0.0,0.0,448.566543614,448.566543614,297.903874917,280.27245441,17.6314205068
 03/07  10:00:00,1014.82412759,31.98464338,0.0,0.0,448.566543614,448.566543614,158.949509818,139.088682111,19.8608277063
 03/07  11:00:00,966.459086844,32.5474649595,0.0,0.0,448.566543614,448.566543614,117.615249204,97.7483486537,19.8669005505
 03/07  12:00:00,968.162981541,34.2716396431,0.0,0.0,448.566543614,448.566543614,96.8276645678,72.4569586385,24.3707059293
 03/07  13:00:00,919.766011634,35.7047155744,0.0,0.0,448.566543614,398.725816546,107.862762693,79.0799692227,28.7827934706
 03/07  14:00:00,970.697860474,36.8284078313,0.0,0.0,448.566543614,448.566543614,72.8871078566,46.0650594367,26.82204842
 03/07  15:00:00,969.854919459,36.0205141244,0.0,0.0,448.566543614,448.566543614,36.6436503727,19.1169509583,17.5266994144
 03/07  16:00:00,968.320681312,34.4861409193,0.0,0.0,448.566543614,448.566543614,35.3606131212,19.852883322,15.5077297992
 03/07  17:00:00,1015.92996877,33.1968742686,0.0,0.0,448.566543614,448.566543614,46.6384610123,24.5100231038,22.1284379085
 03/07  18:00:00,902.309770677,32.4195977656,0.0,0.0,348.885089477,398.725816546,61.6024435725,48.431777666,13.1706659065
 03/07  19:00:00,753.828197038,31.98464338,0.0,0.0,249.203635341,299.044362409,122.392355446,111.437506897,10.9548485481
 03/07  20:00:00,729.436245097,31.98464338,0.0,0.0,249.203635341,299.044362409,182.779908979,174.038363362,8.74154561674
 03/07  21:00:00,579.978096689,31.98464338,0.0,0.0,149.522181205,249.203635341,254.707020316,245.957840213,8.7491801034
 03/07  22:00:00,555.596804375,31.98464338,0.0,0.0,149.522181205,249.203635341,325.489259842,323.295408842,2.19385100005
 03/07  23:00:00,349.356945909,0.0,0.0,0.0,49.8407270682,199.362908273,4.36118091912,0.0,4.36118091912
 03/07  24:00:00,299.992186395,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054458084,0.0,2.19054458084
 03/08  01:00:00,287.769987826,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063607683,0.0,2.19063607683
 03/08  02:00:00,287.769988204,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117701279,0.0,4.36117701279
 03/08  03:00:00,287.769988095,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054119246,0.0,2.19054119246
 03/08  04:00:00,289.386910658,1.61131023102,0.0,0.0,24.9203635341,199.362908273,8.51009789852,6.31946456826,2.19063333026
 03/08  05:00:00,302.015866866,2.01413778878,0.0,0.0,24.9203635341,199.362908273,12.9402696546,10.7495425114,2.19072714323
 03/08  06:00:00,350.980049566,1.61131023102,0.0,0.0,49.8407270682,199.362908273,15.9549666793,11.5877423891,4.36722429022
 03/08  07:00:00,405.340741122,31.98464338,0.0,0.0,49.8407270682,199.362908273,793.366978999,789.001515389,4.36546361031
 03/08  08:00:00,504.108325135,31.98464338,0.0,0.0,149.522181205,199.362908273,976.231380134,967.472495846,8.75888428799
 03/08  09:00:00,1051.73953676,31.98464338,0.0,0.0,448.566543614,448.566543614,358.02890513,340.398672801,17.6302323292
 03/08  10:00:00,1014.84062215,31.98464338,0.0,0.0,448.566543614,448.566543614,152.308310536,132.447599033,19.8607115032
 03/08  11:00:00,967.002666313,33.0904766245,0.0,0.0,448.566543614,448.566543614,103.904518711,84.0367220114,19.8677966994
 03/08  12:00:00,969.651084633,35.7660841296,0.0,0.0,448.566543614,448.566543614,80.934224488,56.5641438352,24.3700806528
 03/08  13:00:00,921.374442724,37.326805892,0.0,0.0,448.566543614,398.725816546,82.7412219649,55.7797717196,26.9614502453
 03/08  14:00:00,972.40390488,38.544770706,0.0,0.0,448.566543614,448.566543614,58.9521408309,30.3120785746,28.6400622563
 03/08  15:00:00,971.663444949,37.8402745,0.0,0.0,448.566543614,448.566543614,21.4290104036,6.00918770169,15.4198227019
 03/08  16:00:00,969.727727258,35.9043872094,0.0,0.0,448.566543614,448.566543614,24.2649907235,6.65250061184,17.6124901116
 03/08  17:00:00,1017.40215792,34.6811489411,0.0,0.0,448.566543614,448.566543614,31.9534222398,9.82643894391,22.1269832959
 03/08  18:00:00,902.553161171,32.6839280339,0.0,0.0,348.885089477,398.725816546,35.2762591964,22.1064185295,13.1698406669
 03/08  19:00:00,753.792900542,31.98464338,0.0,0.0,249.203635341,299.044362409,73.9849612122,63.030089101,10.9548721112
 03/08  20:00:00,729.384920121,31.98464338,0.0,0.0,249.203635341,299.044362409,109.047972301,102.486927045,6.56104525561
 03/08  21:00:00,579.909147616,31.98464338,0.0,0.0,149.522181205,249.203635341,158.637629827,149.886652534,8.75097729252
 03/08  22:00:00,555.487964475,31.98464338,0.0,0.0,149.522181205,249.203635341,186.020350497,181.652885838,4.36746465964
 03/08  23:00:00,349.356945214,0.0,0.0,0.0,49.8407270682,199.362908273,4.36141822397,0.0,4.36141822397
 03/08  24:00:00,299.992185807,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077189535,0.0,2.19077189535
 03/09  01:00:00,287.769986989,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049008164,0.0,2.19049008164
 03/09  02:00:00,287.769987231,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058063643,0.0,2.19058063643
 03/09  03:00:00,287.769987426,0.0,0.0,0.0,24.9203635341,199.362908273,4.3614321629,0.0,4.3614321629
 03/09  04:00:00,287.769987057,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048039637,0.0,2.19048039637
 03/09  05:00:00,301.20458687,1.20848267327,0.0,0.0,24.9203635341,199.362908273,6.22859804852,4.0380271973,2.19057085122
 03/09  06:00:00,350.977411296,1.61131023102,0.0,0.0,49.8407270682,199.362908273,12.2498314788,7.88269927376,4.36713220507
 03/09  07:00:00,405.261371943,31.98464338,0.0,0.0,49.8407270682,199.362908273,663.122662864,658.757425513,4.3652373502
 03/09  08:00:00,503.769092431,31.98464338,0.0,0.0,149.522181205,199.362908273,657.157589822,648.398775863,8.75881395954
 03/09  09:00:00,1051.55653036,31.98464338,0.0,0.0,448.566543614,448.566543614,207.387428043,189.756451108,17.6309769356
 03/09  10:00:00,1014.78311901,31.98464338,0.0,0.0,448.566543614,448.566543614,107.478041711,87.6189229148,19.8591187964
 03/09  11:00:00,966.871483212,32.9975360016,0.0,0.0,448.566543614,448.566543614,73.1365378264,53.2669422392,19.8695955873
 03/09  12:00:00,969.630771028,35.7718050956,0.0,0.0,448.566543614,448.566543614,59.395216837,35.0249203106,24.3702965265
 03/09  13:00:00,921.241407014,37.2199450304,0.0,0.0,448.566543614,398.725816546,60.1743978839,33.4654281375,26.7089697464
