Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/09  14:00:00,970.953661186,37.1126099175,0.0,0.0,448.566543614,448.566543614,42.9982256449,14.0938466243,28.9043790206
 03/09  15:00:00,978.389198894,35.1780924131,0.000929428750265,0.0,448.566543614,448.566543614,18.0760878842,2.65688545528,15.4192024289
 03/09  16:00:00,976.177335582,32.9630886082,0.000880003063317,0.0,448.566543614,448.566543614,23.9453208501,6.33385085524,17.6114699949
 03/09  17:00:00,1015.01027403,32.2854354195,0.0,0.0,448.566543614,448.566543614,36.320361868,14.1972639156,22.1230979524
 03/09  18:00:00,901.868047296,31.98464338,0.0,0.0,348.885089477,398.725816546,50.7452478388,37.5777100283,13.1675378104
 03/09  19:00:00,753.797661481,31.98464338,0.0,0.0,249.203635341,299.044362409,82.3979866609,71.44440345,10.953583211
 03/09  20:00:00,729.36833585,31.98464338,0.0,0.0,249.203635341,299.044362409,97.5689866531,91.0069730859,6.56201356727
 03/09  21:00:00,579.882833522,31.98464338,0.0,0.0,149.522181205,249.203635341,138.495642428,129.746227259,8.7494151693
 03/09  22:00:00,555.450684504,31.98464338,0.0,0.0,149.522181205,249.203635341,154.261055284,149.894353905,4.36670137903
 03/09  23:00:00,349.356944151,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076602256,0.0,2.19076602256
 03/09  24:00:00,299.992185147,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142980353,0.0,4.36142980353
 03/10  01:00:00,287.769986137,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904762433,0.0,2.1904762433
 03/10  02:00:00,287.76998609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056493452,0.0,2.19056493452
 03/10  03:00:00,287.769986444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065343299,0.0,2.19065343299
 03/10  04:00:00,287.769986486,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120123182,0.0,4.36120123182
 03/10  05:00:00,299.992183928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054808455,0.0,2.19054808455
 03/10  06:00:00,349.358453255,0.0,0.0,0.0,49.8407270682,199.362908273,4.36701579928,0.0,4.36701579928
 03/10  07:00:00,405.15978841,32.2101812043,0.0,0.0,49.8407270682,199.362908273,363.200514893,358.835323665,4.36519122779
 03/10  08:00:00,503.330625727,31.98464338,0.0,0.0,149.522181205,199.362908273,260.249164791,251.490743384,8.75842140723
 03/10  09:00:00,1051.42434176,31.98464338,0.0,0.0,448.566543614,448.566543614,92.0186558982,74.3881202933,17.6305356049
 03/10  10:00:00,1014.73288427,31.98464338,0.0,0.0,448.566543614,448.566543614,65.225341365,45.3668668551,19.8584745099
 03/10  11:00:00,966.222067385,32.3707616131,0.0,0.0,448.566543614,448.566543614,55.726989311,35.8595702645,19.8674190465
 03/10  12:00:00,969.012665863,35.1646180053,0.0,0.0,448.566543614,448.566543614,49.9406565386,27.7825068342,22.1581497044
 03/10  13:00:00,953.899440339,35.64776896,5.81597145616,0.0,448.566543614,398.725816546,53.3482873905,24.4138625531,28.9344248374
 03/10  14:00:00,1081.6709131,36.3761759432,52.9105690606,0.0,448.566543614,448.566543614,35.5472138256,8.87163270477,26.6755811209
 03/10  15:00:00,1112.92650474,36.7070041909,83.0186192296,0.0,448.566543614,448.566543614,18.3300453512,0.709055362532,17.6209899886
 03/10  16:00:00,1112.66871215,35.3391336579,84.140191243,0.0,448.566543614,448.566543614,18.1470130872,0.535601223166,17.611411864
 03/10  17:00:00,1159.07213676,34.6299464306,82.3634120636,0.0,448.566543614,448.566543614,22.6630782986,0.540011426489,22.1230668721
 03/10  18:00:00,991.714547595,32.0899811944,32.1639472399,0.0,348.885089477,398.725816546,20.8417256708,7.67779180579,13.1639338651
 03/10  19:00:00,745.215704792,31.98464338,0.0,0.0,249.203635341,299.044362409,45.2376023334,36.4719372389,8.76566509444
 03/10  20:00:00,729.331620383,31.98464338,0.0,0.0,249.203635341,299.044362409,67.7688151693,59.0267117378,8.74210343152
 03/10  21:00:00,579.840307751,31.98464338,0.0,0.0,149.522181205,249.203635341,102.412071132,93.66271559,8.74935554203
 03/10  22:00:00,555.408887636,31.98464338,0.0,0.0,149.522181205,249.203635341,119.05658705,114.689938051,4.36664899902
 03/10  23:00:00,349.356943019,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072288731,0.0,2.19072288731
 03/10  24:00:00,299.992184078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044052182,0.0,2.19044052182
 03/11  01:00:00,237.929258504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36114103164,0.0,4.36114103164
 03/11  02:00:00,237.929258327,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907003641,0.0,2.1907003641
 03/11  03:00:00,237.92925821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041653019,0.0,2.19041653019
 03/11  04:00:00,237.929258356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050330281,0.0,2.19050330281
 03/11  05:00:00,250.151456352,0.0,0.0,0.0,24.9203635341,149.522181205,4.36126623342,0.0,4.36126623342
 03/11  06:00:00,274.597361089,0.0,0.0,0.0,24.9203635341,149.522181205,4.36692087298,0.0,4.36692087298
 03/11  07:00:00,405.075573171,32.2178862221,0.0,0.0,49.8407270682,199.362908273,283.60825374,281.415523329,2.19273041118
 03/11  08:00:00,403.594989489,31.98464338,0.0,0.0,49.8407270682,199.362908273,217.144526485,210.594916072,6.54961041357
 03/11  09:00:00,652.701093132,31.98464338,0.0,0.0,249.203635341,249.203635341,100.808590348,94.2466091628,6.56198118534
 03/11  10:00:00,616.014849038,31.98464338,0.0,0.0,249.203635341,249.203635341,78.6846067935,67.7309133702,10.9536934233
 03/11  11:00:00,640.194238484,33.0077860057,24.0252591587,0.0,249.203635341,249.203635341,61.0609114775,50.1189072809,10.9420041966
 03/11  12:00:00,730.666160214,35.4312941458,99.9909513473,0.0,249.203635341,249.203635341,50.8963495365,39.9340160761,10.9623334604
 03/11  13:00:00,745.397261511,36.337685398,113.89551445,0.0,249.203635341,249.203635341,46.6915727667,35.7445325044,10.9470402623
 03/11  14:00:00,665.32318005,36.5542865827,36.0371738785,0.0,249.203635341,249.203635341,40.75869697,32.000040428,8.75865654196
 03/11  15:00:00,329.353274007,34.044252648,0.0,0.0,74.7610906023,174.442544739,57.6006959551,48.8579365861,8.74275936901
 03/11  16:00:00,318.157987566,32.2309087712,0.0,0.0,74.7610906023,174.442544739,67.341632286,60.7864327645,6.55519952151
 03/11  17:00:00,366.83237,31.98464338,0.0,0.0,74.7610906023,174.442544739,105.60510895,99.0458347618,6.55927418867
 03/11  18:00:00,328.78695785,31.98464338,0.0,0.0,24.9203635341,149.522181205,168.075750354,163.710564855,4.36518549889
 03/11  19:00:00,339.386378058,0.0,0.0,0.0,24.9203635341,149.522181205,2.19271910621,0.0,2.19271910621
 03/11  20:00:00,323.485649141,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517840491,0.0,4.36517840491
 03/11  21:00:00,323.485649466,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517386258,0.0,4.36517386258
 03/11  22:00:00,299.042259813,0.0,0.0,0.0,24.9203635341,149.522181205,4.36891685066,0.0,4.36891685066
 03/11  23:00:00,274.595851684,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069731156,0.0,2.19069731156
 03/11  24:00:00,250.151456392,0.0,0.0,0.0,24.9203635341,149.522181205,4.36091343884,0.0,4.36091343884
 03/12  01:00:00,237.928754484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959950126,0.0,2.18959950126
 03/12  02:00:00,237.928754492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965287984,0.0,2.18965287984
 03/12  03:00:00,237.928754514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970610199,0.0,2.18970610199
 03/12  04:00:00,251.363293871,1.20848267327,0.0,0.0,24.9203635341,149.522181205,6.90792149399,4.71846472513,2.18945676886
 03/12  05:00:00,276.215251703,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.8564613694,8.6640986792,2.19236269019
 03/12  06:00:00,325.509321765,2.01413778878,0.0,0.0,24.9203635341,149.522181205,15.6971325361,13.5075770365,2.18955549961
 03/12  07:00:00,323.919633551,1.61131023102,0.0,0.0,24.9203635341,149.522181205,15.3825077773,13.1928223651,2.18968541216
 03/12  08:00:00,298.690670862,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.4125339571,12.2232648568,2.18926910028
 03/12  09:00:00,261.617185996,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.6136754496,7.25425039554,4.35942505408
 03/12  10:00:00,213.129747897,2.01413778878,0.0,0.0,24.9203635341,149.522181205,7.64184849034,5.45217762195,2.18967086839
 03/12  11:00:00,211.112155875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162489593,0.0,2.19162489593
 03/12  12:00:00,211.112156112,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275451947,0.0,4.36275451947
 03/12  13:00:00,211.113664848,0.0,0.0,0.0,24.9203635341,149.522181205,4.36889693435,0.0,4.36889693435
 03/12  14:00:00,211.112155726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164101062,0.0,2.19164101062
 03/12  15:00:00,211.111150051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960399603,0.0,2.18960399603
 03/12  16:00:00,259.999941274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965709841,0.0,2.18965709841
 03/12  17:00:00,296.666534651,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895583013,0.0,2.1895583013
 03/12  18:00:00,296.666534663,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896114177,0.0,2.1896114177
 03/12  19:00:00,314.940472435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966520517,0.0,2.18966520517
 03/12  20:00:00,324.694599764,1.20848267327,0.0,0.0,24.9203635341,149.522181205,4.60783305413,2.41811551666,2.18971753747
 03/12  21:00:00,300.656508676,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.18951676155,4.82404597486,4.36547078668
 03/12  22:00:00,276.615271699,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.26374032065,7.07407487326,2.18966544739
 03/12  23:00:00,251.768620458,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.96261320364,7.77299643885,2.18961676479
 03/12  24:00:00,239.95298893,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.5333930046,12.3437220852,2.18967091933
 03/13  01:00:00,289.391756849,1.61131023102,0.0,0.0,24.9203635341,199.362908273,14.981546662,12.7908573627,2.19068929935
 03/13  02:00:00,289.798295882,2.01413778878,0.0,0.0,24.9203635341,199.362908273,21.6834152555,17.3221619814,4.3612532741
 03/13  03:00:00,289.398375222,1.61131023102,0.0,0.0,24.9203635341,199.362908273,23.0493996846,20.8592476854,2.19015199921
 03/13  04:00:00,302.028658043,2.01413778878,0.0,0.0,24.9203635341,199.362908273,29.4192182232,27.2285314691,2.19068675409
 03/13  05:00:00,350.996931372,1.61131023102,0.0,0.0,49.8407270682,199.362908273,37.3784058342,33.0108496351,4.36755619904
 03/13  06:00:00,431.174616498,31.98464338,0.0,0.0,49.8407270682,199.362908273,1049.32249086,1044.95754163,4.36494923274
 03/13  07:00:00,529.890330924,31.98464338,0.0,0.0,149.522181205,199.362908273,1134.51000931,1125.75301565,8.75699365602
 03/13  08:00:00,1051.99679199,31.98464338,0.0,0.0,448.566543614,448.566543614,580.371191736,562.744110391,17.627081345
 03/13  09:00:00,1014.98642388,31.98464338,0.0,0.0,448.566543614,448.566543614,275.229474518,255.373249774,19.856224744
 03/13  10:00:00,965.94823589,31.98464338,0.0,0.0,448.566543614,448.566543614,147.55160557,127.684375712,19.8672298582
 03/13  11:00:00,966.126941204,32.2147604744,0.0,0.0,448.566543614,448.566543614,102.46590361,80.3111231942,22.1547804163
 03/13  12:00:00,918.176608476,34.1092450355,0.0,0.0,448.566543614,398.725816546,102.388063768,73.4564209253,28.931642843
 03/13  13:00:00,970.368266612,36.4996553353,0.0,0.0,448.566543614,448.566543614,65.6856512038,39.0136164247,26.6720347792
 03/13  14:00:00,971.098444208,37.2529664124,0.0,0.0,448.566543614,448.566543614,44.6346525669,27.0147034793,17.6199490877
 03/13  15:00:00,970.033320877,36.2128715028,0.0,0.0,448.566543614,448.566543614,19.3585821503,3.94536630535,15.4132158449
 03/13  16:00:00,1017.20029807,34.4872997816,0.0,0.0,448.566543614,448.566543614,24.3980468801,2.27315482153,22.1248920585
 03/13  17:00:00,932.520616383,32.6674322254,5.83505682432,0.0,348.885089477,398.725816546,18.4177646107,5.2453496218,13.1724149889
 03/13  18:00:00,709.987399586,31.98464338,1.0158813352,0.0,249.203635341,299.044362409,34.3959657865,23.4429030933,10.9530626931
 03/13  19:00:00,720.796829,31.98464338,0.0,0.0,249.203635341,299.044362409,66.9322745,58.1908167116,8.74145778841
 03/13  20:00:00,579.864589424,31.98464338,0.0,0.0,149.522181205,249.203635341,112.015224122,103.26531951,8.74990461161
 03/13  21:00:00,555.436566891,31.98464338,0.0,0.0,149.522181205,249.203635341,130.620494874,126.253578558,4.36691631622
 03/13  22:00:00,349.35694056,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065591579,0.0,2.19065591579
 03/13  23:00:00,299.992181308,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073808896,0.0,2.19073808896
 03/13  24:00:00,287.769983593,0.0,0.0,0.0,24.9203635341,199.362908273,2.190450962,0.0,2.190450962
 03/14  01:00:00,287.76998276,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114306401,0.0,4.36114306401
 03/14  02:00:00,287.769982562,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069200443,0.0,2.19069200443
 03/14  03:00:00,287.769982426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040321288,0.0,2.19040321288
 03/14  04:00:00,299.992180363,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048373528,0.0,2.19048373528
 03/14  05:00:00,349.358447079,0.0,0.0,0.0,49.8407270682,199.362908273,4.36717185069,0.0,4.36717185069
 03/14  06:00:00,430.599470697,31.98464338,0.0,0.0,49.8407270682,199.362908273,376.770456675,372.405048527,4.36540814852
 03/14  07:00:00,529.074929192,31.98464338,0.0,0.0,149.522181205,199.362908273,365.663261107,356.906566377,8.75669473003
 03/14  08:00:00,1051.52122078,31.98464338,0.0,0.0,448.566543614,448.566543614,190.749305377,173.120971629,17.6283337484
 03/14  09:00:00,1014.76520624,31.98464338,0.0,0.0,448.566543614,448.566543614,97.677042348,77.8212590548,19.8557832932
 03/14  10:00:00,965.869761739,31.98464338,0.0,0.0,448.566543614,448.566543614,90.6387887143,70.7698644509,19.8689242635
 03/14  11:00:00,965.868194447,31.98464338,0.0,0.0,448.566543614,448.566543614,87.4538493534,65.300668852,22.1531805013
 03/14  12:00:00,916.039119821,31.98464338,0.0,0.0,448.566543614,398.725816546,102.009228847,73.0789069376,28.9303219092
 03/14  13:00:00,965.865064842,31.98464338,0.0,0.0,448.566543614,448.566543614,85.6859483159,59.0116222717,26.6743260442
 03/14  14:00:00,965.859007086,31.98464338,0.0,0.0,448.566543614,448.566543614,81.4580619859,63.839011931,17.6190500549
 03/14  15:00:00,965.85697514,31.98464338,0.0,0.0,448.566543614,448.566543614,80.1191447736,62.5089748758,17.6101698978
 03/14  16:00:00,1014.71938819,31.98464338,0.0,0.0,448.566543614,448.566543614,46.9622010799,27.0514797837,19.9107212962
 03/14  17:00:00,901.862769113,31.98464338,0.0,0.0,348.885089477,398.725816546,49.3108232924,36.1374607393,13.1733625531
 03/14  18:00:00,702.536016257,31.98464338,0.0,0.0,249.203635341,299.044362409,90.9254415888,79.9724054633,10.9530361255
 03/14  19:00:00,720.887507864,31.98464338,0.0,0.0,249.203635341,299.044362409,181.143947941,172.401919735,8.74202820572
 03/14  20:00:00,579.999090114,31.98464338,0.0,0.0,149.522181205,249.203635341,284.635542919,275.885113263,8.75042965581
 03/14  21:00:00,555.574651929,31.98464338,0.0,0.0,149.522181205,249.203635341,309.836745844,305.469561108,4.3671847357
 03/14  22:00:00,349.356939411,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042097067,0.0,2.19042097067
 03/14  23:00:00,299.992180172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050133036,0.0,2.19050133036
 03/14  24:00:00,287.769982641,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058157496,0.0,2.19058157496
 03/15  01:00:00,287.769981786,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100203746,0.0,4.36100203746
 03/15  02:00:00,287.769981395,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904470808,0.0,2.1904470808
 03/15  03:00:00,287.769981328,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052532922,0.0,2.19052532922
 03/15  04:00:00,299.992179438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060341237,0.0,2.19060341237
 03/15  05:00:00,351.382523352,2.01413778878,0.0,0.0,49.8407270682,199.362908273,15.8499752839,11.482555344,4.36741993988
 03/15  06:00:00,460.136401295,31.98464338,0.00137204163617,0.0,49.8407270682,199.362908273,778.31372431,773.948701003,4.36502330775
 03/15  07:00:00,521.127068176,31.98464338,0.0,0.0,149.522181205,199.362908273,968.017743215,957.076967629,10.9407755853
 03/15  08:00:00,1051.96012833,31.98464338,0.0,0.0,448.566543614,448.566543614,576.247703596,560.819372815,15.4283307809
 03/15  09:00:00,1015.02060606,31.98464338,0.0,0.0,448.566543614,448.566543614,314.340077763,294.483417969,19.8566597935
 03/15  10:00:00,965.958873298,31.98464338,0.0,0.0,448.566543614,448.566543614,159.190997736,139.324607758,19.8663899772
 03/15  11:00:00,965.907005853,31.9895259958,0.0,0.0,448.566543614,448.566543614,107.573059322,85.4202490522,22.1528102701
 03/15  12:00:00,916.811977945,32.7567115482,0.0,0.0,448.566543614,398.725816546,91.0612252829,62.1332423146,28.9279829683
 03/15  13:00:00,965.921939079,32.0540009979,0.0,0.0,448.566543614,448.566543614,64.864691996,38.1913087425,26.6733832535
 03/15  14:00:00,965.895540966,32.0519644855,0.0,0.0,448.566543614,448.566543614,42.7132418227,25.0947890145,17.6184528082
 03/15  15:00:00,970.695058279,31.98464338,0.000213856281519,0.0,448.566543614,448.566543614,43.5923965814,26.2388832337,17.3535133477
 03/15  16:00:00,1019.59133974,31.98464338,0.000214195816542,0.0,448.566543614,448.566543614,48.406118635,28.2361414861,20.1699771489
 03/15  17:00:00,901.8761981,31.98464338,0.0,0.0,348.885089477,398.725816546,56.7086309034,43.5360321625,13.1725987409
 03/15  18:00:00,702.531422178,31.98464338,0.0,0.0,249.203635341,299.044362409,74.9701410201,64.0177447297,10.9523962904
 03/15  19:00:00,720.840085596,31.98464338,0.0,0.0,249.203635341,299.044362409,110.904477553,102.162969321,8.74150823198
 03/15  20:00:00,584.800268416,31.98464338,0.0,0.0,149.522181205,249.203635341,185.30399895,176.554138871,8.74986007877
 03/15  21:00:00,555.536964922,31.98464338,0.0,0.0,149.522181205,249.203635341,238.549495153,234.182580972,4.36691418141
 03/15  22:00:00,349.356938528,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065578395,0.0,2.19065578395
 03/15  23:00:00,299.992179288,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053791768,0.0,2.19053791768
 03/15  24:00:00,287.76998156,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904429924,0.0,2.1904429924
 03/16  01:00:00,287.769980659,0.0,0.0,0.0,24.9203635341,199.362908273,4.36111355518,0.0,4.36111355518
 03/16  02:00:00,287.769980462,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906705002,0.0,2.1906705002
 03/16  03:00:00,287.769980341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037810332,0.0,2.19037810332
 03/16  04:00:00,299.992178257,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045413145,0.0,2.19045413145
 03/16  05:00:00,349.358443682,0.0,0.0,0.0,49.8407270682,199.362908273,4.36708264515,0.0,4.36708264515
 03/16  06:00:00,430.85431164,31.98464338,0.0,0.0,49.8407270682,199.362908273,633.585808361,629.220402368,4.36540599241
 03/16  07:00:00,520.611902852,31.98464338,0.0,0.0,149.522181205,199.362908273,443.990907814,435.233282056,8.7576257587
 03/16  08:00:00,1051.61431594,31.98464338,0.0,0.0,448.566543614,448.566543614,285.957981892,268.33103792,17.6269439717
 03/16  09:00:00,1014.91796494,31.98464338,0.0,0.0,448.566543614,448.566543614,258.518108529,238.663624195,19.8544843346
 03/16  10:00:00,966.010044454,31.98464338,0.0,0.0,448.566543614,448.566543614,240.127021179,220.26052736,19.8664938191
 03/16  11:00:00,966.040902652,31.98464338,0.0,0.0,448.566543614,448.566543614,273.744843263,251.594984752,22.1498585112
 03/16  12:00:00,916.193553402,31.98464338,0.0,0.0,448.566543614,398.725816546,270.690577915,241.761770968,28.9288069473
 03/16  13:00:00,965.897827999,31.98464338,0.0,0.0,448.566543614,448.566543614,121.891079424,95.2224718422,26.6686075814
 03/16  14:00:00,965.85969462,31.98464338,0.0,0.0,448.566543614,448.566543614,82.2777744697,64.6599797339,17.6177947357
 03/16  15:00:00,965.854793165,31.98464338,0.0,0.0,448.566543614,448.566543614,75.5856357792,60.1758244788,15.4098113003
 03/16  16:00:00,1014.74056785,31.98464338,0.0,0.0,448.566543614,448.566543614,73.0542538126,50.9335803419,22.1206734708
 03/16  17:00:00,901.881662441,31.98464338,0.0,0.0,348.885089477,398.725816546,70.841317882,57.6713715095,13.1699463725
 03/16  18:00:00,702.550651295,31.98464338,0.0,0.0,249.203635341,299.044362409,108.13899396,97.187292793,10.9517011669
 03/16  19:00:00,720.871083136,31.98464338,0.0,0.0,249.203635341,299.044362409,163.69388097,154.964111946,8.72976902468
 03/16  20:00:00,579.966766694,31.98464338,0.0,0.0,149.522181205,249.203635341,248.422742665,241.844120645,6.57862202059
 03/16  21:00:00,555.545975217,31.98464338,0.0,0.0,149.522181205,249.203635341,282.088558201,277.721239431,4.3673187705
 03/16  22:00:00,349.356937604,0.0,0.0,0.0,49.8407270682,199.362908273,4.36126797889,0.0,4.36126797889
 03/16  23:00:00,299.992178207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067292394,0.0,2.19067292394
 03/16  24:00:00,287.769980295,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038041283,0.0,2.19038041283
 03/17  01:00:00,287.769979322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045353518,0.0,2.19045353518
 03/17  02:00:00,287.769979512,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112785476,0.0,4.36112785476
 03/17  03:00:00,287.769979327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067398461,0.0,2.19067398461
 03/17  04:00:00,299.992177008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037968524,0.0,2.19037968524
 03/17  05:00:00,350.1675453,0.80565511551,0.0,0.0,49.8407270682,199.362908273,8.44033312209,4.07289665653,4.36743646556
 03/17  06:00:00,430.867066478,31.98464338,0.0,0.0,49.8407270682,199.362908273,722.355079356,717.989629645,4.36544971137
 03/17  07:00:00,520.819305997,31.98464338,0.0,0.0,149.522181205,199.362908273,699.855407641,691.098104652,8.7573029894
 03/17  08:00:00,1051.67992433,31.98464338,0.0,0.0,448.566543614,448.566543614,359.692256163,342.064520349,17.6277358143
 03/17  09:00:00,1015.10117933,32.2249535486,0.0,0.0,448.566543614,448.566543614,197.762837938,177.908212971,19.8546249666
 03/17  10:00:00,966.177133591,32.2613633346,0.0,0.0,448.566543614,448.566543614,119.821684292,102.163431667,17.6582526251
 03/17  11:00:00,966.377059893,32.491707222,0.0,0.0,448.566543614,448.566543614,90.4953734442,66.1272975921,24.3680758522
 03/17  12:00:00,917.834131403,33.7957881464,0.0,0.0,448.566543614,398.725816546,83.3880963587,54.4559133851,28.9321829737
 03/17  13:00:00,968.85061907,34.9910215701,0.0,0.0,448.566543614,448.566543614,62.0500372352,35.3899247545,26.6601124807
 03/17  14:00:00,971.01963706,37.1813414296,0.0,0.0,448.566543614,448.566543614,38.7436103169,23.3265181514,15.4170921655
 03/17  15:00:00,970.188343684,36.3705578248,0.0,0.0,448.566543614,448.566543614,19.282607267,1.6710731494,17.6115341176
 03/17  16:00:00,1017.33569386,34.624539578,0.0,0.0,448.566543614,448.566543614,22.7664263883,0.647449335275,22.118977053
 03/17  17:00:00,902.907638411,33.0576052855,0.0,0.0,348.885089477,398.725816546,17.6135838626,4.44712632587,13.1664575368
 03/17  18:00:00,702.484968948,31.98464338,0.0,0.0,249.203635341,299.044362409,32.4752423025,21.523305047,10.9519372555
 03/17  19:00:00,720.780619953,31.98464338,0.0,0.0,249.203635341,299.044362409,55.1564327853,48.5950550137,6.56137777161
 03/17  20:00:00,579.859475344,31.98464338,0.0,0.0,149.522181205,249.203635341,119.80497667,111.055064703,8.74991196765
 03/17  21:00:00,555.437254052,31.98464338,0.0,0.0,149.522181205,249.203635341,146.476387493,142.109395692,4.36699180098
 03/17  22:00:00,349.356936054,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052745316,0.0,2.19052745316
 03/17  23:00:00,299.992177268,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906007372,0.0,2.1906007372
 03/17  24:00:00,287.769979562,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105343933,0.0,4.36105343933
 03/18  01:00:00,237.929250986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044933143,0.0,2.19044933143
 03/18  02:00:00,237.929250954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052053108,0.0,2.19052053108
 03/18  03:00:00,237.929251268,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059156292,0.0,2.19059156292
 03/18  04:00:00,250.151449181,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102864321,0.0,4.36102864321
 03/18  05:00:00,274.597349517,0.0,0.0,0.0,24.9203635341,149.522181205,4.36693828786,0.0,4.36693828786
 03/18  06:00:00,431.701992085,31.98464338,0.000138913913798,0.0,49.8407270682,199.362908273,547.005051387,544.812328625,2.19272276177
 03/18  07:00:00,421.017013174,31.98464338,0.0,0.0,49.8407270682,199.362908273,566.85146675,560.302657602,6.5488091475
 03/18  08:00:00,652.919451097,31.98464338,0.0,0.0,249.203635341,249.203635341,328.960972482,322.399990627,6.56098185531
 03/18  09:00:00,616.136610874,31.98464338,0.0,0.0,249.203635341,249.203635341,205.519347701,194.566337672,10.9530100284
 03/18  10:00:00,567.179138498,31.98464338,0.0,0.0,249.203635341,249.203635341,133.14108456,122.198787742,10.9422968174
 03/18  11:00:00,567.365572415,32.1895129682,0.0,0.0,249.203635341,249.203635341,111.615124018,100.651894,10.9632300184
 03/18  12:00:00,569.404554065,34.2455966457,0.0,0.0,249.203635341,249.203635341,94.9607771217,84.0149103377,10.9458667839
 03/18  13:00:00,650.583651907,36.2422310881,34.1930454335,0.0,249.203635341,249.203635341,77.7419159071,68.984262542,8.75765336502
 03/18  14:00:00,495.98242619,36.2122120399,113.490308229,0.0,74.7610906023,174.442544739,107.251043474,100.689791799,6.5612516752
 03/18  15:00:00,562.286671004,35.2662564859,179.336236762,0.0,74.7610906023,174.442544739,70.0565220005,63.5005795903,6.55594241015
 03/18  16:00:00,619.563078824,33.1979967389,189.598312117,0.0,74.7610906023,174.442544739,70.8668960566,62.1295006735,8.73739538305
 03/18  17:00:00,567.738311168,32.6726946708,176.637187893,0.0,24.9203635341,149.522181205,85.6008366617,83.4085231978,2.19231346394
 03/18  18:00:00,456.240934355,22.360646763,92.8552333988,0.0,24.9203635341,149.522181205,4.365336391,0.0,4.365336391
 03/18  19:00:00,342.804554519,5.11903306779,12.8819435095,0.0,24.9203635341,149.522181205,4.36521975549,0.0,4.36521975549
 03/18  20:00:00,323.485639069,0.0,0.0,0.0,24.9203635341,149.522181205,2.19248267629,0.0,2.19248267629
 03/18  21:00:00,299.042247055,0.0,0.0,0.0,24.9203635341,149.522181205,6.54334869925,0.0,6.54334869925
 03/18  22:00:00,274.595844544,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065642851,0.0,2.19065642851
 03/18  23:00:00,250.151448828,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036009609,0.0,2.19036009609
 03/18  24:00:00,237.929251137,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043121156,0.0,2.19043121156
 03/19  01:00:00,237.92874851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949067859,0.0,2.18949067859
 03/19  02:00:00,237.928748507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952895433,0.0,2.18952895433
 03/19  03:00:00,237.928748514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956705653,0.0,2.18956705653
 03/19  04:00:00,250.15094633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960501554,0.0,2.18960501554
 03/19  05:00:00,274.59684616,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507229798,0.0,4.36507229798
 03/19  06:00:00,323.484133084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940633248,0.0,2.18940633248
 03/19  07:00:00,313.753861981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944432618,0.0,2.18944432618
 03/19  08:00:00,296.66652868,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896829392,0.0,2.1896829392
 03/19  09:00:00,259.999935293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967045884,0.0,2.18967045884
 03/19  10:00:00,211.111144085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955845902,0.0,2.18955845902
 03/19  11:00:00,211.112147419,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632437352,0.0,4.3632437352
 03/19  12:00:00,211.112146798,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167810469,0.0,2.19167810469
 03/19  13:00:00,211.113651498,0.0,0.0,0.0,24.9203635341,149.522181205,4.36861212969,0.0,4.36861212969
 03/19  14:00:00,211.112147256,0.0,0.0,0.0,24.9203635341,149.522181205,4.36290137565,0.0,4.36290137565
 03/19  15:00:00,211.111144121,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894181272,0.0,2.1894181272
 03/19  16:00:00,259.999935298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945601573,0.0,2.18945601573
 03/19  17:00:00,296.666528688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949384214,0.0,2.18949384214
 03/19  18:00:00,296.666528684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953161056,0.0,2.18953161056
 03/19  19:00:00,314.940466418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956932417,0.0,2.18956932417
 03/19  20:00:00,323.484133096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960698539,0.0,2.18960698539
 03/19  21:00:00,299.041242144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36477108011,0.0,4.36477108011
 03/19  22:00:00,274.595342001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940870869,0.0,2.18940870869
 03/19  23:00:00,250.150946346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944662018,0.0,2.18944662018
 03/19  24:00:00,237.928748513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948446676,0.0,2.18948446676
 03/20  01:00:00,287.769975745,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042522734,0.0,2.19042522734
 03/20  02:00:00,287.769975686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049139766,0.0,2.19049139766
 03/20  03:00:00,288.982008121,1.20848267327,0.0,0.0,24.9203635341,199.362908273,6.30331643209,4.11275902706,2.19055740503
 03/20  04:00:00,302.01400688,2.01413778878,0.0,0.0,24.9203635341,199.362908273,13.2818199872,8.92050609401,4.36131389321
 03/20  05:00:00,350.976710265,1.61131023102,0.0,0.0,49.8407270682,199.362908273,12.4439986342,8.07670208585,4.36729654835
 03/20  06:00:00,430.839664452,31.98464338,0.0,0.0,49.8407270682,199.362908273,681.04890686,678.856249603,2.19265725656
 03/20  07:00:00,520.632716691,31.98464338,0.0,0.0,149.522181205,199.362908273,502.834082067,491.892684587,10.9413974809
 03/20  08:00:00,1051.54682646,31.98464338,0.0,0.0,448.566543614,448.566543614,228.270751717,210.645735197,17.6250165201
 03/20  09:00:00,1014.81293847,31.98464338,0.0,0.0,448.566543614,448.566543614,152.721985146,135.072754797,17.6492303489
 03/20  10:00:00,965.883805843,31.98464338,0.0,0.0,448.566543614,448.566543614,109.743925622,89.882028328,19.8618972937
 03/20  11:00:00,965.855838194,31.98464338,0.0,0.0,448.566543614,448.566543614,76.3467929258,54.1983835167,22.1484094091
 03/20  12:00:00,916.066309579,32.0220886918,0.0,0.0,448.566543614,398.725816546,93.332531348,64.4073538239,28.9251775241
 03/20  13:00:00,966.938904966,33.0785052503,0.0,0.0,448.566543614,448.566543614,65.0655282483,38.401789566,26.6637386823
 03/20  14:00:00,967.036976002,33.1989628749,0.0,0.0,448.566543614,448.566543614,41.9751805913,24.3580808478,17.6170997435
 03/20  15:00:00,967.19947734,33.3793528651,0.0,0.0,448.566543614,448.566543614,19.8818178323,4.47291573154,15.4089021007
 03/20  16:00:00,1015.49666445,32.7843520715,0.0,0.0,448.566543614,448.566543614,24.1666918616,2.04611129555,22.120580566
 03/20  17:00:00,901.842472081,31.98464338,0.0,0.0,348.885089477,398.725816546,26.8324804422,13.6651790553,13.1673013869
 03/20  18:00:00,702.494506639,31.98464338,0.0,0.0,249.203635341,299.044362409,44.6936291788,33.7428049408,10.950824238
 03/20  19:00:00,720.793338215,31.98464338,0.0,0.0,249.203635341,299.044362409,72.6360343438,66.0744868703,6.56154747341
 03/20  20:00:00,579.86683966,31.98464338,0.0,0.0,149.522181205,249.203635341,134.555469473,125.806420898,8.74904857484
 03/20  21:00:00,564.835265581,31.98464338,0.000704004645266,0.0,149.522181205,249.203635341,161.688125912,157.320946489,4.3671794235
 03/20  22:00:00,349.356932519,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062312641,0.0,2.19062312641
 03/20  23:00:00,299.992173789,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107715715,0.0,4.36107715715
 03/20  24:00:00,287.769975855,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045438792,0.0,2.19045438792
 03/21  01:00:00,287.769974359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051621926,0.0,2.19051621926
 03/21  02:00:00,287.76997444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057960529,0.0,2.19057960529
 03/21  03:00:00,287.769974805,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098333741,0.0,4.36098333741
 03/21  04:00:00,299.992172549,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040402379,0.0,2.19040402379
 03/21  05:00:00,349.358434378,0.0,0.0,0.0,49.8407270682,199.362908273,4.36696244894,0.0,4.36696244894
 03/21  06:00:00,430.616106523,31.98464338,0.0,0.0,49.8407270682,199.362908273,451.381459924,449.18923198,2.1922279434
 03/21  07:00:00,520.522735343,31.98464338,0.0,0.0,149.522181205,199.362908273,402.434947871,391.494232223,10.9407156478
 03/21  08:00:00,1051.51748654,31.98464338,0.0,0.0,448.566543614,448.566543614,205.784962037,188.159938456,17.6250235804
 03/21  09:00:00,1014.79059816,31.98464338,0.0,0.0,448.566543614,448.566543614,133.584110929,115.935094596,17.6490163329
 03/21  10:00:00,965.863375304,31.98464338,0.0,0.0,448.566543614,448.566543614,90.1221554339,70.2608035124,19.8613519215
 03/21  11:00:00,965.860602364,31.98464338,0.0,0.0,448.566543614,448.566543614,84.5478641858,62.3999562707,22.1479079151
 03/21  12:00:00,916.045431958,31.98464338,0.0,0.0,448.566543614,398.725816546,115.743459526,86.8202257968,28.9232337297
 03/21  13:00:00,965.898803213,31.98464338,0.0,0.0,448.566543614,448.566543614,130.152213312,103.490554198,26.661659114
 03/21  14:00:00,965.867336407,31.98464338,0.0,0.0,448.566543614,448.566543614,95.5210510004,77.9052734302,17.6157775701
 03/21  15:00:00,965.999562486,32.1670254238,0.0,0.0,448.566543614,448.566543614,34.680553812,19.2729384946,15.4076153173
 03/21  16:00:00,1014.70640604,31.98464338,0.0,0.0,448.566543614,448.566543614,35.4074506292,13.2891367946,22.1183138346
 03/21  17:00:00,901.854587452,31.98464338,0.0,0.0,348.885089477,398.725816546,41.6222825898,28.4571682441,13.1651143458
 03/21  18:00:00,702.523841929,31.98464338,0.0,0.0,249.203635341,299.044362409,80.6541643246,69.7030031542,10.9511611705
 03/21  19:00:00,712.320948601,31.98464338,0.0,0.0,249.203635341,299.044362409,159.759926438,153.199399947,6.56052649119
 03/21  20:00:00,579.975936995,31.98464338,0.0,0.0,149.522181205,249.203635341,268.543483871,259.794206739,8.74927713186
 03/21  21:00:00,555.56445849,31.98464338,0.0,0.0,149.522181205,249.203635341,309.007414767,304.640690182,4.36672458454
 03/21  22:00:00,349.356931374,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039741253,0.0,2.19039741253
 03/21  23:00:00,299.992172443,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046073572,0.0,2.19046073572
 03/21  24:00:00,287.769974811,0.0,0.0,0.0,24.9203635341,199.362908273,4.36111105267,0.0,4.36111105267
 03/22  01:00:00,287.76997334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064551383,0.0,2.19064551383
 03/22  02:00:00,287.769973218,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034111462,0.0,2.19034111462
 03/22  03:00:00,287.769973334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040201558,0.0,2.19040201558
 03/22  04:00:00,299.992171319,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098616967,0.0,4.36098616967
 03/22  05:00:00,349.358432484,0.0,0.0,0.0,49.8407270682,199.362908273,4.36645135921,0.0,4.36645135921
 03/22  06:00:00,430.811896768,31.98464338,0.0,0.0,49.8407270682,199.362908273,669.366951583,667.174482481,2.1924691028
 03/22  07:00:00,512.192498783,31.98464338,0.0,0.0,149.522181205,199.362908273,627.222901704,616.282316439,10.9405852649
 03/22  08:00:00,1051.66442327,31.98464338,0.0,0.0,448.566543614,448.566543614,354.666670645,339.244103531,15.4225671136
 03/22  09:00:00,1014.84796706,31.98464338,0.0,0.0,448.566543614,448.566543614,191.879939432,172.02778252,19.8521569123
 03/22  10:00:00,965.896063272,31.98464338,0.0,0.0,448.566543614,448.566543614,122.146340398,102.283433885,19.8629065127
 03/22  11:00:00,965.910818795,31.98464338,0.0,0.0,448.566543614,448.566543614,136.987885655,114.837891913,22.1499937417
 03/22  12:00:00,916.098365014,31.98464338,0.0,0.0,448.566543614,398.725816546,171.035694405,142.108886194,28.9268082108
 03/22  13:00:00,965.863274623,31.98464338,0.0,0.0,448.566543614,448.566543614,85.5825204156,58.9271918628,26.6553285529
 03/22  14:00:00,965.833937405,31.98464338,0.0,0.0,448.566543614,448.566543614,52.5714215948,37.1569356012,15.4144859936
 03/22  15:00:00,965.825368773,31.98464338,0.0,0.0,448.566543614,448.566543614,45.6485454997,28.0415965107,17.606948989
 03/22  16:00:00,1014.71197541,31.98464338,0.0,0.0,448.566543614,448.566543614,41.4064160507,19.2878552697,22.118560781
 03/22  17:00:00,901.852574653,31.98464338,0.0,0.0,348.885089477,398.725816546,38.4542721269,25.2925171228,13.161755004
 03/22  18:00:00,702.522121649,31.98464338,0.0,0.0,249.203635341,299.044362409,74.4573265983,65.6934028415,8.76392375672
 03/22  19:00:00,712.291848357,31.98464338,0.0,0.0,249.203635341,299.044362409,124.153576286,115.412244636,8.7413316495
 03/22  20:00:00,579.918885176,31.98464338,0.0,0.0,149.522181205,249.203635341,196.582467244,187.833161797,8.74930544723
 03/22  21:00:00,555.505237194,31.98464338,0.0,0.0,149.522181205,249.203635341,235.924809573,231.558088673,4.36672089953
 03/22  22:00:00,349.356930337,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056349627,0.0,2.19056349627
 03/22  23:00:00,299.992171059,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062387461,0.0,2.19062387461
 03/22  24:00:00,287.769973399,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026985474,0.0,2.19026985474
 03/23  01:00:00,287.769972262,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081263354,0.0,4.36081263354
 03/23  02:00:00,287.769972087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049343597,0.0,2.19049343597
 03/23  03:00:00,287.769971875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055131781,0.0,2.19055131781
 03/23  04:00:00,299.992169779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060907457,0.0,2.19060907457
 03/23  05:00:00,349.358430464,0.0,0.0,0.0,49.8407270682,199.362908273,4.36654396923,0.0,4.36654396923
 03/23  06:00:00,430.837142041,31.98464338,0.0,0.0,49.8407270682,199.362908273,696.431262629,692.066249985,4.36501264397
 03/23  07:00:00,512.272148214,31.98464338,0.0,0.0,149.522181205,199.362908273,701.327499935,692.57179446,8.75570547557
 03/23  08:00:00,1051.6354521,31.98464338,0.0,0.0,448.566543614,448.566543614,315.72529839,298.101601163,17.6236972267
 03/23  09:00:00,1014.82816514,31.98464338,0.0,0.0,448.566543614,448.566543614,165.542832599,145.691254218,19.8515783809
 03/23  10:00:00,965.87509442,31.98464338,0.0,0.0,448.566543614,448.566543614,94.4036534249,76.7481911122,17.6554623127
 03/23  11:00:00,966.001163429,32.13606932,0.0,0.0,448.566543614,448.566543614,69.7634709122,45.4023748243,24.3610960879
 03/23  12:00:00,917.486392204,33.4594358703,0.0,0.0,448.566543614,398.725816546,69.700520775,43.0026552026,26.6978655724
 03/23  13:00:00,968.457355574,34.603637062,0.0,0.0,448.566543614,448.566543614,56.2163563746,29.5492830753,26.6670732994
 03/23  14:00:00,966.744226591,32.9067716438,0.0,0.0,448.566543614,448.566543614,40.3955779197,22.780955092,17.6146228277
 03/23  15:00:00,1067.64852598,33.1435065283,42.5749646676,0.0,448.566543614,448.566543614,18.4557972665,3.04760558467,15.4081916818
 03/23  16:00:00,1148.88788259,32.8222707763,73.9952558843,0.0,448.566543614,448.566543614,22.4821101372,0.365902983205,22.116207154
 03/23  17:00:00,1047.42645554,32.0915569894,85.6899928568,0.0,348.885089477,398.725816546,14.6348315,1.46775200483,13.1670794952
 03/23  18:00:00,845.76737083,31.98464338,83.6117366707,0.0,249.203635341,299.044362409,30.5367258176,19.5854592012,10.9512666164
 03/23  19:00:00,757.001613807,31.98464338,15.909999758,0.0,249.203635341,299.044362409,61.0413343861,54.4809285484,6.56040583761
 03/23  20:00:00,579.84815639,31.98464338,0.0,0.0,149.522181205,249.203635341,108.646114009,99.8980601448,8.74805386413
 03/23  21:00:00,555.419782804,31.98464338,0.0,0.0,149.522181205,249.203635341,128.462850564,124.096111071,4.36673949296
 03/23  22:00:00,349.356928814,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050659244,0.0,2.19050659244
 03/23  23:00:00,299.992169922,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081988677,0.0,4.36081988677
 03/23  24:00:00,287.769971985,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049663678,0.0,2.19049663678
 03/24  01:00:00,287.769970468,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905499869,0.0,2.1905499869
 03/24  02:00:00,287.769970593,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060504081,0.0,2.19060504081
 03/24  03:00:00,287.769970931,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101104042,0.0,4.36101104042
 03/24  04:00:00,299.992168594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040628259,0.0,2.19040628259
 03/24  05:00:00,349.358428157,0.0,0.0,0.0,49.8407270682,199.362908273,4.36691150388,0.0,4.36691150388
 03/24  06:00:00,430.767442962,32.2070798835,0.0,0.0,49.8407270682,199.362908273,357.926224334,355.734028066,2.1921962677
 03/24  07:00:00,511.903450757,31.98464338,0.0,0.0,149.522181205,199.362908273,307.542810006,296.602024608,10.9407853986
 03/24  08:00:00,1051.57316232,32.1023489349,0.0,0.0,448.566543614,448.566543614,130.946460861,113.321341945,17.6251189161
 03/24  09:00:00,1015.92016744,33.1615302986,0.0,0.0,448.566543614,448.566543614,76.957519225,59.3112657548,17.6462534702
 03/24  10:00:00,966.996428456,33.1442836843,0.0,0.0,448.566543614,448.566543614,58.2102749906,38.3486979175,19.8615770732
 03/24  11:00:00,988.269400462,33.4916618653,2.02762217411,0.0,448.566543614,448.566543614,47.9934367035,25.8453663659,22.1480703375
 03/24  12:00:00,1058.56752193,34.6505769314,80.3073866945,0.0,448.566543614,398.725816546,52.6021325544,23.6801865666,28.9219459877
 03/24  13:00:00,1201.73935074,34.39813972,171.346152393,0.0,448.566543614,448.566543614,33.3440575244,6.69214738139,26.651910143
 03/24  14:00:00,1221.3622998,34.9803808349,189.250446276,0.0,448.566543614,448.566543614,16.4782798682,1.0633958682,15.414884
 03/24  15:00:00,1227.53618708,36.1183801198,193.677928127,0.0,448.566543614,448.566543614,17.606766684,0.0,17.606766684
 03/24  16:00:00,1280.23318182,35.5017708608,197.831673769,0.0,448.566543614,448.566543614,19.9053021348,0.0,19.9053021348
 03/24  17:00:00,1164.24469944,32.5698926939,198.02174979,0.0,348.885089477,398.725816546,13.1704225534,0.0,13.1704225534
 03/24  18:00:00,958.491031896,31.98464338,193.545418809,0.0,249.203635341,299.044362409,11.0575239083,0.107207260522,10.9503166478
 03/24  19:00:00,933.987470591,31.98464338,160.536642982,0.0,249.203635341,299.044362409,19.29376426,10.5529685322,8.74079572783
 03/24  20:00:00,745.652590886,31.98464338,105.822645658,0.0,149.522181205,249.203635341,53.4350198273,46.8689525123,6.56606731493
 03/24  21:00:00,659.903945827,31.98464338,46.2759685047,0.0,149.522181205,249.203635341,69.1035517815,64.7363344712,4.36721731034
 03/24  22:00:00,349.356927842,0.0,0.0,0.0,49.8407270682,199.362908273,4.36116030117,0.0,4.36116030117
 03/24  23:00:00,299.992168452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058883392,0.0,2.19058883392
 03/24  24:00:00,287.769970554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064356727,0.0,2.19064356727
 03/25  01:00:00,237.929242235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033114038,0.0,2.19033114038
 03/25  02:00:00,237.929242431,0.0,0.0,0.0,24.9203635341,149.522181205,4.36081967894,0.0,4.36081967894
 03/25  03:00:00,237.929242276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048825113,0.0,2.19048825113
 03/25  04:00:00,250.15143989,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054036577,0.0,2.19054036577
 03/25  05:00:00,274.597335528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36676606243,0.0,4.36676606243
 03/25  06:00:00,430.867139844,32.4667112738,0.0,0.0,49.8407270682,199.362908273,186.890792277,182.525954407,4.36483786977
 03/25  07:00:00,419.997086138,31.98464338,0.000451160221736,0.0,49.8407270682,199.362908273,207.995212858,203.62216387,4.37304898783
 03/25  08:00:00,652.742992379,31.98464338,0.0,0.0,249.203635341,249.203635341,155.609169208,146.868448867,8.74072034042
 03/25  09:00:00,616.052567361,31.98464338,0.0,0.0,249.203635341,249.203635341,123.968042361,115.203576836,8.76446552489
 03/25  10:00:00,567.138285173,31.98464338,0.0,0.0,249.203635341,249.203635341,96.8073188292,85.8666891982,10.9406296309
 03/25  11:00:00,567.12830906,31.98464338,0.0,0.0,249.203635341,249.203635341,82.481354561,71.5217370516,10.9596175094
 03/25  12:00:00,605.987014191,31.98464338,5.75072042958,0.0,249.203635341,249.203635341,73.0508770961,62.1062365475,10.9446405487
 03/25  13:00:00,658.617587344,31.98464338,33.738020941,0.0,249.203635341,249.203635341,63.4447210145,54.6879734441,8.75674757043
 03/25  14:00:00,418.059057427,31.98464338,41.768271213,0.0,74.7610906023,174.442544739,86.5399606423,79.9794551624,6.56050547992
 03/25  15:00:00,418.210115606,31.98464338,41.9140413913,0.0,74.7610906023,174.442544739,96.0926446761,89.5375664511,6.55507822501
 03/25  16:00:00,482.770669841,31.98464338,56.9853756111,0.0,74.7610906023,174.442544739,108.717632553,99.9802517578,8.73738079487
 03/25  17:00:00,472.730744401,31.98464338,84.1613636554,0.0,24.9203635341,149.522181205,148.382555029,146.190075108,2.1924799211
 03/25  18:00:00,296.668022546,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500716265,0.0,4.36500716265
 03/25  19:00:00,306.398293514,0.0,0.0,0.0,24.9203635341,149.522181205,4.3649635581,0.0,4.3649635581
 03/25  20:00:00,323.485626569,0.0,0.0,0.0,24.9203635341,149.522181205,2.19255338645,0.0,2.19255338645
 03/25  21:00:00,299.042231029,0.0,0.0,0.0,24.9203635341,149.522181205,4.36865491658,0.0,4.36865491658
 03/25  22:00:00,274.595835927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103855196,0.0,4.36103855196
 03/25  23:00:00,250.151440112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059717644,0.0,2.19059717644
 03/25  24:00:00,237.929242198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064901652,0.0,2.19064901652
 03/26  01:00:00,237.928741187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956826402,0.0,2.18956826402
 03/26  02:00:00,237.928741201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958791322,0.0,2.18958791322
 03/26  03:00:00,237.928741214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960741591,0.0,2.18960741591
 03/26  04:00:00,250.150939029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962680136,0.0,2.18962680136
 03/26  05:00:00,274.596833889,0.0,0.0,0.0,24.9203635341,149.522181205,4.36479210453,0.0,4.36479210453
 03/26  06:00:00,323.484125835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937483252,0.0,2.18937483252
 03/26  07:00:00,305.210188089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954348462,0.0,2.18954348462
 03/26  08:00:00,296.666521414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961236638,0.0,2.18961236638
 03/26  09:00:00,269.432338995,9.43241102007,0.0,0.0,24.9203635341,149.522181205,2.18943289152,0.0,2.18943289152
 03/26  10:00:00,215.827342318,4.71620551004,0.0,0.0,24.9203635341,149.522181205,2.18960115554,0.0,2.18960115554
 03/26  11:00:00,211.112136006,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912062584,0.0,2.1912062584
 03/26  12:00:00,211.112136379,0.0,0.0,0.0,24.9203635341,149.522181205,4.36270351856,0.0,4.36270351856
 03/26  13:00:00,211.113635323,0.0,0.0,0.0,24.9203635341,149.522181205,4.36849838923,0.0,4.36849838923
 03/26  14:00:00,211.112135913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148843294,0.0,2.19148843294
 03/26  15:00:00,211.11113682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944289595,0.0,2.18944289595
 03/26  16:00:00,259.99992801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946216385,0.0,2.18946216385
 03/26  17:00:00,296.666521461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958125283,0.0,2.18958125283
 03/26  18:00:00,296.666521425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950061371,0.0,2.18950061371
 03/26  19:00:00,306.396792528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961957751,0.0,2.18961957751
