Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/26  20:00:00,323.48412584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953897959,0.0,2.18953897959
 03/26  21:00:00,299.04122909,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481361621,0.0,4.36481361621
 03/26  22:00:00,274.595334556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958279317,0.0,2.18958279317
 03/26  23:00:00,250.150938976,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896018736,0.0,2.1896018736
 03/26  24:00:00,239.141109236,1.20848267327,0.0,0.0,24.9203635341,149.522181205,7.07785914905,4.88823709286,2.18962205619
 03/27  01:00:00,289.792388166,2.01413778878,0.0,0.0,24.9203635341,199.362908273,12.6123011444,10.4218994118,2.19040173259
 03/27  02:00:00,289.389106522,1.61131023102,0.0,0.0,24.9203635341,199.362908273,14.2105116419,9.84947692599,4.36103471596
 03/27  03:00:00,289.79581315,2.01413778878,0.0,0.0,24.9203635341,199.362908273,16.9177586856,14.7272163976,2.19054228801
 03/27  04:00:00,301.613642894,1.61131023102,0.0,0.0,24.9203635341,199.362908273,14.9772784442,12.7866915295,2.1905869147
 03/27  05:00:00,351.386971316,2.01413778878,0.0,0.0,49.8407270682,199.362908273,22.4825192427,18.1155543735,4.36696486918
 03/27  06:00:00,430.978017304,31.98464338,0.0,0.0,49.8407270682,199.362908273,880.664067768,876.299192272,4.36487549617
 03/27  07:00:00,512.271451502,31.98464338,0.0,0.0,149.522181205,199.362908273,707.625919173,698.869876705,8.75604246779
 03/27  08:00:00,1051.62048075,31.98464338,0.0,0.0,448.566543614,448.566543614,303.418396928,285.794992215,17.6234047131
 03/27  09:00:00,1014.84251789,31.98464338,0.0,0.0,448.566543614,448.566543614,180.990642733,163.345413654,17.6452290789
 03/27  10:00:00,965.902951321,31.98464338,0.0,0.0,448.566543614,448.566543614,128.049400229,108.191123922,19.858276307
 03/27  11:00:00,965.86313337,31.98464338,0.0,0.0,448.566543614,448.566543614,82.8485449502,60.705081467,22.1434634832
 03/27  12:00:00,916.025691624,31.98464338,0.0,0.0,448.566543614,398.725816546,88.1031001891,59.1870285404,28.9160716487
 03/27  13:00:00,966.800742321,32.9397207604,0.0,0.0,448.566543614,448.566543614,64.7744866807,38.1260821685,26.6484045122
 03/27  14:00:00,967.49163733,33.6540523935,0.0,0.0,448.566543614,448.566543614,38.7000941073,23.2871433251,15.4129507822
 03/27  15:00:00,966.734666532,32.9145717354,0.0,0.0,448.566543614,448.566543614,21.9893785397,4.38315238303,17.6062261567
 03/27  16:00:00,1014.82833111,32.114473675,0.0,0.0,448.566543614,448.566543614,23.708994671,3.80506294857,19.9039317224
 03/27  17:00:00,901.860789909,32.0014426281,0.0,0.0,348.885089477,398.725816546,28.210753068,15.0431212345,13.1676318335
 03/27  18:00:00,702.49687768,31.98464338,0.0,0.0,249.203635341,299.044362409,46.4947051328,35.5438762583,10.9508288745
 03/27  19:00:00,712.262013246,31.98464338,0.0,0.0,249.203635341,299.044362409,84.8740696225,78.3135186317,6.56055099083
 03/27  20:00:00,579.885831349,31.98464338,0.0,0.0,149.522181205,249.203635341,153.221058035,144.473039086,8.74801894806
 03/27  21:00:00,555.467469631,31.98464338,0.0,0.0,149.522181205,249.203635341,185.539436998,181.172665115,4.36677188392
 03/27  22:00:00,349.356923346,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052532032,0.0,2.19052532032
 03/27  23:00:00,299.992164408,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082483584,0.0,4.36082483584
 03/27  24:00:00,287.769966467,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048155567,0.0,2.19048155567
 03/28  01:00:00,287.769964834,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052284264,0.0,2.19052284264
 03/28  02:00:00,287.769964943,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056602236,0.0,2.19056602236
 03/28  03:00:00,287.769965274,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089978744,0.0,4.36089978744
 03/28  04:00:00,299.992162994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033405148,0.0,2.19033405148
 03/28  05:00:00,349.358419046,0.0,0.0,0.0,49.8407270682,199.362908273,4.36668699043,0.0,4.36668699043
 03/28  06:00:00,430.67700817,31.98464338,0.0,0.0,49.8407270682,199.362908273,510.195986804,508.003418437,2.19256836735
 03/28  07:00:00,512.08757505,31.98464338,0.0,0.0,149.522181205,199.362908273,513.30643457,502.366244012,10.9401905576
 03/28  08:00:00,1051.55715514,31.98464338,0.0,0.0,448.566543614,448.566543614,240.047635004,224.62644016,15.421194844
 03/28  09:00:00,1014.79008986,31.98464338,0.0,0.0,448.566543614,448.566543614,129.893503954,110.044805407,19.8486985473
 03/28  10:00:00,965.85632567,31.98464338,0.0,0.0,448.566543614,448.566543614,76.8566804009,59.2044224116,17.6522579894
 03/28  11:00:00,965.903919082,32.0471563361,0.0,0.0,448.566543614,448.566543614,62.4084244107,38.0503684197,24.358055991
 03/28  12:00:00,917.118226955,33.0979861335,0.0,0.0,448.566543614,398.725816546,63.9826032865,37.2905006512,26.6921026353
 03/28  13:00:00,968.565626723,34.7209927187,0.0,0.0,448.566543614,448.566543614,47.1579153548,20.4986446324,26.6592707224
 03/28  14:00:00,968.967799312,35.1426957846,0.0,0.0,448.566543614,448.566543614,27.2513019526,9.63690889165,17.6143930609
 03/28  15:00:00,968.22924534,34.4125733599,0.0,0.0,448.566543614,448.566543614,16.0024571299,0.595569117434,15.4068880125
 03/28  16:00:00,1016.40782563,33.6969561456,0.0,0.0,448.566543614,448.566543614,22.6119854553,0.500106955075,22.1118785002
 03/28  17:00:00,902.541560732,32.6928286635,0.0,0.0,348.885089477,398.725816546,16.4376870699,3.27608910355,13.1615979664
 03/28  18:00:00,702.577109037,32.0763624314,0.0,0.0,249.203635341,299.044362409,31.9467395327,23.1830837989,8.76365573376
 03/28  19:00:00,712.228158321,31.98464338,0.0,0.0,249.203635341,299.044362409,49.7400848417,40.9990663128,8.74101852894
 03/28  20:00:00,579.850315614,31.98464338,0.0,0.0,149.522181205,249.203635341,114.511730461,105.763133914,8.74859654694
 03/28  21:00:00,555.432976347,31.98464338,0.0,0.0,149.522181205,249.203635341,147.67011171,143.303661079,4.36645063072
 03/28  22:00:00,349.356922109,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043285457,0.0,2.19043285457
 03/28  23:00:00,299.992162754,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047587141,0.0,2.19047587141
 03/28  24:00:00,287.769964992,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051882935,0.0,2.19051882935
 03/29  01:00:00,287.769963789,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055801903,0.0,2.19055801903
 03/29  02:00:00,287.769963819,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087535259,0.0,4.36087535259
 03/29  03:00:00,287.769963464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031757623,0.0,2.19031757623
 03/29  04:00:00,299.992161182,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035776131,0.0,2.19035776131
 03/29  05:00:00,349.358417056,0.0,0.0,0.0,49.8407270682,199.362908273,4.36704525124,0.0,4.36704525124
 03/29  06:00:00,430.855047725,32.1695161228,0.0,0.0,49.8407270682,199.362908273,508.652806981,504.287726229,4.36508075219
 03/29  07:00:00,503.476522105,31.98464338,0.0,0.0,149.522181205,199.362908273,439.482736458,430.726532789,8.75620366868
 03/29  08:00:00,1051.5302094,31.98464338,0.0,0.0,448.566543614,448.566543614,216.077278691,198.457255198,17.620023493
 03/29  09:00:00,1014.78689704,31.98464338,0.0,0.0,448.566543614,448.566543614,126.807124468,109.162891102,17.6442333658
 03/29  10:00:00,965.864383624,31.98464338,0.0,0.0,448.566543614,448.566543614,90.0336333596,70.1770226231,19.8566107364
 03/29  11:00:00,965.852002885,31.98464338,0.0,0.0,448.566543614,448.566543614,73.6032051139,51.4606931662,22.1425119477
 03/29  12:00:00,916.038932524,31.98464338,0.0,0.0,448.566543614,398.725816546,107.130548281,78.2125315211,28.9180167597
 03/29  13:00:00,965.8843732,31.98464338,0.0,0.0,448.566543614,448.566543614,110.354120571,85.9263665169,24.4277540538
 03/29  14:00:00,965.855100168,31.98464338,0.0,0.0,448.566543614,448.566543614,81.0419306959,63.4292988043,17.6126318915
 03/29  15:00:00,965.839926358,31.98464338,0.0,0.0,448.566543614,448.566543614,61.6940588756,46.2876490835,15.406409792
 03/29  16:00:00,1014.71942999,31.98464338,0.0,0.0,448.566543614,448.566543614,51.0033988494,28.8903434538,22.1130553957
 03/29  17:00:00,901.885134833,31.98464338,0.0,0.0,348.885089477,398.725816546,78.1777885402,65.013682298,13.1641062423
 03/29  18:00:00,702.571374925,31.98464338,0.0,0.0,249.203635341,299.044362409,138.133671421,127.183693329,10.949978092
 03/29  19:00:00,712.338668772,31.98464338,0.0,0.0,249.203635341,299.044362409,182.935796479,176.374991749,6.56080472905
 03/29  20:00:00,579.968748382,31.98464338,0.0,0.0,149.522181205,249.203635341,263.99460762,255.246791035,8.74781658553
 03/29  21:00:00,555.545588995,31.98464338,0.0,0.0,149.522181205,249.203635341,292.397920731,288.031252512,4.36666821839
 03/29  22:00:00,349.356920274,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045881323,0.0,2.19045881323
 03/29  23:00:00,299.992161221,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049864811,0.0,2.19049864811
 03/29  24:00:00,287.769963724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053843324,0.0,2.19053843324
 03/30  01:00:00,287.769962275,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118674913,0.0,4.36118674913
 03/30  02:00:00,287.769961937,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028852562,0.0,2.19028852562
 03/30  03:00:00,287.769961837,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032561766,0.0,2.19032561766
 03/30  04:00:00,299.992159808,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903626034,0.0,2.1903626034
 03/30  05:00:00,349.763187994,0.402827557755,0.0,0.0,49.8407270682,199.362908273,6.74783699505,2.38119571079,4.36664128427
 03/30  06:00:00,430.864254268,31.98464338,0.0,0.0,49.8407270682,199.362908273,742.640739865,738.275791853,4.36494801169
 03/30  07:00:00,503.740713455,31.98464338,0.0,0.0,149.522181205,199.362908273,721.333164147,712.57824361,8.75492053703
 03/30  08:00:00,1051.65387667,31.9869763543,0.0,0.0,448.566543614,448.566543614,332.01275271,314.392072636,17.6206800738
 03/30  09:00:00,1015.33678291,32.4860234319,0.0,0.0,448.566543614,448.566543614,169.947321206,152.303702935,17.6436182712
 03/30  10:00:00,966.400099478,32.5056633937,0.0,0.0,448.566543614,448.566543614,100.314734657,80.4588889095,19.8558457471
 03/30  11:00:00,965.868220277,32.000258816,0.0,0.0,448.566543614,448.566543614,70.3572759677,48.2157982618,22.1414777059
 03/30  12:00:00,917.055165153,33.0264863604,0.0,0.0,448.566543614,398.725816546,73.5725824871,44.6609722391,28.9116102479
 03/30  13:00:00,968.605563057,34.7503186357,0.0,0.0,448.566543614,448.566543614,57.7533058653,31.109731832,26.6435740333
 03/30  14:00:00,968.752036665,34.9192847654,0.0,0.0,448.566543614,448.566543614,32.9790415684,17.5688004266,15.4102411419
 03/30  15:00:00,968.012937705,34.1965691579,0.0,0.0,448.566543614,448.566543614,15.6655115083,0.259531996338,15.4059795119
 03/30  16:00:00,1016.18885076,33.4783521628,0.0,0.0,448.566543614,448.566543614,22.2144004734,0.101457018709,22.1129434547
 03/30  17:00:00,903.49225503,33.6454918492,0.0,0.0,348.885089477,398.725816546,14.1698567586,1.00576466008,13.1640920985
 03/30  18:00:00,703.526731871,33.0324937392,0.0,0.0,249.203635341,299.044362409,26.0100645058,15.0594281447,10.9506363611
 03/30  19:00:00,712.217184275,31.98464338,0.0,0.0,249.203635341,299.044362409,33.7264283028,27.1651452228,6.56128308003
 03/30  20:00:00,579.826152821,31.98464338,0.0,0.0,149.522181205,249.203635341,83.200758516,74.4524792029,8.7482793131
 03/30  21:00:00,555.408648491,31.98464338,0.0,0.0,149.522181205,249.203635341,114.364768428,109.998146269,4.36662215898
 03/30  22:00:00,349.356918735,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043675163,0.0,2.19043675163
 03/30  23:00:00,299.992159674,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047342034,0.0,2.19047342034
 03/30  24:00:00,287.769962161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051004415,0.0,2.19051004415
 03/31  01:00:00,287.769960691,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112033212,0.0,4.36112033212
 03/31  02:00:00,287.769960432,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025109996,0.0,2.19025109996
 03/31  03:00:00,287.769960298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028499552,0.0,2.19028499552
 03/31  04:00:00,299.992158233,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031878685,0.0,2.19031878685
 03/31  05:00:00,349.358411734,0.0,0.0,0.0,49.8407270682,199.362908273,4.36653212939,0.0,4.36653212939
 03/31  06:00:00,430.934334378,32.2119702237,0.0,0.0,49.8407270682,199.362908273,525.993799952,521.628970249,4.36482970243
 03/31  07:00:00,503.5701509,31.98464338,0.0,0.0,149.522181205,199.362908273,518.29606281,509.540226323,8.75583648737
 03/31  08:00:00,1051.6334693,32.0645334573,0.0,0.0,448.566543614,448.566543614,227.673753656,210.053006693,17.6207469629
 03/31  09:00:00,1015.84236696,33.0424854346,0.0,0.0,448.566543614,448.566543614,116.720597561,99.0784472659,17.6421502955
 03/31  10:00:00,966.955948939,33.0951660073,0.0,0.0,448.566543614,448.566543614,64.7883545556,44.9310324237,19.8573221319
 03/31  11:00:00,966.302225685,32.4507077167,0.0,0.0,448.566543614,448.566543614,52.9267439751,30.7849219957,22.1418219793
 03/31  12:00:00,942.463867821,34.1616738455,5.28281932317,0.0,448.566543614,398.725816546,57.0790436483,28.1639648908,28.9150787575
 03/31  13:00:00,1093.87432654,35.8098188913,65.1560144227,0.0,448.566543614,448.566543614,38.2316402751,13.8018510004,24.4297892748
 03/31  14:00:00,1181.38824634,35.8998080631,150.240735825,0.0,448.566543614,448.566543614,21.9840916817,4.37280441706,17.6112872646
 03/31  15:00:00,1220.58005697,36.4574236051,187.590700713,0.0,448.566543614,448.566543614,15.4055424961,0.0,15.4055424961
 03/31  16:00:00,1275.94120453,36.8748713652,193.354045293,0.0,448.566543614,448.566543614,22.1115630549,0.0,22.1115630549
 03/31  17:00:00,1162.82830304,35.7058761706,194.278549878,0.0,348.885089477,398.725816546,13.1615810584,0.0,13.1615810584
 03/31  18:00:00,959.488493396,33.6172607436,192.803164791,0.0,249.203635341,299.044362409,9.12533127543,0.361781279088,8.76354999635
 03/31  19:00:00,927.543168761,32.0075702453,154.273107643,0.0,249.203635341,299.044362409,16.2960822645,7.55520527049,8.74087699397
 03/31  20:00:00,631.179300643,31.98464338,13.3455568021,0.0,149.522181205,249.203635341,39.9365807542,31.1883319099,8.74824884435
 03/31  21:00:00,555.371345248,31.98464338,0.0,0.0,149.522181205,249.203635341,72.3047753206,67.9384536989,4.36632162178
 03/31  22:00:00,349.356917598,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037069763,0.0,2.19037069763
 03/31  23:00:00,299.992158208,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904042182,0.0,2.1904042182
 03/31  24:00:00,287.769960396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043769256,0.0,2.19043769256
 04/01  01:00:00,237.929231966,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046719654,0.0,2.19046719654
 04/01  02:00:00,237.929232059,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102560064,0.0,4.36102560064
 04/01  03:00:00,237.929231823,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055817925,0.0,2.19055817925
 04/01  04:00:00,250.151429521,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058831269,0.0,2.19058831269
 04/01  05:00:00,274.597318817,0.0,0.0,0.0,24.9203635341,149.522181205,4.3667211183,0.0,4.3667211183
 04/01  06:00:00,430.867520086,32.3147843555,0.0,0.0,49.8407270682,199.362908273,343.081924476,338.717194195,4.3647302804
 04/01  07:00:00,403.642369001,31.98464338,0.0,0.0,49.8407270682,199.362908273,258.62500867,254.252266466,4.37274220456
 04/01  08:00:00,652.761514902,32.0062169963,0.0,0.0,249.203635341,249.203635341,143.012566339,134.272071879,8.74049446026
 04/01  09:00:00,616.787399561,32.740031117,0.0,0.0,249.203635341,249.203635341,93.4616465313,84.6989577167,8.76268881466
 04/01  10:00:00,634.840525797,32.794133899,28.403595547,0.0,249.203635341,249.203635341,59.6032181857,48.6639135419,10.9393046438
 04/01  11:00:00,781.128623505,32.1574127911,151.355064852,0.0,249.203635341,249.203635341,45.3436463592,34.3828079722,10.960838387
 04/01  12:00:00,836.541132138,34.1478170919,200.659529098,0.0,249.203635341,249.203635341,33.2204147129,24.4600407315,8.76037398135
 04/01  13:00:00,874.405428379,35.8920465406,234.811675434,0.0,249.203635341,249.203635341,26.1062446082,15.4528957056,10.6533489026
 04/01  14:00:00,639.266514694,35.2506139542,249.187319534,0.0,74.7610906023,174.442544739,20.5621765303,13.7176364391,6.84454009121
 04/01  15:00:00,640.308651469,34.2106226416,251.252370514,0.0,74.7610906023,174.442544739,7.23160525004,0.676636032033,6.55496921801
 04/01  16:00:00,695.853500991,33.5120646347,258.509868219,0.0,74.7610906023,174.442544739,7.27626902439,0.718846486966,6.55742253743
 04/01  17:00:00,659.449540937,34.1860771172,259.585114684,0.0,24.9203635341,149.522181205,11.562077468,7.19729065788,4.36478681016
 04/01  18:00:00,560.121575953,23.4327879372,187.911213751,0.0,24.9203635341,149.522181205,2.19218641394,0.0,2.19218641394
 04/01  19:00:00,362.058396167,5.11903306779,39.3193377479,0.0,24.9203635341,149.522181205,4.36452817101,0.0,4.36452817101
 04/01  20:00:00,323.485612226,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471315046,0.0,4.36471315046
 04/01  21:00:00,299.042212271,0.0,0.0,0.0,24.9203635341,149.522181205,4.36885610264,0.0,4.36885610264
 04/01  22:00:00,274.59582497,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045107177,0.0,2.19045107177
 04/01  23:00:00,250.151429446,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048116321,0.0,2.19048116321
 04/01  24:00:00,237.929231944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051122115,0.0,2.19051122115
 04/02  01:00:00,237.928732681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955378507,0.0,2.18955378507
 04/02  02:00:00,237.928732676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955220724,0.0,2.18955220724
 04/02  03:00:00,237.928732672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955047422,0.0,2.18955047422
 04/02  04:00:00,250.150930472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954862232,0.0,2.18954862232
 04/02  05:00:00,274.596818459,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469310892,0.0,4.36469310892
 04/02  06:00:00,323.484117198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952728625,0.0,2.18952728625
 04/02  07:00:00,296.666512824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952617318,0.0,2.18952617318
 04/02  08:00:00,303.740821106,7.07430826506,0.0,0.0,24.9203635341,149.522181205,2.18952413356,0.0,2.18952413356
 04/02  09:00:00,278.864741494,18.8648220401,0.0,0.0,24.9203635341,149.522181205,2.18958077923,0.0,2.18958077923
 04/02  10:00:00,295.28220292,22.6731620896,32.5171928888,0.0,24.9203635341,149.522181205,2.18951897027,0.0,2.18951897027
 04/02  11:00:00,247.413736529,4.30353939159,21.9876349686,0.0,24.9203635341,149.522181205,4.3629495102,0.0,4.3629495102
 04/02  12:00:00,211.112123305,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913852691,0.0,2.1913852691
 04/02  13:00:00,407.291899254,17.5484403617,134.224194851,0.0,24.9203635341,149.522181205,4.36896017454,0.0,4.36896017454
 04/02  14:00:00,478.885130277,22.3475309457,189.569258808,0.0,24.9203635341,149.522181205,4.36266987473,0.0,4.36266987473
 04/02  15:00:00,408.806563229,13.7320149874,135.281078869,0.0,24.9203635341,149.522181205,2.18958687051,0.0,2.18958687051
 04/02  16:00:00,560.556779233,24.1120949677,210.406428057,0.0,24.9203635341,149.522181205,2.18958472033,0.0,2.18958472033
 04/02  17:00:00,579.920387385,20.9894868371,197.516966122,0.0,24.9203635341,149.522181205,2.18958256778,0.0,2.18958256778
 04/02  18:00:00,603.88863885,25.353610153,215.619251678,0.0,24.9203635341,149.522181205,2.1895804149,0.0,2.1895804149
 04/02  19:00:00,530.544881529,19.660638595,159.645434286,0.0,24.9203635341,149.522181205,2.18957826228,0.0,2.18957826228
 04/02  20:00:00,323.484117294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934059417,0.0,2.18934059417
 04/02  21:00:00,299.041213984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19228333609,0.0,2.19228333609
 04/02  22:00:00,274.595326035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932346356,0.0,2.18932346356
 04/02  23:00:00,250.150930441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932142497,0.0,2.18932142497
 04/02  24:00:00,237.928732648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931939101,0.0,2.18931939101
 04/03  01:00:00,287.769955571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036063964,0.0,2.19036063964
 04/03  02:00:00,287.769955743,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079255931,0.0,4.36079255931
 04/03  03:00:00,287.769955588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043170907,0.0,2.19043170907
 04/03  04:00:00,299.992153232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045521935,0.0,2.19045521935
 04/03  05:00:00,349.358404203,0.0,0.0,0.0,49.8407270682,199.362908273,4.36641065961,0.0,4.36641065961
 04/03  06:00:00,430.465655782,31.98464338,0.0,0.0,49.8407270682,199.362908273,276.490189033,272.125546544,4.36464248964
 04/03  07:00:00,503.264944416,31.98464338,0.0,0.0,149.522181205,199.362908273,200.905806024,192.149731313,8.75607471066
 04/03  08:00:00,1056.61697269,32.5101997968,0.0,0.0,448.566543614,448.566543614,63.5766844933,45.9573634114,17.6193210819
 04/03  09:00:00,1042.98423428,33.9904086333,7.26179554622,0.0,448.566543614,448.566543614,41.604278147,23.9626331151,17.6416450319
 04/03  10:00:00,1101.15307361,33.76771986,74.7430671399,0.0,448.566543614,448.566543614,31.3022842349,13.6540955423,17.6481886926
 04/03  11:00:00,1183.08607946,32.9650480143,154.453147615,0.0,448.566543614,448.566543614,29.8563166358,5.50717994279,24.349136693
 04/03  12:00:00,1174.84854179,34.4055350941,191.901791443,0.0,448.566543614,398.725816546,30.4632403198,3.78545913998,26.6777811798
 04/03  13:00:00,1246.02291774,36.1730216232,209.504031658,0.0,448.566543614,448.566543614,27.0013168552,0.358838233321,26.6424786219
 04/03  14:00:00,1272.0030981,36.6211839013,233.226472782,0.0,448.566543614,448.566543614,15.4097850114,0.0,15.4097850114
 04/03  15:00:00,1288.64889763,36.4446457885,249.326020085,0.0,448.566543614,448.566543614,15.4047612091,0.0,15.4047612091
 04/03  16:00:00,1350.08883088,39.063676952,259.223709389,0.0,448.566543614,448.566543614,22.1090659803,0.0,22.1090659803
 04/03  17:00:00,1238.62898712,37.5068294995,262.194914857,0.0,348.885089477,398.725816546,13.1619828016,0.0,13.1619828016
 04/03  18:00:00,1027.49049777,34.9142163644,253.541983128,0.0,249.203635341,299.044362409,8.76301819386,0.0,8.76301819386
 04/03  19:00:00,998.093104758,32.1209004361,228.295522893,0.0,249.203635341,299.044362409,8.81892439242,0.0779163573616,8.74100803506
 04/03  20:00:00,845.699249757,31.98464338,202.177524282,0.0,149.522181205,249.203635341,12.4416386112,3.69403910027,8.74759951095
 04/03  21:00:00,795.503388606,31.98464338,178.231252931,0.0,149.522181205,249.203635341,19.934223609,15.5678954017,4.36632820732
 04/03  22:00:00,349.356912664,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037619014,0.0,2.19037619014
 04/03  23:00:00,299.992153321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039961544,0.0,2.19039961544
 04/03  24:00:00,287.769955528,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042301075,0.0,2.19042301075
 04/04  01:00:00,287.769954067,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904422446,0.0,2.1904422446
 04/04  02:00:00,287.769954152,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094513189,0.0,4.36094513189
 04/04  03:00:00,287.769953925,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050268201,0.0,2.19050268201
 04/04  04:00:00,299.992151605,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905226541,0.0,2.1905226541
 04/04  05:00:00,349.358401494,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652353401,0.0,4.36652353401
 04/04  06:00:00,422.935805648,33.0594434841,0.0,0.0,49.8407270682,199.362908273,211.032286238,206.667781981,4.36450425733
 04/04  07:00:00,503.217190846,31.98464338,0.0,0.0,149.522181205,199.362908273,148.091810585,139.336304926,8.7555056592
 04/04  08:00:00,1052.04776819,32.6467636522,0.0,0.0,448.566543614,448.566543614,52.0277587687,34.4106822969,17.6170764719
 04/04  09:00:00,1040.35907818,34.2278477231,4.42219211129,0.0,448.566543614,448.566543614,35.8821769737,18.2411387013,17.6410382723
 04/04  10:00:00,1175.41901515,34.9509648906,144.728186985,0.0,448.566543614,448.566543614,23.4467399053,5.79941836204,17.6473215432
 04/04  11:00:00,1230.8007432,35.7308342699,195.683657684,0.0,448.566543614,448.566543614,25.5879914413,1.23750225566,24.3504891856
 04/04  12:00:00,1203.79996679,35.2992392478,217.340876871,0.0,448.566543614,398.725816546,27.6415719668,0.966563491038,26.6750084757
 04/04  13:00:00,1280.38009847,40.3708764969,237.89135591,0.0,448.566543614,448.566543614,26.6556079904,0.0163276248692,26.6392803656
 04/04  14:00:00,1300.20343658,41.8711500308,255.337561487,0.0,448.566543614,448.566543614,15.4090824553,0.0,15.4090824553
 04/04  15:00:00,1313.64492835,42.9789816157,267.160479754,0.0,448.566543614,448.566543614,15.4038510093,0.0,15.4038510093
 04/04  16:00:00,1372.08688573,46.5986284546,272.849534098,0.0,448.566543614,448.566543614,22.1084532292,0.0,22.1084532292
 04/04  17:00:00,1259.91507398,42.7196672874,277.85528794,0.0,348.885089477,398.725816546,13.1600221914,0.0,13.1600221914
 04/04  18:00:00,1037.27045756,36.1573893735,262.060464176,0.0,249.203635341,299.044362409,8.76236712774,0.0,8.76236712774
 04/04  19:00:00,1002.79290803,32.4894568998,232.231729606,0.0,249.203635341,299.044362409,8.74015858091,0.0,8.74015858091
 04/04  20:00:00,845.613931655,31.98464338,202.42934723,0.0,149.522181205,249.203635341,9.7324643651,0.985723662699,8.7467407024
 04/04  21:00:00,723.795334949,31.98464338,108.687232678,0.0,149.522181205,249.203635341,13.2097121168,11.0162825999,2.1934295169
 04/04  22:00:00,349.356911117,0.0,0.0,0.0,49.8407270682,199.362908273,4.36090911304,0.0,4.36090911304
 04/04  23:00:00,299.992151742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041231215,0.0,2.19041231215
 04/04  24:00:00,287.76995377,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043221829,0.0,2.19043221829
 04/05  01:00:00,287.7699521,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044728395,0.0,2.19044728395
 04/05  02:00:00,287.769952357,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046399446,0.0,2.19046399446
 04/05  03:00:00,287.769952423,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097772239,0.0,4.36097772239
 04/05  04:00:00,299.992149985,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051357619,0.0,2.19051357619
 04/05  05:00:00,349.358398938,0.0,0.0,0.0,49.8407270682,199.362908273,4.36631914531,0.0,4.36631914531
 04/05  06:00:00,423.815419059,33.9804215439,0.0,0.0,49.8407270682,199.362908273,162.372263155,160.180116709,2.19214644626
 04/05  07:00:00,503.186601108,31.98464338,0.0,0.0,149.522181205,199.362908273,115.220042944,104.281508686,10.9385342575
 04/05  08:00:00,1052.73634144,33.3412138981,0.0,0.0,448.566543614,448.566543614,43.1742005017,27.7567415051,15.4174589966
 04/05  09:00:00,1064.10260817,36.3604552636,16.1217673648,0.0,448.566543614,448.566543614,33.8859366325,14.0418819722,19.8440546603
 04/05  10:00:00,1201.12427357,37.4134111762,166.693855394,0.0,448.566543614,448.566543614,20.629862836,2.98190328238,17.6479595536
 04/05  11:00:00,1250.25294622,38.6856305147,210.667176968,0.0,448.566543614,448.566543614,22.7628462023,0.629195963531,22.1336502388
 04/05  12:00:00,1227.75205686,37.5016129748,238.058130029,0.0,448.566543614,398.725816546,29.2622627564,0.35434718983,28.9079155665
 04/05  13:00:00,1297.62690515,43.3196721632,251.72195564,0.0,448.566543614,448.566543614,24.4272874704,0.0,24.4272874704
 04/05  14:00:00,1310.83342329,45.1429280738,262.728370923,0.0,448.566543614,448.566543614,17.6102419443,0.0,17.6102419443
 04/05  15:00:00,1315.06234761,45.5243943558,266.558411905,0.0,448.566543614,448.566543614,15.4030770235,0.0,15.4030770235
 04/05  16:00:00,1365.69972042,44.4162390546,269.423566495,0.0,448.566543614,448.566543614,19.8959595195,0.000685292807267,19.8952742267
 04/05  17:00:00,1242.25740583,39.6852545495,263.62159664,0.0,348.885089477,398.725816546,13.1662131805,0.0,13.1662131805
 04/05  18:00:00,1027.53029258,34.4323739101,254.060856565,0.0,249.203635341,299.044362409,10.9477906266,0.0,10.9477906266
 04/05  19:00:00,997.54413661,32.3861143413,227.484392119,0.0,249.203635341,299.044362409,6.56056107588,0.0,6.56056107588
 04/05  20:00:00,849.363013691,31.98464338,204.635684185,0.0,149.522181205,249.203635341,8.8774668801,0.130219222751,8.74724765735
 04/05  21:00:00,789.902143687,31.98464338,172.432405697,0.0,149.522181205,249.203635341,9.62618214859,5.25968567493,4.36649647366
 04/05  22:00:00,349.356908872,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047715044,0.0,2.19047715044
 04/05  23:00:00,299.992149907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031463588,0.0,2.19031463588
 04/05  24:00:00,287.769952305,0.0,0.0,0.0,24.9203635341,199.362908273,4.3606787075,0.0,4.3606787075
 04/06  01:00:00,287.769950436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035787926,0.0,2.19035787926
 04/06  02:00:00,287.769950262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037108137,0.0,2.19037108137
 04/06  03:00:00,287.769950298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038419138,0.0,2.19038419138
 04/06  04:00:00,299.99214833,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039722811,0.0,2.19039722811
 04/06  05:00:00,349.358395692,0.0,0.0,0.0,49.8407270682,199.362908273,4.36655278025,0.0,4.36655278025
 04/06  06:00:00,424.435182682,34.633250994,0.0,0.0,49.8407270682,199.362908273,125.988242301,121.62355107,4.36469123107
 04/06  07:00:00,503.194086538,31.98464338,0.0,0.0,149.522181205,199.362908273,123.605394894,114.85049395,8.75490094347
 04/06  08:00:00,1052.00345446,32.6088861218,0.0,0.0,448.566543614,448.566543614,45.055163241,27.4395048516,17.6156583894
 04/06  09:00:00,1044.6073116,34.1713560464,8.62523830931,0.0,448.566543614,448.566543614,24.9259514335,7.28759012027,17.6383613132
 04/06  10:00:00,1163.9797006,35.4572445919,133.433052491,0.0,448.566543614,448.566543614,20.9732254964,1.12276708726,19.8504584091
 04/06  11:00:00,1227.27663609,38.5184796262,190.359529536,0.0,448.566543614,448.566543614,22.4529242136,0.31840890315,22.1345153105
 04/06  12:00:00,1198.53618199,37.9648077981,210.592521568,0.0,448.566543614,398.725816546,26.842541678,0.167585854877,26.6749558231
 04/06  13:00:00,1271.03029027,43.4466409396,226.787562469,0.0,448.566543614,448.566543614,26.638255956,0.0,26.638255956
 04/06  14:00:00,1280.25294875,43.3695193404,235.714365908,0.0,448.566543614,448.566543614,15.4074385355,0.0,15.4074385355
 04/06  15:00:00,1268.706927,43.0496210636,227.344885099,0.0,448.566543614,448.566543614,15.4037419285,0.0,15.4037419285
 04/06  16:00:00,1284.283557,44.2715292397,196.543786584,0.0,448.566543614,448.566543614,22.1057766047,0.0,22.1057766047
 04/06  17:00:00,1164.52791489,39.1158462974,194.390713069,0.0,348.885089477,398.725816546,13.1587169342,0.0,13.1587169342
 04/06  18:00:00,928.465689128,32.4260134455,164.868020063,0.0,249.203635341,299.044362409,8.76281678036,0.0,8.76281678036
 04/06  19:00:00,732.1950368,31.9880479988,9.45925854771,0.0,249.203635341,299.044362409,10.3709724844,1.63128383742,8.73968864698
 04/06  20:00:00,579.776522912,31.98464338,0.0,0.0,149.522181205,249.203635341,28.976267564,22.4117000804,6.56456748361
 04/06  21:00:00,555.345732283,31.98464338,0.0,0.0,149.522181205,249.203635341,49.2976611017,44.9311857578,4.36647534391
 04/06  22:00:00,349.356907559,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048194947,0.0,2.19048194947
 04/06  23:00:00,299.992148455,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100026404,0.0,4.36100026404
 04/06  24:00:00,287.769950414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051920359,0.0,2.19051920359
 04/07  01:00:00,287.769948539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052630028,0.0,2.19052630028
 04/07  02:00:00,287.769948638,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018121895,0.0,2.19018121895
 04/07  03:00:00,287.769948884,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039158083,0.0,4.36039158083
 04/07  04:00:00,299.992146631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021021569,0.0,2.19021021569
 04/07  05:00:00,349.358392996,0.0,0.0,0.0,49.8407270682,199.362908273,4.36648860193,0.0,4.36648860193
 04/07  06:00:00,424.138722222,34.2752237133,0.0,0.0,49.8407270682,199.362908273,202.450583196,200.258286577,2.19229661822
 04/07  07:00:00,503.250341532,31.98464338,0.0,0.0,149.522181205,199.362908273,195.912547387,187.158317772,8.75422961438
 04/07  08:00:00,1051.55204208,32.0997460671,0.0,0.0,448.566543614,448.566543614,118.193357061,100.579340163,17.6140168981
 04/07  09:00:00,1015.80798085,33.0447794567,0.0,0.0,448.566543614,448.566543614,88.2320225893,70.593746914,17.6382756752
 04/07  10:00:00,967.623352011,33.7654203126,0.0,0.0,448.566543614,448.566543614,69.1175327949,49.266878179,19.850654616
 04/07  11:00:00,968.2792415,34.4434479607,0.0,0.0,448.566543614,448.566543614,38.3736161471,16.2405054627,22.1331106845
 04/07  12:00:00,916.592885266,32.5956833339,0.0,0.0,448.566543614,398.725816546,39.3501056849,12.6725595901,26.6775460947
 04/07  13:00:00,969.104233843,35.2733171046,0.0,0.0,448.566543614,448.566543614,32.3028299848,5.66260680598,26.6402231788
 04/07  14:00:00,969.386185296,35.5659063463,0.0,0.0,448.566543614,448.566543614,20.1546910266,4.74602853149,15.4086624951
 04/07  15:00:00,969.620163719,35.7990680659,0.0,0.0,448.566543614,448.566543614,21.816336178,6.41487839279,15.4014577852
 04/07  16:00:00,1018.66593434,35.9455784706,0.0,0.0,448.566543614,448.566543614,34.8924707347,12.7883410547,22.10412968
 04/07  17:00:00,903.04684491,33.172099153,0.0,0.0,348.885089477,398.725816546,49.9939733193,36.834696721,13.1592765984
 04/07  18:00:00,702.51738647,31.98464338,0.0,0.0,249.203635341,299.044362409,75.459719765,66.6979596123,8.76176015274
 04/07  19:00:00,703.712189203,31.98464338,0.0,0.0,249.203635341,299.044362409,89.8845952418,81.145589813,8.73900542884
 04/07  20:00:00,579.842124894,31.98464338,0.0,0.0,149.522181205,249.203635341,113.72628212,107.161461161,6.56482095839
 04/07  21:00:00,555.407975378,31.98464338,0.0,0.0,149.522181205,249.203635341,130.760402017,126.393779069,4.3666229484
 04/07  22:00:00,349.356905848,0.0,0.0,0.0,49.8407270682,199.362908273,4.36069583426,0.0,4.36069583426
 04/07  23:00:00,299.992146639,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021935193,0.0,2.19021935193
 04/07  24:00:00,287.769948568,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022876072,0.0,2.19022876072
 04/08  01:00:00,237.929219633,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902331209,0.0,2.1902331209
 04/08  02:00:00,237.929219776,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023922393,0.0,2.19023922393
 04/08  03:00:00,237.929219988,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049638655,0.0,4.36049638655
 04/08  04:00:00,250.151417706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025702737,0.0,2.19025702737
 04/08  05:00:00,274.59729941,0.0,0.0,0.0,24.9203635341,149.522181205,4.366281928,0.0,4.366281928
 04/08  06:00:00,422.658558197,32.6195501449,0.0,0.0,49.8407270682,199.362908273,429.819457341,427.627129944,2.19232739619
 04/08  07:00:00,403.66288769,31.98464338,0.0,0.0,49.8407270682,199.362908273,319.032429319,312.484139304,6.54829001521
 04/08  08:00:00,652.805544785,32.0294840341,0.0,0.0,249.203635341,249.203635341,182.249294739,175.68991108,6.55938365894
 04/08  09:00:00,616.784435682,32.7133334563,0.0,0.0,249.203635341,249.203635341,134.739873032,123.792594216,10.9472788159
 04/08  10:00:00,567.739713349,32.5957793061,0.0,0.0,249.203635341,249.203635341,85.5073599695,76.7529412851,8.7544186844
 04/08  11:00:00,640.701247379,31.98464338,34.7875175659,0.0,249.203635341,249.203635341,65.9085478991,54.9504629506,10.9580849485
 04/08  12:00:00,777.771445676,32.2866824952,149.233134223,0.0,249.203635341,249.203635341,52.1046817519,43.3475638526,8.75711789931
 04/08  13:00:00,837.183239518,33.3282305899,205.241192024,0.0,249.203635341,249.203635341,42.3579402511,31.4201984673,10.9377417838
 04/08  14:00:00,592.241922884,32.5214923572,208.834673797,0.0,74.7610906023,174.442544739,36.0633124319,29.5033053281,6.56000710379
 04/08  15:00:00,591.436585418,32.0387104259,208.122636628,0.0,74.7610906023,174.442544739,15.4629361755,8.90963766092,6.55329851455
 04/08  16:00:00,637.350342724,31.98464338,205.201057968,0.0,74.7610906023,174.442544739,20.3721221085,13.8159553634,6.55616674515
 04/08  17:00:00,595.889415919,31.98464338,202.393878228,0.0,24.9203635341,149.522181205,55.1227828467,50.7581278487,4.36465499802
 04/08  18:00:00,296.667990434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19245057952,0.0,2.19245057952
 04/08  19:00:00,297.854595163,0.0,0.0,0.0,24.9203635341,149.522181205,4.36465653692,0.0,4.36465653692
 04/08  20:00:00,323.485595344,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433346423,0.0,4.36433346423
 04/08  21:00:00,299.042190447,0.0,0.0,0.0,24.9203635341,149.522181205,4.36831232946,0.0,4.36831232946
 04/08  22:00:00,274.595813174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020368189,0.0,2.19020368189
 04/08  23:00:00,250.151417489,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020944139,0.0,2.19020944139
 04/08  24:00:00,237.929219803,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902151927,0.0,2.1902151927
 04/09  01:00:00,237.928722929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953742806,0.0,2.18953742806
 04/09  02:00:00,237.928722904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951201076,0.0,2.18951201076
 04/09  03:00:00,237.928722889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948644132,0.0,2.18948644132
 04/09  04:00:00,250.150920683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946075969,0.0,2.18946075969
 04/09  05:00:00,274.596801738,0.0,0.0,0.0,24.9203635341,149.522181205,4.36425954248,0.0,4.36425954248
 04/09  06:00:00,314.940440803,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893664454,0.0,2.1893664454
 04/09  07:00:00,296.666503119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953400905,0.0,2.18953400905
 04/09  08:00:00,308.457016885,11.7905137751,0.0,0.0,24.9203635341,149.522181205,2.18945977587,0.0,2.18945977587
 04/09  09:00:00,295.985376841,18.6997555928,7.68535862328,0.0,24.9203635341,149.522181205,2.18928852531,0.0,2.18928852531
 04/09  10:00:00,387.490531838,23.4159611028,102.893502636,0.0,24.9203635341,149.522181205,2.18949499867,0.0,2.18949499867
 04/09  11:00:00,326.450618352,10.758848479,78.7723972949,0.0,24.9203635341,149.522181205,2.19145238301,0.0,2.19145238301
 04/09  12:00:00,211.112109042,0.0,0.0,0.0,24.9203635341,149.522181205,4.36281784198,0.0,4.36281784198
 04/09  13:00:00,211.113593803,0.0,0.0,0.0,24.9203635341,149.522181205,4.36832878564,0.0,4.36832878564
 04/09  14:00:00,211.11210844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137591237,0.0,2.19137591237
 04/09  15:00:00,211.111118499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950302539,0.0,2.18950302539
 04/09  16:00:00,486.815170056,19.5417580398,152.694168982,0.0,24.9203635341,149.522181205,2.18947799653,0.0,2.18947799653
 04/09  17:00:00,585.231056156,24.5419105524,198.677428975,0.0,24.9203635341,149.522181205,2.18950979758,0.0,2.18950979758
 04/09  18:00:00,520.140450593,17.932648491,143.296149229,0.0,24.9203635341,149.522181205,2.18948384182,0.0,2.18948384182
 04/09  19:00:00,400.092707623,8.60707878319,71.965187392,0.0,24.9203635341,149.522181205,2.18951556564,0.0,2.18951556564
 04/09  20:00:00,323.484107505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937290079,0.0,2.18937290079
 04/09  21:00:00,299.041197388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36446277973,0.0,4.36446277973
 04/09  22:00:00,274.595316372,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892779074,0.0,2.1892779074
 04/09  23:00:00,250.150920773,0.0,0.0,0.0,24.9203635341,149.522181205,2.189251969,0.0,2.189251969
 04/09  24:00:00,237.92872294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951511249,0.0,2.18951511249
 04/10  01:00:00,287.769943142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041526387,0.0,2.19041526387
 04/10  02:00:00,287.769943018,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041366851,0.0,2.19041366851
 04/10  03:00:00,287.769943077,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041199163,0.0,2.19041199163
 04/10  04:00:00,299.992141111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041025308,0.0,2.19041025308
 04/10  05:00:00,349.358384026,0.0,0.0,0.0,49.8407270682,199.362908273,4.36648124615,0.0,4.36648124615
 04/10  06:00:00,422.084497841,32.1948269948,0.0,0.0,49.8407270682,199.362908273,242.733675004,238.369098922,4.36457608273
 04/10  07:00:00,503.275068069,31.98464338,0.0,0.0,149.522181205,199.362908273,231.466568788,222.712512354,8.75405643366
 04/10  08:00:00,1051.40634559,31.98464338,0.0,0.0,448.566543614,448.566543614,80.9069336564,63.2925803303,17.6143533261
 04/10  09:00:00,1014.70965919,31.98464338,0.0,0.0,448.566543614,448.566543614,40.4371362503,22.8011562708,17.6359799796
 04/10  10:00:00,1082.59008833,31.98464338,58.782215188,0.0,448.566543614,448.566543614,29.3983275455,11.7551779943,17.6431495512
 04/10  11:00:00,1201.69620667,31.98464338,174.019101373,0.0,448.566543614,448.566543614,28.6514652898,6.52088004892,22.1305852408
 04/10  12:00:00,1184.87996892,31.98464338,205.56649989,0.0,448.566543614,398.725816546,37.20531512,8.30579989675,28.8995152233
 04/10  13:00:00,1240.59750415,31.9850917173,210.224321913,0.0,448.566543614,448.566543614,25.5910197969,1.1690753484,24.4219444485
 04/10  14:00:00,1252.79819652,32.6787378344,219.780464639,0.0,448.566543614,448.566543614,15.4614283901,0.0555730784958,15.4058553116
 04/10  15:00:00,1262.2464307,33.7676702094,227.905392527,0.0,448.566543614,448.566543614,17.5981060816,0.0,17.5981060816
 04/10  16:00:00,1308.44968964,33.7386985612,225.096137786,0.0,448.566543614,448.566543614,19.8931897699,0.0,19.8931897699
 04/10  17:00:00,1189.287471,31.9885335578,221.258230777,0.0,348.885089477,398.725816546,13.1767231202,0.0173666109328,13.1593565093
 04/10  18:00:00,978.316545997,31.98464338,211.033756779,0.0,249.203635341,299.044362409,13.7356176972,4.97391232551,8.76170537171
 04/10  19:00:00,974.183881484,31.98464338,206.73783804,0.0,249.203635341,299.044362409,35.5289517771,26.79003939,8.73891238708
 04/10  20:00:00,834.853717998,31.98464338,193.083058041,0.0,149.522181205,249.203635341,65.7347475366,59.170162528,6.56458500862
 04/10  21:00:00,702.370377586,31.98464338,87.7973696034,0.0,149.522181205,249.203635341,80.835809969,76.4692874446,4.36652252443
 04/10  22:00:00,349.356900373,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059142723,0.0,4.36059142723
 04/10  23:00:00,299.992141208,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015137422,0.0,2.19015137422
 04/10  24:00:00,287.769943128,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014969864,0.0,2.19014969864
 04/11  01:00:00,287.769941147,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014277831,0.0,2.19014277831
 04/11  02:00:00,287.769941248,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901376977,0.0,2.1901376977
 04/11  03:00:00,287.769941514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987174783,0.0,2.18987174783
 04/11  04:00:00,299.992139291,0.0,0.0,0.0,24.9203635341,199.362908273,4.3609514916,0.0,4.3609514916
 04/11  05:00:00,349.358381017,0.0,0.0,0.0,49.8407270682,199.362908273,4.36593405687,0.0,4.36593405687
 04/11  06:00:00,414.293800583,32.9732160937,0.0,0.0,49.8407270682,199.362908273,210.901057557,208.70891533,2.19214222657
 04/11  07:00:00,503.204953646,31.98464338,0.0,0.0,149.522181205,199.362908273,143.39141185,134.637744405,8.75366744524
 04/11  08:00:00,1052.05440435,32.6496062067,0.0,0.0,448.566543614,448.566543614,59.6969165664,42.0830321572,17.6138844092
 04/11  09:00:00,1088.26912101,33.8599124301,32.8792272037,0.0,448.566543614,448.566543614,42.1478334012,24.5121917049,17.6356416964
 04/11  10:00:00,1183.9282249,34.0684564478,154.887784253,0.0,448.566543614,448.566543614,30.9348087544,13.2897735331,17.6450352213
 04/11  11:00:00,1241.84109125,33.8486937758,211.289994145,0.0,448.566543614,448.566543614,29.0919064431,4.75210582355,24.3398006196
 04/11  12:00:00,1198.35324156,33.8719799755,215.919139152,0.0,448.566543614,398.725816546,31.0394954394,4.37853075887,26.6609646805
 04/11  13:00:00,1260.7605158,37.874463685,223.059951873,0.0,448.566543614,448.566543614,24.9544837713,0.537056386604,24.4174273847
 04/11  14:00:00,1274.42115742,39.2937049982,234.355023562,0.0,448.566543614,448.566543614,17.6041697939,0.0,17.6041697939
 04/11  15:00:00,1283.02901276,40.0006273549,241.865116186,0.0,448.566543614,448.566543614,15.4021893365,0.0,15.4021893365
 04/11  16:00:00,1338.80907905,42.5667897779,246.169120103,0.0,448.566543614,448.566543614,19.8905210041,0.000231724736284,19.8902892794
 04/11  17:00:00,1220.79449805,38.6480322731,244.960063977,0.0,348.885089477,398.725816546,13.1594260571,0.0,13.1594260571
 04/11  18:00:00,1003.39004516,32.7153541988,233.981428188,0.0,249.203635341,299.044362409,8.76102608426,0.0,8.76102608426
 04/11  19:00:00,988.703695649,31.98464338,220.22956517,0.0,249.203635341,299.044362409,8.75161078096,0.0121948021154,8.73941597884
 04/11  20:00:00,856.495746898,31.98464338,212.953031249,0.0,149.522181205,249.203635341,8.96776876874,2.40324019346,6.56452857528
 04/11  21:00:00,825.832628516,31.98464338,207.841365591,0.0,149.522181205,249.203635341,18.9895692882,14.6230657311,4.36650355707
 04/11  22:00:00,349.356898512,0.0,0.0,0.0,49.8407270682,199.362908273,4.3605709205,0.0,4.3605709205
 04/11  23:00:00,299.992139359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013572898,0.0,2.19013572898
 04/11  24:00:00,287.769941277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990689352,0.0,2.18990689352
 04/12  01:00:00,287.769939252,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047014952,0.0,2.19047014952
 04/12  02:00:00,287.769939329,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046088276,0.0,2.19046088276
 04/12  03:00:00,287.76993957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045153281,0.0,2.19045153281
 04/12  04:00:00,299.992137366,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087478731,0.0,4.36087478731
 04/12  05:00:00,349.358378038,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582913718,0.0,4.36582913718
 04/12  06:00:00,415.221118685,33.9728584582,0.0,0.0,49.8407270682,199.362908273,118.022500135,115.830414247,2.1920858875
 04/12  07:00:00,503.194549841,31.98464338,0.0,0.0,149.522181205,199.362908273,130.748638089,121.995990806,8.75264728287
 04/12  08:00:00,1051.37894015,31.98464338,0.0,0.0,448.566543614,448.566543614,46.3002026268,28.689096107,17.6111065198
 04/12  09:00:00,1092.69016747,32.7903833048,38.3873038856,0.0,448.566543614,448.566543614,23.784183912,6.14946464964,17.6347192623
 04/12  10:00:00,1198.33198545,34.0146661631,168.651218156,0.0,448.566543614,448.566543614,18.5822704976,0.939122827711,17.6431476699
 04/12  11:00:00,1243.67810942,36.2573763323,209.012987233,0.0,448.566543614,448.566543614,22.2353139698,0.105917741034,22.1293962287
 04/12  12:00:00,1206.67707349,34.1210304475,223.137020433,0.0,448.566543614,398.725816546,28.6849253109,0.0247684952154,28.6601568157
 04/12  13:00:00,1267.40266077,38.3126660262,229.807560981,0.0,448.566543614,448.566543614,24.656357727,0.0,24.656357727
 04/12  14:00:00,1275.29857288,39.5255133942,236.484230418,0.0,448.566543614,448.566543614,15.4057078572,0.0,15.4057078572
 04/12  15:00:00,1282.86948928,40.7611117842,242.241964863,0.0,448.566543614,448.566543614,15.3987783675,0.0,15.3987783675
 04/12  16:00:00,1335.4004722,41.1047317679,245.692054819,0.0,448.566543614,448.566543614,22.0986924671,0.0,22.0986924671
 04/12  17:00:00,1204.47208891,35.6412987394,234.125499762,0.0,348.885089477,398.725816546,11.9378146835,0.0,11.9378146835
 04/12  18:00:00,989.345224779,32.0030831047,222.452444814,0.0,249.203635341,299.044362409,9.97796657785,0.0,9.97796657785
 04/12  19:00:00,986.333891928,31.98464338,219.539132121,0.0,249.203635341,299.044362409,6.65129220443,0.0919925851884,6.55929961925
