Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/12  20:00:00,801.756613106,31.98464338,161.296295302,0.0,149.522181205,249.203635341,23.7321740703,14.9862280737,8.74594599661
 04/12  21:00:00,678.836780524,31.98464338,64.9401805098,0.0,149.522181205,249.203635341,47.5608255091,43.1943037371,4.36652177195
 04/12  22:00:00,349.356896098,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031969088,0.0,2.19031969088
 04/12  23:00:00,299.992137128,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030914443,0.0,2.19030914443
 04/12  24:00:00,287.769939483,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058975541,0.0,4.36058975541
 04/13  01:00:00,287.769937425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027387684,0.0,2.19027387684
 04/13  02:00:00,287.769937277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026087502,0.0,2.19026087502
 04/13  03:00:00,287.769937292,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024780027,0.0,2.19024780027
 04/13  04:00:00,299.992135264,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023467291,0.0,2.19023467291
 04/13  05:00:00,349.358375,0.0,0.0,0.0,49.8407270682,199.362908273,4.36605333444,0.0,4.36605333444
 04/13  06:00:00,415.4322677,34.1257984142,0.0,0.0,49.8407270682,199.362908273,197.250501663,192.886197625,4.3643040386
 04/13  07:00:00,503.196257366,31.98464338,0.0,0.0,149.522181205,199.362908273,133.633696388,124.88040381,8.75329257754
 04/13  08:00:00,1053.22677241,33.8260372216,0.0,0.0,448.566543614,448.566543614,54.9019260882,37.2894657614,17.6124603267
 04/13  09:00:00,1019.57094303,36.8478759949,0.0,0.0,448.566543614,448.566543614,38.4495489145,20.8164271377,17.6331217767
 04/13  10:00:00,1074.26740775,37.407834322,44.9928827057,0.0,448.566543614,448.566543614,28.171565125,10.5295431074,17.6420220176
 04/13  11:00:00,1207.12784182,36.7928042205,174.638165216,0.0,448.566543614,448.566543614,24.6245410124,2.49736573424,22.1271752781
 04/13  12:00:00,1204.68233253,35.6225117503,219.894860779,0.0,448.566543614,398.725816546,28.1492972047,1.48165714599,26.6676400587
 04/13  13:00:00,1289.00491549,40.9777186661,246.680011549,0.0,448.566543614,448.566543614,26.7089697644,0.0816236930045,26.6273460714
 04/13  14:00:00,1314.12366639,42.6202568264,268.88265674,0.0,448.566543614,448.566543614,15.4047539561,0.0,15.4047539561
 04/13  15:00:00,1323.71784018,43.8730011853,276.853848224,0.0,448.566543614,448.566543614,15.3977429286,0.0,15.3977429286
 04/13  16:00:00,1378.40372083,48.2468264607,277.753773962,0.0,448.566543614,448.566543614,19.8871253782,0.0,19.8871253782
 04/13  17:00:00,1265.12775311,45.0976550093,280.65570947,0.0,348.885089477,398.725816546,13.1612815194,0.0,13.1612815194
 04/13  18:00:00,1045.85794328,37.7092075531,269.059615448,0.0,249.203635341,299.044362409,10.9447379441,0.0,10.9447379441
 04/13  19:00:00,1007.7295807,33.1857461065,244.818630274,0.0,249.203635341,299.044362409,6.55914380904,0.0,6.55914380904
 04/13  20:00:00,862.686604731,31.98464338,219.348897527,0.0,149.522181205,249.203635341,9.15576662366,0.409944882235,8.74582174143
 04/13  21:00:00,769.278026733,31.98464338,153.28130439,0.0,149.522181205,249.203635341,9.64624922913,7.45336797232,2.19288125682
 04/13  22:00:00,349.356894694,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077681539,0.0,4.36077681539
 04/13  23:00:00,299.992135287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036741621,0.0,2.19036741621
 04/13  24:00:00,287.769937342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035397549,0.0,2.19035397549
 04/14  01:00:00,287.769935391,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033510256,0.0,2.19033510256
 04/14  02:00:00,287.769935582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031816447,0.0,2.19031816447
 04/14  03:00:00,287.769935679,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058520439,0.0,4.36058520439
 04/14  04:00:00,299.992133343,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026693813,0.0,2.19026693813
 04/14  05:00:00,349.358371915,0.0,0.0,0.0,49.8407270682,199.362908273,4.36614816206,0.0,4.36614816206
 04/14  06:00:00,415.955589453,34.6933414346,0.0,0.0,49.8407270682,199.362908273,137.649381929,135.457145126,2.19223680261
 04/14  07:00:00,503.159576167,31.98464338,0.0,0.0,149.522181205,199.362908273,85.8302494605,77.076033574,8.75421588648
 04/14  08:00:00,1054.8818121,35.4947258853,0.0,0.0,448.566543614,448.566543614,37.0716231053,19.461399898,17.6102232074
 04/14  09:00:00,1095.56293866,38.8495508261,35.1808902881,0.0,448.566543614,448.566543614,23.8668328723,6.23388674084,17.6329461314
 04/14  10:00:00,1204.68560141,39.417773507,169.572706959,0.0,448.566543614,448.566543614,18.947876448,1.30645639089,17.6414200571
 04/14  11:00:00,1246.88944213,39.5026570449,208.383242025,0.0,448.566543614,448.566543614,22.4891549921,0.363110041954,22.1260449501
 04/14  12:00:00,1225.02783211,37.5464458721,235.501495855,0.0,448.566543614,398.725816546,26.7601132162,0.0872181303698,26.6728950858
 04/14  13:00:00,1313.62481936,44.2172454564,265.604792176,0.0,448.566543614,448.566543614,26.6316199066,0.0,26.6316199066
 04/14  14:00:00,1322.55745506,46.3259860349,271.961585488,0.0,448.566543614,448.566543614,15.4051904236,0.0,15.4051904236
 04/14  15:00:00,1324.90754888,48.6076279011,271.805725541,0.0,448.566543614,448.566543614,15.3976641745,0.0,15.3976641745
 04/14  16:00:00,1375.62504899,52.1505244446,270.005633704,0.0,448.566543614,448.566543614,22.0971110318,0.0,22.0971110318
 04/14  17:00:00,1266.80630058,41.7573440521,284.810031264,0.0,348.885089477,398.725816546,10.9721545437,0.0,10.9721545437
 04/14  18:00:00,1054.16845737,34.5203268635,279.263864511,0.0,249.203635341,299.044362409,10.9460236115,0.0,10.9460236115
 04/14  19:00:00,1026.03123211,32.7166602402,261.287504469,0.0,249.203635341,299.044362409,6.55956522893,0.0,6.55956522893
 04/14  20:00:00,882.546442839,31.9867880916,235.662172124,0.0,149.522181205,249.203635341,8.7456311129,0.0,8.7456311129
 04/14  21:00:00,831.396561204,31.98464338,211.469057036,0.0,149.522181205,249.203635341,4.79202143306,0.425929530341,4.36609190272
 04/14  22:00:00,349.356892492,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026753121,0.0,2.19026753121
 04/14  23:00:00,299.992133219,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025024445,0.0,2.19025024445
 04/14  24:00:00,287.769935407,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023297204,0.0,2.19023297204
 04/15  01:00:00,237.929206474,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021090737,0.0,2.19021090737
 04/15  02:00:00,237.929206663,0.0,0.0,0.0,24.9203635341,149.522181205,4.36035940408,0.0,4.36035940408
 04/15  03:00:00,237.929206616,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014834845,0.0,2.19014834845
 04/15  04:00:00,250.151404207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012738316,0.0,2.19012738316
 04/15  05:00:00,274.59727845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36600324794,0.0,4.36600324794
 04/15  06:00:00,415.4310332,34.1976450421,0.0,0.0,49.8407270682,199.362908273,99.9551273909,97.7631730883,2.19195430262
 04/15  07:00:00,403.46288864,31.98464338,0.0,0.0,49.8407270682,199.362908273,68.9384537499,62.3909512833,6.54750246665
 04/15  08:00:00,761.816806459,31.98464338,60.2825846768,0.0,249.203635341,249.203635341,38.8959358387,32.3365651464,6.55937069231
 04/15  09:00:00,866.481221506,31.98464338,187.475693614,0.0,249.203635341,249.203635341,27.4313638549,16.4851340526,10.9462298023
 04/15  10:00:00,850.080130696,31.98464338,215.840065031,0.0,249.203635341,249.203635341,13.7669483486,5.01321800858,8.75373033999
 04/15  11:00:00,880.484992691,32.5017122744,243.923785987,0.0,249.203635341,249.203635341,12.2809268343,1.32532555356,10.9556012808
 04/15  12:00:00,890.789369981,34.054954024,252.210707616,0.0,249.203635341,249.203635341,9.5890660077,0.832368771948,8.75669723576
 04/15  13:00:00,899.578754652,34.6330522909,260.096724408,0.0,249.203635341,249.203635341,8.87374479256,0.12146296199,8.75228183057
 04/15  14:00:00,653.242907653,32.7361930716,264.800031654,0.0,74.7610906023,174.442544739,9.31970250315,0.58179722003,8.73790528312
 04/15  15:00:00,660.363566923,33.1507140511,271.496286972,0.0,74.7610906023,174.442544739,6.55282700661,0.0,6.55282700661
 04/15  16:00:00,709.0569663,32.7856947514,271.698465362,0.0,74.7610906023,174.442544739,6.55477759215,0.0,6.55477759215
 04/15  17:00:00,665.694079217,33.8351712622,265.51854886,0.0,24.9203635341,149.522181205,2.2014880336,0.0093084119848,2.19217962162
 04/15  18:00:00,565.034996126,23.5366608052,192.397135463,0.0,24.9203635341,149.522181205,4.36456686508,0.0,4.36456686508
 04/15  19:00:00,508.790590339,20.4761322712,154.750577618,0.0,24.9203635341,149.522181205,2.19228991612,0.0,2.19228991612
 04/15  20:00:00,323.485576747,0.0,0.0,0.0,24.9203635341,149.522181205,4.36411310853,0.0,4.36411310853
 04/15  21:00:00,299.04216644,0.0,0.0,0.0,24.9203635341,149.522181205,4.36813505676,0.0,4.36813505676
 04/15  22:00:00,274.595799771,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039113896,0.0,2.19039113896
 04/15  23:00:00,250.151404368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036976597,0.0,2.19036976597
 04/15  24:00:00,237.929206596,0.0,0.0,0.0,24.9203635341,149.522181205,4.3606754774,0.0,4.3606754774
 04/16  01:00:00,237.928712018,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893814025,0.0,2.1893814025
 04/16  02:00:00,237.92871201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932992434,0.0,2.18932992434
 04/16  03:00:00,237.928712019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927831812,0.0,2.18927831812
 04/16  04:00:00,250.150909845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922662169,0.0,2.18922662169
 04/16  05:00:00,274.59678232,0.0,0.0,0.0,24.9203635341,149.522181205,2.1920231008,0.0,2.1920231008
 04/16  06:00:00,306.396763288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939069792,0.0,2.18939069792
 04/16  07:00:00,296.666492236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933871399,0.0,2.18933871399
 04/16  08:00:00,296.666492242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928671524,0.0,2.18928671524
 04/16  09:00:00,266.455207979,6.45530908739,0.0,0.0,24.9203635341,149.522181205,2.18944911279,0.0,2.18944911279
 04/16  10:00:00,233.319804086,18.4521559217,0.00026175474707,0.0,24.9203635341,149.522181205,2.18946827933,0.0,2.18946827933
 04/16  11:00:00,211.112092301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128477773,0.0,2.19128477773
 04/16  12:00:00,211.112092719,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621959875,0.0,4.3621959875
 04/16  13:00:00,211.113569773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36832286553,0.0,4.36832286553
 04/16  14:00:00,211.112092128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096625679,0.0,2.19096625679
 04/16  15:00:00,334.923427699,12.4324336135,84.2385225019,0.0,24.9203635341,149.522181205,2.18941645304,0.0,2.18941645304
 04/16  16:00:00,474.008853847,20.9302818243,132.911806204,0.0,24.9203635341,149.522181205,2.18945932464,0.0,2.18945932464
 04/16  17:00:00,536.709515516,25.278611491,153.804919782,0.0,24.9203635341,149.522181205,2.18946411328,0.0,2.18946411328
 04/16  18:00:00,504.382779509,21.0360692708,126.511615181,0.0,24.9203635341,149.522181205,2.18932857656,0.0,2.18932857656
 04/16  19:00:00,475.26062751,23.9641779866,102.378678263,0.0,24.9203635341,149.522181205,2.18941693501,0.0,2.18941693501
 04/16  20:00:00,323.484096711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939288183,0.0,2.18939288183
 04/16  21:00:00,299.041178363,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403607273,0.0,4.36403607273
 04/16  22:00:00,274.595305502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935961621,0.0,2.18935961621
 04/16  23:00:00,250.150909877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930750963,0.0,2.18930750963
 04/16  24:00:00,237.928712076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925542143,0.0,2.18925542143
 04/17  01:00:00,287.769929618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011213318,0.0,2.19011213318
 04/17  02:00:00,287.769929423,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008330793,0.0,2.19008330793
 04/17  03:00:00,287.76992935,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040108366,0.0,2.19040108366
 04/17  04:00:00,299.992127186,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037185767,0.0,2.19037185767
 04/17  05:00:00,349.358362475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36606301456,0.0,4.36606301456
 04/17  06:00:00,414.387113985,33.1241487121,0.0,0.0,49.8407270682,199.362908273,141.604897174,137.240459415,4.36443775838
 04/17  07:00:00,503.20299161,31.98464338,0.0,0.0,149.522181205,199.362908273,143.857701735,135.10441027,8.75329146534
 04/17  08:00:00,1051.36770239,31.98464338,0.0,0.0,448.566543614,448.566543614,29.6971448859,14.2867573143,15.4103875716
 04/17  09:00:00,1118.13154815,31.98464338,45.3965967378,0.0,448.566543614,448.566543614,20.3583716167,2.72519138267,17.6331802341
 04/17  10:00:00,1191.68379359,32.126309247,163.891312142,0.0,448.566543614,448.566543614,21.7413736309,1.89739988614,19.8439737448
 04/17  11:00:00,1234.09015055,33.5237999582,203.410307433,0.0,448.566543614,448.566543614,22.8290514057,0.708818869993,22.1202325357
 04/17  12:00:00,1190.85552003,33.572852305,208.728422896,0.0,448.566543614,398.725816546,25.0470441541,0.60501141788,24.4420327362
 04/17  13:00:00,1261.91154999,37.8924582505,223.644432242,0.0,448.566543614,448.566543614,26.6277835129,0.0,26.6277835129
 04/17  14:00:00,1281.23768634,39.4350315546,240.129840512,0.0,448.566543614,448.566543614,15.402040865,0.0,15.402040865
 04/17  15:00:00,1288.44348062,40.6811198538,245.715259725,0.0,448.566543614,448.566543614,15.3942823575,0.0,15.3942823575
 04/17  16:00:00,1350.44885729,45.0904330441,253.873885825,0.0,448.566543614,448.566543614,19.8845551019,0.0,19.8845551019
 04/17  17:00:00,1235.88851296,42.4730438218,254.959847285,0.0,348.885089477,398.725816546,13.1597944084,0.0,13.1597944084
 04/17  18:00:00,1014.1253391,36.9954021511,238.982920945,0.0,249.203635341,299.044362409,8.88179304839,0.0,8.88179304839
 04/17  19:00:00,977.689490957,33.0920621635,215.863502674,0.0,249.203635341,299.044362409,8.88458771461,0.267400574855,8.61718713975
 04/17  20:00:00,840.02992051,31.98464338,196.508812834,0.0,149.522181205,249.203635341,13.2726835085,6.7085849215,6.56409858703
 04/17  21:00:00,770.535219498,31.98464338,154.018641411,0.0,149.522181205,249.203635341,23.7227895691,19.3564515087,4.36633806045
 04/17  22:00:00,349.356886653,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035258256,0.0,2.19035258256
 04/17  23:00:00,299.992127481,0.0,0.0,0.0,24.9203635341,199.362908273,4.36075228006,0.0,4.36075228006
 04/17  24:00:00,287.769929417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903320175,0.0,2.1903320175
 04/18  01:00:00,287.769927208,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029622133,0.0,2.19029622133
 04/18  02:00:00,287.769927243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026317657,0.0,2.19026317657
 04/18  03:00:00,287.769927413,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023005978,0.0,2.19023005978
 04/18  04:00:00,299.992125366,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036059418,0.0,4.36036059418
 04/18  05:00:00,349.358358904,0.0,0.0,0.0,49.8407270682,199.362908273,2.19318759318,0.0,2.19318759318
 04/18  06:00:00,415.478079182,34.2112831875,0.0,0.0,49.8407270682,199.362908273,147.08425423,142.719803841,4.3644503897
 04/18  07:00:00,503.159268718,31.98464338,0.0,0.0,149.522181205,199.362908273,86.1191887634,77.3658713345,8.75331742884
 04/18  08:00:00,1053.44075587,34.0546883677,0.0,0.0,448.566543614,448.566543614,35.9509066748,18.3436119927,17.607294682
 04/18  09:00:00,1092.0781142,37.4849540798,33.0686828792,0.0,448.566543614,448.566543614,23.3554026342,5.72658198055,17.6288206537
 04/18  10:00:00,1176.83561626,38.1370233722,143.73668916,0.0,448.566543614,448.566543614,19.0921225262,1.45344803769,17.6386744885
 04/18  11:00:00,1216.30857283,37.1820398224,182.439849785,0.0,448.566543614,448.566543614,22.7795672473,0.656758356149,22.1228088911
 04/18  12:00:00,1172.47399654,35.289803255,188.65240528,0.0,448.566543614,398.725816546,27.2140937277,0.563456263474,26.6506374643
 04/18  13:00:00,1242.36181088,40.2800424826,201.734995142,0.0,448.566543614,448.566543614,24.4066561139,0.0,24.4066561139
 04/18  14:00:00,1258.87551126,41.735724331,216.016763067,0.0,448.566543614,448.566543614,15.4011586533,0.000229885120553,15.4009287681
 04/18  15:00:00,1271.09459994,43.3668716616,225.560099446,0.0,448.566543614,448.566543614,15.395123376,0.0,15.395123376
 04/18  16:00:00,1342.57567354,47.9906986161,242.752443416,0.0,448.566543614,448.566543614,19.8850824902,0.0,19.8850824902
 04/18  17:00:00,1225.88165631,43.899198295,243.539851871,0.0,348.885089477,398.725816546,13.1601900326,0.0,13.1601900326
 04/18  18:00:00,1007.6277864,36.339778587,233.147719319,0.0,249.203635341,299.044362409,10.9442281722,0.0,10.9442281722
 04/18  19:00:00,975.057143172,32.8771289496,214.034586503,0.0,249.203635341,299.044362409,6.55852846244,0.0,6.55852846244
 04/18  20:00:00,834.964206516,31.98464338,192.55505284,0.0,149.522181205,249.203635341,9.52503812165,0.780103086197,8.74493503546
 04/18  21:00:00,749.754683109,31.98464338,133.770495733,0.0,149.522181205,249.203635341,11.1731428196,8.98002800566,2.19311481391
 04/18  22:00:00,349.356884595,0.0,0.0,0.0,49.8407270682,199.362908273,4.36045490897,0.0,4.36045490897
 04/18  23:00:00,299.992125439,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038415258,0.0,2.19038415258
 04/18  24:00:00,287.769927349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035064418,0.0,2.19035064418
 04/19  01:00:00,287.769925115,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031068537,0.0,2.19031068537
 04/19  02:00:00,287.769925152,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027351011,0.0,2.19027351011
 04/19  03:00:00,287.769925322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023626281,0.0,2.19023626281
 04/19  04:00:00,299.992123259,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036061169,0.0,4.36036061169
 04/19  05:00:00,349.358355551,0.0,0.0,0.0,49.8407270682,199.362908273,2.19317318466,0.0,2.19317318466
 04/19  06:00:00,407.377251301,34.6623157895,0.0,0.0,49.8407270682,199.362908273,136.488571814,132.124158209,4.36441360491
 04/19  07:00:00,503.154294726,31.98464338,0.0,0.0,149.522181205,199.362908273,79.6696800505,70.9166094757,8.75307057483
 04/19  08:00:00,1099.17422718,35.203115938,15.7130371531,0.0,448.566543614,448.566543614,31.7550937201,16.3467747743,15.4083189458
 04/19  09:00:00,1227.65869361,38.5670666905,145.206724986,0.0,448.566543614,448.566543614,23.3013400009,3.46945308021,19.8318869207
 04/19  10:00:00,1218.77268195,39.0342980362,183.037030182,0.0,448.566543614,448.566543614,18.9493751542,1.3124806223,17.6368945319
 04/19  11:00:00,1229.38383689,38.3339301625,192.657514774,0.0,448.566543614,448.566543614,22.666559864,0.546578076348,22.1199817877
 04/19  12:00:00,1192.80481678,36.3070779538,205.998852983,0.0,448.566543614,398.725816546,25.4523381953,0.40993790086,25.0424002944
 04/19  13:00:00,1269.92888032,41.8422098511,226.410948424,0.0,448.566543614,448.566543614,26.0093255266,0.0,26.0093255266
 04/19  14:00:00,1292.96658637,43.4471260318,246.939053315,0.0,448.566543614,448.566543614,15.401451663,0.0,15.401451663
 04/19  15:00:00,1310.81624532,45.1845877137,262.186257929,0.0,448.566543614,448.566543614,15.395055087,0.0,15.395055087
 04/19  16:00:00,1366.75685697,49.8801530827,264.152086765,0.0,448.566543614,448.566543614,19.8806295187,0.0,19.8806295187
 04/19  17:00:00,1255.91106396,45.4695479776,271.089584844,0.0,348.885089477,398.725816546,13.1573149445,0.0,13.1573149445
 04/19  18:00:00,1027.90523383,37.3518834571,252.025125551,0.0,249.203635341,299.044362409,8.75929110508,0.0,8.75929110508
 04/19  19:00:00,983.664741687,33.2642026674,221.659588245,0.0,249.203635341,299.044362409,8.73854749837,0.0,8.73854749837
 04/19  20:00:00,842.392295543,31.98464338,198.875455459,0.0,149.522181205,249.203635341,6.83861688116,0.274841102579,6.56377577858
 04/19  21:00:00,769.296233418,31.98464338,152.792841036,0.0,149.522181205,249.203635341,9.70866618924,5.342696029,4.36597016024
 04/19  22:00:00,349.356882087,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031875065,0.0,2.19031875065
 04/19  23:00:00,299.992123122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028025186,0.0,2.19028025186
 04/19  24:00:00,287.769925409,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044781274,0.0,4.36044781274
 04/20  01:00:00,287.769923183,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016034761,0.0,2.19016034761
 04/20  02:00:00,287.769923056,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011909994,0.0,2.19011909994
 04/20  03:00:00,287.769923058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007779052,0.0,2.19007779052
 04/20  04:00:00,299.992120981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003644197,0.0,2.19003644197
 04/20  05:00:00,349.358352437,0.0,0.0,0.0,49.8407270682,199.362908273,4.36600026834,0.0,4.36600026834
 04/20  06:00:00,407.618999876,34.9043898239,0.0,0.0,49.8407270682,199.362908273,136.307700932,131.943365131,4.36433580084
 04/20  07:00:00,503.164693114,31.98464338,0.0,0.0,149.522181205,199.362908273,93.6967656378,84.9435741908,8.753191447
 04/20  08:00:00,1053.61039729,34.2246776276,0.0,0.0,448.566543614,448.566543614,33.4064220634,17.9975996001,15.4088224633
 04/20  09:00:00,1020.53711324,37.8237874699,0.0,0.0,448.566543614,448.566543614,25.9136859424,8.28650458985,17.6271813525
 04/20  10:00:00,972.179222425,38.3586226909,0.0,0.0,448.566543614,448.566543614,20.0146753182,2.37906005995,17.6356152583
 04/20  11:00:00,1030.41660582,37.5521472562,15.7841493393,0.0,448.566543614,448.566543614,23.2893902208,1.17117735447,22.1182128663
 04/20  12:00:00,996.214170826,35.9404437382,33.6103045414,0.0,448.566543614,398.725816546,27.9117655827,1.25409135181,26.6576742309
 04/20  13:00:00,1007.06339634,40.1657369621,9.31078006052,0.0,448.566543614,448.566543614,24.5852094747,0.183791934267,24.4014175404
 04/20  14:00:00,1018.73164095,40.9199537912,15.0759615173,0.0,448.566543614,448.566543614,16.7175174722,0.0,16.7175174722
 04/20  15:00:00,989.936309151,40.8308669703,3.41994555349,0.0,448.566543614,448.566543614,14.0761428824,0.0,14.0761428824
 04/20  16:00:00,1023.96296709,41.2529047563,0.0,0.0,448.566543614,448.566543614,22.0893087826,0.0,22.0893087826
 04/20  17:00:00,908.272249214,38.426604078,0.0,0.0,348.885089477,398.725816546,10.9680684464,0.0,10.9680684464
 04/20  18:00:00,703.743633347,33.2633545632,0.0,0.0,249.203635341,299.044362409,10.943623862,0.0,10.943623862
 04/20  19:00:00,695.157931365,32.0357569167,0.0,0.0,249.203635341,299.044362409,9.09747721565,2.53858607589,6.55889113976
 04/20  20:00:00,579.776777709,31.98464338,0.0,0.0,149.522181205,249.203635341,33.3183697923,24.5730108443,8.745358948
 04/20  21:00:00,555.349125523,31.98464338,0.0,0.0,149.522181205,249.203635341,56.1736297979,52.8778499573,3.29577984066
 04/20  22:00:00,349.356880405,0.0,0.0,0.0,49.8407270682,199.362908273,3.25846773328,0.0,3.25846773328
 04/20  23:00:00,299.992121006,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028753671,0.0,2.19028753671
 04/20  24:00:00,287.769923067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024581486,0.0,2.19024581486
 04/21  01:00:00,287.76992091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019826793,0.0,2.19019826793
 04/21  02:00:00,287.769921055,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015285308,0.0,2.19015285308
 04/21  03:00:00,287.769921258,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016918983,0.0,4.36016918983
 04/21  04:00:00,299.992119094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985497928,0.0,2.18985497928
 04/21  05:00:00,349.358348731,0.0,0.0,0.0,49.8407270682,199.362908273,2.1928169339,0.0,2.1928169339
 04/21  06:00:00,406.92758541,34.005298043,0.0,0.0,49.8407270682,199.362908273,409.215208544,404.851118014,4.36409053022
 04/21  07:00:00,503.373334091,31.98464338,0.0,0.0,149.522181205,199.362908273,360.16848898,351.41509574,8.75339323997
 04/21  08:00:00,1052.74443129,33.2990869995,0.0,0.0,448.566543614,448.566543614,110.593396292,92.9864894974,17.6069067948
 04/21  09:00:00,1018.47977839,35.739163401,0.0,0.0,448.566543614,448.566543614,60.2138733875,42.587629353,17.6262440345
 04/21  10:00:00,970.014958119,36.1758995119,0.0,0.0,448.566543614,448.566543614,43.4054789642,25.7703858573,17.6350931069
 04/21  11:00:00,994.095828148,35.3164726665,7.53749824272,0.0,448.566543614,448.566543614,36.975285985,14.8588281863,22.1164577987
 04/21  12:00:00,993.443128413,33.1882520724,31.7150649075,0.0,448.566543614,398.725816546,40.0847129078,15.6454187211,24.4392941867
 04/21  13:00:00,1110.50991771,37.3456808942,81.9030495589,0.0,448.566543614,448.566543614,30.6682884888,4.05104027846,26.6172482104
 04/21  14:00:00,1173.03166606,38.1676543245,140.101439822,0.0,448.566543614,448.566543614,16.3112680122,0.911851124809,15.3994168874
 04/21  15:00:00,1204.26611402,38.3537492118,170.412432211,0.0,448.566543614,448.566543614,15.3949580621,0.0,15.3949580621
 04/21  16:00:00,1264.33595264,41.1181131415,178.301535842,0.0,448.566543614,448.566543614,19.881917582,0.0,19.881917582
 04/21  17:00:00,1151.43943976,38.8901736273,179.833638509,0.0,348.885089477,398.725816546,10.9659585673,0.0,10.9659585673
 04/21  18:00:00,948.840815308,34.741167855,180.965306346,0.0,249.203635341,299.044362409,10.9448214315,0.0,10.9448214315
 04/21  19:00:00,862.647002524,32.4253439927,107.312072433,0.0,249.203635341,299.044362409,7.18466314855,0.62637852594,6.55828462261
 04/21  20:00:00,599.402762384,31.98464338,3.24980313178,0.0,149.522181205,249.203635341,26.6319726033,17.8868790061,8.74509359721
 04/21  21:00:00,555.342447906,31.98464338,0.0,0.0,149.522181205,249.203635341,46.3334747661,41.9675307432,4.36594402289
 04/21  22:00:00,349.356877991,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020020582,0.0,2.19020020582
 04/21  23:00:00,299.992118756,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901543465,0.0,2.1901543465
 04/21  24:00:00,287.769920951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010851654,0.0,2.19010851654
 04/22  01:00:00,237.929191812,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005755679,0.0,2.19005755679
 04/22  02:00:00,237.929192046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976131433,0.0,2.18976131433
 04/22  03:00:00,237.929191966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36055171598,0.0,4.36055171598
 04/22  04:00:00,250.151389578,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020099408,0.0,2.19020099408
 04/22  05:00:00,274.597254669,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579598546,0.0,4.36579598546
 04/22  06:00:00,406.016457023,33.1135506356,0.0,0.0,49.8407270682,199.362908273,366.05435114,363.862324065,2.19202707543
 04/22  07:00:00,403.636652931,31.98464338,0.0,0.0,49.8407270682,199.362908273,284.264361559,277.717360715,6.54700084426
 04/22  08:00:00,652.953577666,32.2145823419,0.0,0.0,249.203635341,249.203635341,134.881824872,128.323580564,6.55824430749
 04/22  09:00:00,617.097653539,33.0662014794,0.0,0.0,249.203635341,249.203635341,82.2286288616,73.4703123917,8.75831646999
 04/22  10:00:00,615.495517658,32.9828999218,23.0664308786,0.0,249.203635341,249.203635341,55.7775709322,47.0256749577,8.75189597454
 04/22  11:00:00,768.623523686,32.0233833369,139.662980917,0.0,249.203635341,249.203635341,45.4166940568,34.4612574473,10.9554366095
 04/22  12:00:00,814.947728973,31.98464338,183.919368788,0.0,249.203635341,249.203635341,38.2036468555,27.264345558,10.9393012975
 04/22  13:00:00,835.067231069,32.1398956865,201.725291681,0.0,249.203635341,249.203635341,28.4311790621,19.6798006948,8.75137836735
 04/22  14:00:00,606.827756468,31.9851578954,221.66858134,0.0,74.7610906023,174.442544739,21.1489257129,14.5908742626,6.55805145027
 04/22  15:00:00,613.954031586,31.98464338,228.294010567,0.0,74.7610906023,174.442544739,6.83096071068,0.277922680723,6.55303802996
 04/22  16:00:00,671.630280938,32.8784556558,235.826505087,0.0,74.7610906023,174.442544739,7.06212560945,0.506586894168,6.55553871528
 04/22  17:00:00,640.750427931,34.5713568031,241.341312979,0.0,24.9203635341,149.522181205,7.01585305771,4.82398962652,2.19186343119
 04/22  18:00:00,552.532778157,23.5589382472,180.812101635,0.0,24.9203635341,149.522181205,4.36430829779,0.0,4.36430829779
 04/22  19:00:00,500.834629983,20.4776126493,147.435860109,0.0,24.9203635341,149.522181205,4.36432846295,0.0,4.36432846295
 04/22  20:00:00,323.485556007,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188888024,0.0,2.19188888024
 04/22  21:00:00,299.042140342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36797418344,0.0,4.36797418344
 04/22  22:00:00,274.595785168,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033316442,0.0,2.19033316442
 04/22  23:00:00,250.151389696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028299871,0.0,2.19028299871
 04/22  24:00:00,237.929191921,0.0,0.0,0.0,24.9203635341,149.522181205,4.3604155989,0.0,4.3604155989
 04/23  01:00:00,237.928700137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922566647,0.0,2.18922566647
 04/23  02:00:00,237.928700167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914638276,0.0,2.18914638276
 04/23  03:00:00,237.928700173,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  04:00:00,250.150897948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934704578,0.0,2.18934704578
 04/23  05:00:00,274.59676188,0.0,0.0,0.0,24.9203635341,149.522181205,4.36423401224,0.0,4.36423401224
 04/23  06:00:00,297.853084795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936696189,0.0,2.18936696189
 04/23  07:00:00,296.666480401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938039369,0.0,2.18938039369
 04/23  08:00:00,313.17319969,16.5067192851,0.0,0.0,24.9203635341,149.522181205,2.1893469956,0.0,2.1893469956
 04/23  09:00:00,311.213386374,23.9838551079,8.21793529989,0.0,24.9203635341,149.522181205,2.18935154818,0.0,2.18935154818
 04/23  10:00:00,375.399822796,19.2578110372,95.028697804,0.0,24.9203635341,149.522181205,2.18938354917,0.0,2.18938354917
 04/23  11:00:00,300.210606778,8.60707878319,59.6039121612,0.0,24.9203635341,149.522181205,2.19120303677,0.0,2.19120303677
 04/23  12:00:00,211.112074884,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215183192,0.0,4.36215183192
 04/23  13:00:00,211.113543045,0.0,0.0,0.0,24.9203635341,149.522181205,4.36702977156,0.0,4.36702977156
 04/23  14:00:00,211.11207463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114260302,0.0,2.19114260302
 04/23  15:00:00,211.111095798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929977147,0.0,2.18929977147
 04/23  16:00:00,259.999887012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935970674,0.0,2.18935970674
 04/23  17:00:00,558.023318573,22.6973549196,178.061011945,0.0,24.9203635341,149.522181205,2.18939202749,0.0,2.18939202749
 04/23  18:00:00,375.580869087,5.93452674399,51.9959312135,0.0,24.9203635341,149.522181205,2.18933969512,0.0,2.18933969512
 04/23  19:00:00,289.309418174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881439862,0.0,2.18881439862
 04/23  20:00:00,323.484084763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931912955,0.0,2.18931912955
 04/23  21:00:00,299.041157065,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203196088,0.0,2.19203196088
 04/23  22:00:00,274.595293613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913990041,0.0,2.18913990041
 04/23  23:00:00,250.150898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933993706,0.0,2.18933993706
 04/23  24:00:00,237.928700193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925993919,0.0,2.18925993919
 04/24  01:00:00,287.769914337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022971986,0.0,2.19022971986
 04/24  02:00:00,287.769914475,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017152986,0.0,2.19017152986
 04/24  03:00:00,287.76991463,0.0,0.0,0.0,24.9203635341,199.362908273,4.3601682091,0.0,4.3601682091
 04/24  04:00:00,299.992112468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999660314,0.0,2.18999660314
 04/24  05:00:00,349.358338195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19276079472,0.0,2.19276079472
 04/24  06:00:00,405.324791262,32.4553696963,0.0,0.0,49.8407270682,199.362908273,323.123084091,318.759133612,4.3639504794
 04/24  07:00:00,503.252211317,31.98464338,0.0,0.0,149.522181205,199.362908273,198.79576775,190.04320763,8.7525601207
 04/24  08:00:00,1052.21934277,32.8129368549,0.0,0.0,448.566543614,448.566543614,58.4928484213,43.0868457995,15.4060026218
 04/24  09:00:00,1101.97672666,34.5372120955,45.9116796866,0.0,448.566543614,448.566543614,40.9387422008,23.3120342624,17.6267079384
 04/24  10:00:00,1207.54113296,34.3898498593,176.178880512,0.0,448.566543614,448.566543614,27.4954825383,9.86116232833,17.63432021
 04/24  11:00:00,1240.82527687,32.6539950289,207.315215313,0.0,448.566543614,448.566543614,24.5752763055,2.46133762222,22.1139386833
 04/24  12:00:00,1224.22835087,32.4972484753,238.678107635,0.0,448.566543614,398.725816546,28.4309379389,1.7823457531,26.6485921858
 04/24  13:00:00,1299.91063881,34.5864701418,261.786282762,0.0,448.566543614,448.566543614,24.6770708807,0.279352572347,24.3977183083
 04/24  14:00:00,1312.0863702,36.2608833836,272.087130751,0.0,448.566543614,448.566543614,15.3980754668,0.0,15.3980754668
 04/24  15:00:00,1321.36621924,38.3709560825,279.053958723,0.0,448.566543614,448.566543614,15.3919986973,0.0,15.3919986973
 04/24  16:00:00,1376.29429485,41.8098530905,281.477608074,0.0,448.566543614,448.566543614,19.8760908519,0.0,19.8760908519
 04/24  17:00:00,1265.9840772,39.2641606971,286.686968194,0.0,348.885089477,398.725816546,13.1545966641,0.0,13.1545966641
 04/24  18:00:00,1051.56850177,36.3931834165,275.278364755,0.0,249.203635341,299.044362409,8.75926582485,0.0,8.75926582485
 04/24  19:00:00,1017.29761605,33.1869403891,252.956325287,0.0,249.203635341,299.044362409,6.55772213685,0.0,6.55772213685
 04/24  20:00:00,867.627762997,31.98464338,222.251875668,0.0,149.522181205,249.203635341,9.35085085471,0.606574262161,8.74427659255
 04/24  21:00:00,817.15073367,31.98464338,198.725014904,0.0,149.522181205,249.203635341,9.15603473702,4.79016196831,4.36587276871
 04/24  22:00:00,349.356871186,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008872893,0.0,2.19008872893
 04/24  23:00:00,299.99211212,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900301507,0.0,2.1900301507
 04/24  24:00:00,287.769914437,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031223107,0.0,2.19031223107
 04/25  01:00:00,287.769912282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024825225,0.0,2.19024825225
 04/25  02:00:00,287.769912322,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030896602,0.0,4.36030896602
 04/25  03:00:00,287.769912275,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006057429,0.0,2.19006057429
 04/25  04:00:00,299.992109979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999791932,0.0,2.18999791932
 04/25  05:00:00,349.35833491,0.0,0.0,0.0,49.8407270682,199.362908273,4.36598458889,0.0,4.36598458889
 04/25  06:00:00,411.280719392,33.8929465257,0.0,0.0,49.8407270682,199.362908273,99.2457865051,97.0536787877,2.19210771742
 04/25  07:00:00,503.186341965,31.98464338,0.0,0.0,149.522181205,199.362908273,116.987906329,108.237262687,8.75064364238
 04/25  08:00:00,1124.99488079,31.98464338,34.812168054,0.0,448.566543614,448.566543614,53.0458431677,35.4440349132,17.6018082545
 04/25  09:00:00,1213.03725304,32.4189791806,136.781889743,0.0,448.566543614,448.566543614,28.1336715643,12.7113380455,15.4223335188
 04/25  10:00:00,1219.81583493,33.3603885119,189.141347928,0.0,448.566543614,448.566543614,21.8609725359,2.02621074322,19.8347617927
 04/25  11:00:00,1238.83244328,34.3686832329,205.642404475,0.0,448.566543614,448.566543614,20.1913210652,0.288662254906,19.9026588103
 04/25  12:00:00,1202.49307901,33.4241082857,219.656567585,0.0,448.566543614,398.725816546,26.8409437919,0.1924434748,26.6485003171
 04/25  13:00:00,1263.79129877,37.9210874479,226.597544275,0.0,448.566543614,448.566543614,24.3937833962,0.0,24.3937833962
 04/25  14:00:00,1276.66522763,39.4164418089,236.852323292,0.0,448.566543614,448.566543614,15.3977163018,0.0,15.3977163018
 04/25  15:00:00,1292.05014211,41.0733453222,249.78937213,0.0,448.566543614,448.566543614,15.3903880244,0.0,15.3903880244
 04/25  16:00:00,1352.10580876,45.3633083813,256.625346139,0.0,448.566543614,448.566543614,19.8747438978,0.0,19.8747438978
 04/25  17:00:00,1237.05340584,42.2303552867,257.586245839,0.0,348.885089477,398.725816546,13.1537670489,0.0,13.1537670489
 04/25  18:00:00,1028.59448623,37.042054182,253.72712345,0.0,249.203635341,299.044362409,8.75866156943,0.0,8.75866156943
 04/25  19:00:00,997.506440502,33.6427663383,243.053250371,0.0,249.203635341,299.044362409,6.84653872384,0.289516836123,6.55702188771
 04/25  20:00:00,867.730476968,31.98464338,224.373591651,0.0,149.522181205,249.203635341,21.6572300556,12.9130930125,8.74413704308
 04/25  21:00:00,739.648821525,31.98464338,124.518110047,0.0,149.522181205,249.203635341,29.0604805715,24.6949322161,4.36554835543
 04/25  22:00:00,349.356869149,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026807742,0.0,2.19026807742
 04/25  23:00:00,299.992109908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020510989,0.0,2.19020510989
 04/25  24:00:00,287.769912109,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014216602,0.0,2.19014216602
 04/26  01:00:00,287.769909949,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007391649,0.0,2.19007391649
 04/26  02:00:00,287.769910187,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000718806,0.0,2.19000718806
 04/26  03:00:00,287.76991014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049164085,0.0,4.36049164085
 04/26  04:00:00,299.992107731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014522037,0.0,2.19014522037
 04/26  05:00:00,349.358331001,0.0,0.0,0.0,49.8407270682,199.362908273,4.3655689484,0.0,4.3655689484
 04/26  06:00:00,407.067806534,34.362911571,0.0,0.0,49.8407270682,199.362908273,116.157277412,113.965381418,2.19189599338
 04/26  07:00:00,503.190604902,31.98464338,0.0,0.0,149.522181205,199.362908273,123.519605771,114.768437126,8.75116864526
 04/26  08:00:00,1075.68176538,32.1848584253,5.10719067106,0.0,448.566543614,448.566543614,44.2724677945,28.8687893016,15.4036784929
 04/26  09:00:00,1209.92286116,33.5231500064,133.19618516,0.0,448.566543614,448.566543614,18.9668582387,1.34180102836,17.6250572103
 04/26  10:00:00,1252.43985765,34.659253234,219.803653559,0.0,448.566543614,448.566543614,17.8537970163,0.221823682848,17.6319733335
 04/26  11:00:00,1274.9065588,36.4732834393,238.58432079,0.0,448.566543614,448.566543614,22.1126606488,0.0,22.1126606488
 04/26  12:00:00,1234.91503616,35.2888115639,248.155178467,0.0,448.566543614,398.725816546,26.6414744814,0.0,26.6414744814
 04/26  13:00:00,1307.85346594,41.3442852713,263.426660436,0.0,448.566543614,448.566543614,24.3935885041,0.0,24.3935885041
 04/26  14:00:00,1323.64453496,43.0097009929,276.850792009,0.0,448.566543614,448.566543614,15.3955864914,0.0,15.3955864914
 04/26  15:00:00,1323.51970875,42.0170237911,277.376364388,0.0,448.566543614,448.566543614,15.3910554215,0.0,15.3910554215
 04/26  16:00:00,1371.96506647,47.0621944924,271.689986691,0.0,448.566543614,448.566543614,19.8775865297,0.0,19.8775865297
 04/26  17:00:00,1258.09611946,43.7322653699,274.96342925,0.0,348.885089477,398.725816546,10.9649680715,0.0,10.9649680715
 04/26  18:00:00,1029.23025299,36.8291164516,253.225518099,0.0,249.203635341,299.044362409,10.9432165078,0.0,10.9432165078
 04/26  19:00:00,990.313574785,33.4237850651,234.826063302,0.0,249.203635341,299.044362409,6.55774627834,0.0,6.55774627834
 04/26  20:00:00,848.551691744,31.98464338,204.185901133,0.0,149.522181205,249.203635341,12.0765665205,3.33324108611,8.7433254344
 04/26  21:00:00,770.404520976,31.98464338,153.891784132,0.0,149.522181205,249.203635341,17.7911549939,15.5982222322,2.19293276173
 04/26  22:00:00,349.356867135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991306698,0.0,2.18991306698
 04/26  23:00:00,299.992107937,0.0,0.0,0.0,24.9203635341,199.362908273,4.36038184204,0.0,4.36038184204
 04/26  24:00:00,287.769909999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009001383,0.0,2.19009001383
 04/27  01:00:00,287.769907594,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900158748,0.0,2.1900158748
 04/27  02:00:00,287.769907614,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015010237,0.0,2.19015010237
 04/27  03:00:00,287.769907581,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021147053,0.0,2.19021147053
 04/27  04:00:00,299.992105493,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014006593,0.0,2.19014006593
 04/27  05:00:00,349.358327377,0.0,0.0,0.0,49.8407270682,199.362908273,4.36547754411,0.0,4.36547754411
 04/27  06:00:00,398.835600137,34.6849251071,0.0,0.0,49.8407270682,199.362908273,105.61425459,101.250243754,4.364010836
 04/27  07:00:00,503.143904367,31.98464338,0.0,0.0,149.522181205,199.362908273,64.0723696624,55.3200215585,8.75234810396
 04/27  08:00:00,1057.07256692,34.5584097952,0.000261616465188,0.0,448.566543614,448.566543614,30.2711592069,14.8686665934,15.4024926135
 04/27  09:00:00,1018.13230528,35.4230063547,0.0,0.0,448.566543614,448.566543614,20.5854453705,2.96318436717,17.6222610033
 04/27  10:00:00,996.948496708,35.6283994351,8.40066349721,0.0,448.566543614,448.566543614,18.7713013519,1.14236188417,17.6289394677
 04/27  11:00:00,1018.23724965,36.2724938248,10.173129703,0.0,448.566543614,448.566543614,22.5226907748,0.414465871009,22.1082249038
 04/27  12:00:00,1016.65074831,34.5291123072,40.1121172156,0.0,448.566543614,398.725816546,24.8462980625,0.417955074636,24.4283429879
 04/27  13:00:00,1120.14972825,39.180398493,87.5990832229,0.0,448.566543614,448.566543614,24.3905619539,0.0,24.3905619539
 04/27  14:00:00,1163.88944035,40.3185873589,129.359445896,0.0,448.566543614,448.566543614,15.3958134303,0.0,15.3958134303
 04/27  15:00:00,1222.02402953,41.4519571053,185.04283938,0.0,448.566543614,448.566543614,15.388909019,0.0,15.388909019
 04/27  16:00:00,1281.98814306,43.9433536503,192.422140604,0.0,448.566543614,448.566543614,19.8732263251,0.0,19.8732263251
 04/27  17:00:00,1168.71597138,40.7607096584,194.742773288,0.0,348.885089477,398.725816546,13.1528911482,0.0,13.1528911482
 04/27  18:00:00,963.500149581,35.0044408085,194.689368084,0.0,249.203635341,299.044362409,8.75797579113,0.0,8.75797579113
 04/27  19:00:00,932.110875284,32.7862501931,182.790114212,0.0,249.203635341,299.044362409,6.58723939465,0.0302506257212,6.55698876893
 04/27  20:00:00,721.304090658,31.98464338,82.3389215023,0.0,149.522181205,249.203635341,17.9174325899,9.17363845871,8.74379413117
 04/27  21:00:00,612.876480066,31.98464338,9.0883889442,0.0,149.522181205,249.203635341,26.3510687507,21.9853971569,4.36567159384
 04/27  22:00:00,349.35686471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007028293,0.0,2.19007028293
 04/27  23:00:00,299.992105496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999870139,0.0,2.18999870139
 04/27  24:00:00,287.769907662,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902651418,0.0,2.1902651418
 04/28  01:00:00,287.769905285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018730147,0.0,2.19018730147
 04/28  02:00:00,287.769905388,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011174779,0.0,2.19011174779
 04/28  03:00:00,287.76990557,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999653104,0.0,4.35999653104
 04/28  04:00:00,299.992103377,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022192423,0.0,2.19022192423
 04/28  05:00:00,349.358323604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19259835512,0.0,2.19259835512
 04/28  06:00:00,398.793412177,34.5769141881,0.0,0.0,49.8407270682,199.362908273,191.15477837,186.790639711,4.36413865933
 04/28  07:00:00,503.185185295,31.98464338,0.0,0.0,149.522181205,199.362908273,117.704159175,108.952466072,8.75169310375
 04/28  08:00:00,1053.95261638,34.5602167811,0.0,0.0,448.566543614,448.566543614,41.6713530633,26.2684924732,15.4028605901
 04/28  09:00:00,1020.53121339,37.8153146176,0.0,0.0,448.566543614,448.566543614,29.1729155508,11.5504588023,17.6224567485
 04/28  10:00:00,1066.85095711,38.2507556017,39.235183469,0.0,448.566543614,448.566543614,21.1619657206,3.53081090695,17.6311548136
 04/28  11:00:00,1173.44302204,36.7579779572,141.719375564,0.0,448.566543614,448.566543614,23.6430767988,1.53583923549,22.1072375633
 04/28  12:00:00,1172.22325959,34.4252009655,190.310102104,0.0,448.566543614,398.725816546,25.7908846078,1.37147440699,24.4194102008
 04/28  13:00:00,1241.27379962,38.9994514541,203.437906813,0.0,448.566543614,448.566543614,24.5068810956,0.115458565864,24.3914225297
 04/28  14:00:00,1259.41382448,40.4002484839,218.64122844,0.0,448.566543614,448.566543614,15.3964191736,0.0,15.3964191736
 04/28  15:00:00,1276.18002267,42.1019084953,232.92143759,0.0,448.566543614,448.566543614,15.3895203563,0.0,15.3895203563
 04/28  16:00:00,1337.20064241,47.4975776225,239.608251799,0.0,448.566543614,448.566543614,19.8730863303,0.0,19.8730863303
 04/28  17:00:00,1222.62262402,44.3929230719,241.012172214,0.0,348.885089477,398.725816546,13.1528511825,0.0,13.1528511825
 04/28  18:00:00,1011.41441949,37.6731632554,235.947358815,0.0,249.203635341,299.044362409,8.75789655952,0.0,8.75789655952
 04/28  19:00:00,974.402836353,34.162986775,220.037218228,0.0,249.203635341,299.044362409,6.55644381863,0.0,6.55644381863
 04/28  20:00:00,847.781038867,31.9895000681,203.636803663,0.0,149.522181205,249.203635341,9.06268971466,0.319070909566,8.74361880509
 04/28  21:00:00,760.095727422,31.98464338,143.920961667,0.0,149.522181205,249.203635341,12.2377844047,7.87218278766,4.36560161699
 04/28  22:00:00,349.356862452,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003640138,0.0,2.19003640138
 04/28  23:00:00,299.992103239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996044433,0.0,2.18996044433
 04/28  24:00:00,287.769905335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022169754,0.0,2.19022169754
 04/29  01:00:00,237.929175877,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901394451,0.0,2.1901394451
 04/29  02:00:00,237.929175984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005950157,0.0,2.19005950157
 04/29  03:00:00,237.929176201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997947471,0.0,2.18997947471
 04/29  04:00:00,250.151373953,0.0,0.0,0.0,24.9203635341,149.522181205,4.36039106963,0.0,4.36039106963
 04/29  05:00:00,274.597229318,0.0,0.0,0.0,24.9203635341,149.522181205,2.1925198577,0.0,2.1925198577
 04/29  06:00:00,398.211917406,34.04478855,0.0,0.0,49.8407270682,199.362908273,127.902685777,123.538699503,4.36398627404
 04/29  07:00:00,403.49922712,31.98464338,0.0,0.0,49.8407270682,199.362908273,113.138940212,108.768314221,4.37062599035
 04/29  08:00:00,652.647700246,31.98464338,0.0,0.0,249.203635341,249.203635341,43.2689680223,34.5321742707,8.7367937516
 04/29  09:00:00,686.480102888,31.98464338,31.7096817728,0.0,249.203635341,249.203635341,27.8988586806,19.140836966,8.75802171466
 04/29  10:00:00,789.980968121,31.98464338,160.400493589,0.0,249.203635341,249.203635341,17.4981188968,8.74849354194,8.74962535481
 04/29  11:00:00,836.278221778,31.98464338,203.099126983,0.0,249.203635341,249.203635341,12.6185658859,1.66873333014,10.9498325557
 04/29  12:00:00,869.26973027,32.0555043939,233.384149907,0.0,249.203635341,249.203635341,9.47555042636,0.721782354709,8.75376807165
 04/29  13:00:00,893.241682357,32.7211740093,256.107483587,0.0,249.203635341,249.203635341,8.893974189,0.144358411842,8.74961577716
 04/29  14:00:00,646.953981549,32.4143660069,259.251329002,0.0,74.7610906023,174.442544739,6.65777217195,0.100347088196,6.55742508375
 04/29  15:00:00,649.578310694,32.1474544647,262.006257161,0.0,74.7610906023,174.442544739,6.55231750941,0.0,6.55231750941
 04/29  16:00:00,698.709160174,31.98464338,262.432682028,0.0,74.7610906023,174.442544739,6.55486285855,0.0,6.55486285855
 04/29  17:00:00,666.619958179,32.3253825018,268.010934405,0.0,24.9203635341,149.522181205,2.7669256536,0.574846243704,2.1920794099
 04/29  18:00:00,566.875079194,22.4629053152,197.002066308,0.0,24.9203635341,149.522181205,4.36407996974,0.0,4.36407996974
