Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/29  19:00:00,517.352794746,20.3935990475,170.548493984,0.0,24.9203635341,149.522181205,4.36406247092,0.0,4.36406247092
 04/29  20:00:00,323.485533856,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171265262,0.0,2.19171265262
 04/29  21:00:00,299.042111615,0.0,0.0,0.0,24.9203635341,149.522181205,4.36744080746,0.0,4.36744080746
 04/29  22:00:00,274.595769223,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900915,0.0,2.1900915
 04/29  23:00:00,250.151373747,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001108799,0.0,2.19001108799
 04/29  24:00:00,237.929176175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993070807,0.0,2.18993070807
 04/30  01:00:00,237.928687334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926585693,0.0,2.18926585693
 04/30  02:00:00,237.928687357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915752214,0.0,2.18915752214
 04/30  03:00:00,237.928687442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932392535,0.0,2.18932392535
 04/30  04:00:00,250.150885206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921523117,0.0,2.18921523117
 04/30  05:00:00,274.596740008,0.0,0.0,0.0,24.9203635341,149.522181205,4.36367039512,0.0,4.36367039512
 04/30  06:00:00,289.309405357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932397812,0.0,2.18932397812
 04/30  07:00:00,303.534442799,6.86797520583,0.0,0.0,24.9203635341,149.522181205,2.18930679549,0.0,2.18930679549
 04/30  08:00:00,317.071872889,20.4054053203,0.0,0.0,24.9203635341,149.522181205,2.18930767355,0.0,2.18930767355
 04/30  09:00:00,442.043703151,25.2409581749,97.7740498532,0.0,24.9203635341,149.522181205,2.18930851407,0.0,2.18930851407
 04/30  10:00:00,420.918345847,20.9346310379,127.513053359,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,352.403258899,14.0385353365,94.7967803383,0.0,24.9203635341,149.522181205,4.36212184674,0.0,4.36212184674
 04/30  12:00:00,359.724776109,12.9106181748,102.715528685,0.0,24.9203635341,149.522181205,2.191117482,0.0,2.191117482
 04/30  13:00:00,211.11351425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36769621271,0.0,4.36769621271
 04/30  14:00:00,372.378137513,12.9106181748,114.678097374,0.0,24.9203635341,149.522181205,2.19112711103,0.0,2.19112711103
 04/30  15:00:00,367.734759437,13.6507548474,112.086047827,0.0,24.9203635341,149.522181205,2.18924804118,0.0,2.18924804118
 04/30  16:00:00,562.750923392,25.6359485921,219.311251738,0.0,24.9203635341,149.522181205,2.18930390658,0.0,2.18930390658
 04/30  17:00:00,539.675554735,20.5077445312,176.324932396,0.0,24.9203635341,149.522181205,2.18930470105,0.0,2.18930470105
 04/30  18:00:00,595.717921521,25.6948297756,215.655352168,0.0,24.9203635341,149.522181205,2.18926426639,0.0,2.18926426639
 04/30  19:00:00,509.18854574,20.3935990475,162.693474476,0.0,24.9203635341,149.522181205,2.18930627307,0.0,2.18930627307
 04/30  20:00:00,323.484072065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925098545,0.0,2.18925098545
 04/30  21:00:00,299.041135276,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364334692,0.0,4.36364334692
 04/30  22:00:00,274.595280831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917488882,0.0,2.18917488882
 04/30  23:00:00,250.150885228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906563928,0.0,2.18906563928
 04/30  24:00:00,237.928687406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/01  01:00:00,287.769898442,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019356422,0.0,4.36019356422
 05/01  02:00:00,287.769898408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996352226,0.0,2.18996352226
 05/01  03:00:00,287.769898313,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020903607,0.0,2.19020903607
 05/01  04:00:00,299.992095973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011994414,0.0,2.19011994414
 05/01  05:00:00,349.358312781,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552595213,0.0,4.36552595213
 05/01  06:00:00,396.787740504,32.6226190923,0.0,0.0,49.8407270682,199.362908273,123.834530245,121.642876398,2.19165384656
 05/01  07:00:00,503.174095655,32.0003704246,0.0,0.0,149.522181205,199.362908273,83.8202332727,75.069396854,8.75083641867
 05/01  08:00:00,1095.63676541,34.3343913888,13.4312676229,0.0,448.566543614,448.566543614,29.207465071,13.8063070355,15.4011580355
 05/01  09:00:00,1250.76855871,35.4868802995,171.283901286,0.0,448.566543614,448.566543614,20.1845115562,2.56422226056,17.6202892957
 05/01  10:00:00,1255.9227122,35.1715812889,221.194849548,0.0,448.566543614,448.566543614,18.1411029506,0.515633503574,17.625469447
 05/01  11:00:00,1282.54489963,33.5204373651,246.844664682,0.0,448.566543614,448.566543614,22.1039903843,0.0,22.1039903843
 05/01  12:00:00,1253.09754969,32.863101323,266.34739866,0.0,448.566543614,398.725816546,24.4167489478,0.0,24.4167489478
 05/01  13:00:00,1324.9866551,36.9562513863,283.944549091,0.0,448.566543614,448.566543614,24.386950933,0.0,24.386950933
 05/01  14:00:00,1328.1454133,39.1325297031,284.702515074,0.0,448.566543614,448.566543614,15.3937935631,0.0,15.3937935631
 05/01  15:00:00,1326.41177226,42.2851657488,279.587903895,0.0,448.566543614,448.566543614,15.387926964,0.0,15.387926964
 05/01  16:00:00,1372.51793565,48.1466592504,270.793075558,0.0,448.566543614,448.566543614,19.8722521427,0.0,19.8722521427
 05/01  17:00:00,1258.57057481,45.1661621929,272.756200546,0.0,348.885089477,398.725816546,10.9629452742,0.0,10.9629452742
 05/01  18:00:00,1060.84269645,39.3659666528,280.398091422,0.0,249.203635341,299.044362409,10.9408989867,0.0,10.9408989867
 05/01  19:00:00,1035.89598655,33.1710090131,277.961903466,0.0,249.203635341,299.044362409,6.55684283814,7.81632920328e-05,6.55676467485
 05/01  20:00:00,899.704234911,31.98464338,251.570008721,0.0,149.522181205,249.203635341,6.56779398511,0.00613485230503,6.5616591328
 05/01  21:00:00,846.027133079,31.98464338,224.528603551,0.0,149.522181205,249.203635341,4.9097392854,0.544195862291,4.36554342311
 05/01  22:00:00,349.356855109,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011370101,0.0,2.19011370101
 05/01  23:00:00,299.992096047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002343154,0.0,2.19002343154
 05/01  24:00:00,287.769898477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993414334,0.0,2.18993414334
 05/02  01:00:00,287.769896014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36025589981,0.0,4.36025589981
 05/02  02:00:00,287.769895924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998796515,0.0,2.18998796515
 05/02  03:00:00,287.769895894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989453501,0.0,2.18989453501
 05/02  04:00:00,299.992093578,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013475626,0.0,2.19013475626
 05/02  05:00:00,349.358308962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552522949,0.0,4.36552522949
 05/02  06:00:00,492.147154228,34.9763213953,44.9389304545,0.0,49.8407270682,199.362908273,22.6895211425,20.4978717482,2.19164939426
 05/02  07:00:00,607.467528474,32.4153009298,45.8781943632,0.0,149.522181205,199.362908273,31.5927002643,22.842665362,8.75003490228
 05/02  08:00:00,1282.48787834,37.6254374244,163.62741632,0.0,448.566543614,448.566543614,15.8050323665,0.404743059291,15.4002893072
 05/02  09:00:00,1305.39842017,40.6532933485,215.733076941,0.0,448.566543614,448.566543614,17.6189330182,0.0,17.6189330182
 05/02  10:00:00,1298.44771939,42.5505068507,252.824999049,0.0,448.566543614,448.566543614,17.6285776821,0.0,17.6285776821
 05/02  11:00:00,1316.27874033,42.782920952,269.464624008,0.0,448.566543614,448.566543614,22.1040193764,0.0,22.1040193764
 05/02  12:00:00,1269.37642286,39.781957395,275.251094637,0.0,448.566543614,398.725816546,24.4160753429,0.0,24.4160753429
 05/02  13:00:00,1315.81289052,47.254114423,264.179352374,0.0,448.566543614,448.566543614,24.3822692894,0.0,24.3822692894
 05/02  14:00:00,1316.02279589,48.7106888414,262.875975129,0.0,448.566543614,448.566543614,15.393014804,0.0,15.393014804
 05/02  15:00:00,1314.81109468,51.0628571783,259.220172367,0.0,448.566543614,448.566543614,15.38686432,0.0,15.38686432
 05/02  16:00:00,1364.70150802,47.8558938488,263.445553406,0.0,448.566543614,448.566543614,19.8697890564,0.0,19.8697890564
 05/02  17:00:00,1258.10835616,45.0038920763,274.124096553,0.0,348.885089477,398.725816546,10.965242986,0.0,10.965242986
 05/02  18:00:00,1015.9034319,36.5157580623,243.826092112,0.0,249.203635341,299.044362409,8.75707360656,0.0,8.75707360656
 05/02  19:00:00,899.322816447,32.4421320485,151.947724939,0.0,249.203635341,299.044362409,6.55728634747,0.0,6.55728634747
 05/02  20:00:00,602.749679367,31.9888313815,4.06979959747,0.0,149.522181205,249.203635341,9.26475891042,0.521477794163,8.74328111626
 05/02  21:00:00,555.32060083,31.98464338,0.0,0.0,149.522181205,249.203635341,18.8751872297,14.5096679568,4.36551927295
 05/02  22:00:00,349.356852711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992204665,0.0,2.18992204665
 05/02  23:00:00,299.992093575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016187385,0.0,2.19016187385
 05/02  24:00:00,287.769895762,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006808574,0.0,2.19006808574
 05/03  01:00:00,287.769893449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996873035,0.0,2.18996873035
 05/03  02:00:00,287.769893679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963551745,0.0,2.18963551745
 05/03  03:00:00,287.769893607,0.0,0.0,0.0,24.9203635341,199.362908273,4.36011372311,0.0,4.36011372311
 05/03  04:00:00,299.992091421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990984301,0.0,2.18990984301
 05/03  05:00:00,349.358304598,0.0,0.0,0.0,49.8407270682,199.362908273,2.19255977941,0.0,2.19255977941
 05/03  06:00:00,398.923183917,34.7108929449,0.0,0.0,49.8407270682,199.362908273,188.410020693,184.046105763,4.36391493003
 05/03  07:00:00,503.229892457,31.98464338,0.0,0.0,149.522181205,199.362908273,178.128346077,169.379076905,8.7492691722
 05/03  08:00:00,1052.06403515,32.6409404392,0.0,0.0,448.566543614,448.566543614,82.5617210052,67.163492803,15.3982282022
 05/03  09:00:00,1016.73543036,33.9887612671,0.0,0.0,448.566543614,448.566543614,70.0013776315,52.3836569866,17.6177206449
 05/03  10:00:00,968.495756119,34.6426236681,0.0,0.0,448.566543614,448.566543614,63.1771835809,45.5501952607,17.6269883202
 05/03  11:00:00,968.936988723,35.0888814387,0.0,0.0,448.566543614,448.566543614,53.7352672951,33.8415110433,19.8937562518
 05/03  12:00:00,916.972538691,32.9574641909,0.0,0.0,448.566543614,398.725816546,64.2595821153,37.6309331062,26.6286490091
 05/03  13:00:00,969.450500911,35.6046191135,0.0,0.0,448.566543614,448.566543614,48.6326999212,26.4655771789,22.1671227423
 05/03  14:00:00,969.654209665,35.8112020723,0.0,0.0,448.566543614,448.566543614,50.9057961409,35.5132723477,15.3925237931
 05/03  15:00:00,969.764471026,35.9070534129,0.0,0.0,448.566543614,448.566543614,70.6564290571,55.2711447856,15.3852842715
 05/03  16:00:00,1018.71073285,35.9658427916,0.0,0.0,448.566543614,448.566543614,66.3735180793,46.506133927,19.8673841523
 05/03  17:00:00,903.203760672,33.3436197809,0.0,0.0,348.885089477,398.725816546,30.3956564719,19.4335106747,10.9621457972
 05/03  18:00:00,702.517908156,31.98464338,0.0,0.0,249.203635341,299.044362409,81.4469732676,70.5063342146,10.940639053
 05/03  19:00:00,686.640092229,31.98464338,0.0,0.0,249.203635341,299.044362409,111.466194185,104.909303637,6.55689054819
 05/03  20:00:00,579.880590165,31.98464338,0.0,0.0,149.522181205,249.203635341,169.319397608,162.757262962,6.56213464638
 05/03  21:00:00,555.446212727,31.98464338,0.0,0.0,149.522181205,249.203635341,186.432587628,182.067200824,4.36538680448
 05/03  22:00:00,349.356850471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012637936,0.0,2.19012637936
 05/03  23:00:00,299.992091499,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019336323,0.0,2.19019336323
 05/03  24:00:00,287.769893627,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009192173,0.0,4.36009192173
 05/04  01:00:00,287.769891196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989059175,0.0,2.18989059175
 05/04  02:00:00,287.769891026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012017311,0.0,2.19012017311
 05/04  03:00:00,287.769890931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001772352,0.0,2.19001772352
 05/04  04:00:00,299.992088781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991521135,0.0,2.18991521135
 05/04  05:00:00,349.358301328,0.0,0.0,0.0,49.8407270682,199.362908273,4.3651809888,0.0,4.3651809888
 05/04  06:00:00,397.555717724,33.1183916131,0.0,0.0,49.8407270682,199.362908273,479.764701522,477.572977793,2.19172372939
 05/04  07:00:00,503.2961736,31.98464338,0.0,0.0,149.522181205,199.362908273,261.204543431,252.453987711,8.75055572001
 05/04  08:00:00,1051.48991126,32.0622318822,0.0,0.0,448.566543614,448.566543614,87.247195685,71.8480577785,15.3991379064
 05/04  09:00:00,1014.76821778,32.0298980741,0.0,0.0,448.566543614,448.566543614,58.2459021964,40.6290441102,17.6168580862
 05/04  10:00:00,966.920077688,33.0799537693,0.0,0.0,448.566543614,448.566543614,45.5028380668,27.8770834986,17.6257545682
 05/04  11:00:00,967.135187157,33.2977690335,0.0,0.0,448.566543614,448.566543614,39.2718266556,19.3804246829,19.8914019727
 05/04  12:00:00,952.903507831,31.98464338,8.4053729312,0.0,448.566543614,398.725816546,43.8431135051,17.2109571189,26.6321563862
 05/04  13:00:00,979.272636137,34.1850537013,1.79060265491,0.0,448.566543614,448.566543614,37.7566351535,13.3761921708,24.3804429827
 05/04  14:00:00,968.438609655,34.6197287812,0.0,0.0,448.566543614,448.566543614,18.9326048615,3.54066111737,15.3919437441
 05/04  15:00:00,994.314224156,35.0886305314,6.37404715806,0.0,448.566543614,448.566543614,13.4642306255,0.276356172777,13.1878744527
 05/04  16:00:00,1066.96765766,36.4379185829,9.85078815326,0.0,448.566543614,448.566543614,19.8674916082,0.0,19.8674916082
 05/04  17:00:00,968.459659002,36.1182101769,14.8916079292,0.0,348.885089477,398.725816546,10.9615717508,0.0,10.9615717508
 05/04  18:00:00,726.766730378,34.1914172333,3.17362165624,0.0,249.203635341,299.044362409,12.1029899216,1.16173084976,10.9412590719
 05/04  19:00:00,686.576018378,31.9880479179,0.0,0.0,249.203635341,299.044362409,21.412679597,14.8554236966,6.55725590037
 05/04  20:00:00,579.79192135,31.98464338,0.0,0.0,149.522181205,249.203635341,52.3965254228,43.654581775,8.74194364772
 05/04  21:00:00,555.368892471,31.98464338,0.0,0.0,149.522181205,249.203635341,79.3416351029,77.1489591613,2.19267594159
 05/04  22:00:00,349.356848117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006066013,0.0,2.19006066013
 05/04  23:00:00,299.992089083,0.0,0.0,0.0,24.9203635341,199.362908273,4.12614531749,0.0,4.12614531749
 05/04  24:00:00,287.769891254,0.0,0.0,0.0,24.9203635341,199.362908273,2.42361242589,0.0,2.42361242589
 05/05  01:00:00,287.769888616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997249773,0.0,2.18997249773
 05/05  02:00:00,287.769888604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986566837,0.0,2.18986566837
 05/05  03:00:00,287.769888497,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008972433,0.0,2.19008972433
 05/05  04:00:00,299.9920863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998268468,0.0,2.18998268468
 05/05  05:00:00,349.358297252,0.0,0.0,0.0,49.8407270682,199.362908273,4.36528198296,0.0,4.36528198296
 05/05  06:00:00,397.540306096,33.2163090299,0.0,0.0,49.8407270682,199.362908273,327.903704163,325.711933706,2.19177045736
 05/05  07:00:00,503.313448892,31.98464338,0.0,0.0,149.522181205,199.362908273,282.943568832,274.194205475,8.74936335691
 05/05  08:00:00,1051.4369296,31.98464338,0.0,0.0,448.566543614,448.566543614,119.09199058,103.695890122,15.3961004581
 05/05  09:00:00,1014.74686024,31.98464338,0.0,0.0,448.566543614,448.566543614,89.2573624392,71.6414516031,17.6159108362
 05/05  10:00:00,965.845764655,31.9910797927,0.0,0.0,448.566543614,448.566543614,64.4577543934,46.8333204331,17.6244339604
 05/05  11:00:00,966.395985753,32.5609045619,0.0,0.0,448.566543614,448.566543614,36.3135390244,16.4242440164,19.889295008
 05/05  12:00:00,938.21681522,31.98464338,7.29948400291,0.0,448.566543614,398.725816546,41.1210865292,14.4927541428,26.6283323864
 05/05  13:00:00,1080.10883228,33.6538061271,62.8252448225,0.0,448.566543614,448.566543614,27.5982809906,3.22188575702,24.3763952336
 05/05  14:00:00,1181.06076674,34.5452719209,151.554716761,0.0,448.566543614,448.566543614,14.1529119451,0.959746176388,13.1931657687
 05/05  15:00:00,1235.79201586,34.9734926396,204.800833583,0.0,448.566543614,448.566543614,15.5563633926,0.173424740944,15.3829386517
 05/05  16:00:00,1291.38492853,35.6653605539,210.128541015,0.0,448.566543614,448.566543614,19.8652251753,0.0,19.8652251753
 05/05  17:00:00,1181.78261305,34.0243507012,213.939360209,0.0,348.885089477,398.725816546,10.9809977981,0.0184055748381,10.9625922233
 05/05  18:00:00,982.885587812,33.4177803122,214.580107906,0.0,249.203635341,299.044362409,12.9741355776,2.0338766067,10.9402589709
 05/05  19:00:00,958.732380378,31.98464338,209.028498915,0.0,249.203635341,299.044362409,21.1459378276,14.5891414735,6.55679635418
 05/05  20:00:00,757.441980917,31.98464338,117.856456717,0.0,149.522181205,249.203635341,42.6496140695,36.0875878832,6.56202618632
 05/05  21:00:00,650.856525311,31.98464338,37.6936934428,0.0,149.522181205,249.203635341,63.6756627348,59.3104899425,4.3651727923
 05/05  22:00:00,349.356845354,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993068653,0.0,2.18993068653
 05/05  23:00:00,299.992086376,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015411447,0.0,2.19015411447
 05/05  24:00:00,287.769888609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004682281,0.0,2.19004682281
 05/06  01:00:00,237.929159229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993465077,0.0,2.18993465077
 05/06  02:00:00,237.929159212,0.0,0.0,0.0,24.9203635341,149.522181205,4.36019510847,0.0,4.36019510847
 05/06  03:00:00,237.929159099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993033127,0.0,2.18993033127
 05/06  04:00:00,250.151356887,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014856955,0.0,2.19014856955
 05/06  05:00:00,274.597202403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36527665542,0.0,4.36527665542
 05/06  06:00:00,388.540886853,32.8034342333,0.0,0.0,49.8407270682,199.362908273,273.39437715,271.20267324,2.19170391
 05/06  07:00:00,403.540606841,31.98464338,0.0,0.0,49.8407270682,199.362908273,166.349522368,161.978765948,4.37075641944
 05/06  08:00:00,653.496368908,32.8083273565,0.0,0.0,249.203635341,249.203635341,75.5609377322,66.8260464211,8.73489131111
 05/06  09:00:00,719.208739045,33.6710334486,52.5868690343,0.0,249.203635341,249.203635341,55.7848176101,47.0283261301,8.75649148003
 05/06  10:00:00,825.057291641,33.1937885935,194.355221524,0.0,249.203635341,249.203635341,44.6588984056,35.9100313356,8.74886706996
 05/06  11:00:00,849.40556379,32.0261317479,217.701368797,0.0,249.203635341,249.203635341,35.6973087645,25.8119036063,9.88540515823
 05/06  12:00:00,855.941877716,31.98464338,222.339810658,0.0,249.203635341,249.203635341,28.3755768298,18.5627856149,9.81279121493
 05/06  13:00:00,864.27010921,31.98464338,229.898892419,0.0,249.203635341,249.203635341,20.3370094103,11.5888620565,8.74814735387
 05/06  14:00:00,619.212440417,31.98464338,234.043462504,0.0,74.7610906023,174.442544739,14.5089133155,7.95358198948,6.55533132603
 05/06  15:00:00,626.582863257,31.98464338,240.408334238,0.0,74.7610906023,174.442544739,4.37438100993,0.0,4.37438100993
 05/06  16:00:00,684.38598004,32.7044588239,248.394878424,0.0,74.7610906023,174.442544739,6.63030754382,0.0763070554526,6.55400048837
 05/06  17:00:00,639.94557515,34.3442309226,240.780883615,0.0,24.9203635341,149.522181205,6.95558744005,2.59236996358,4.36321747647
 05/06  18:00:00,545.406750943,23.4178105828,173.875724555,0.0,24.9203635341,149.522181205,2.19165230142,0.0,2.19165230142
 05/06  19:00:00,324.798039684,5.11903306779,36.3580652302,0.0,24.9203635341,149.522181205,4.36354378649,0.0,4.36354378649
 05/06  20:00:00,323.485510164,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173925608,0.0,2.19173925608
 05/06  21:00:00,299.042081246,0.0,0.0,0.0,24.9203635341,149.522181205,4.36707001244,0.0,4.36707001244
 05/06  22:00:00,274.595752751,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898375953,0.0,2.1898375953
 05/06  23:00:00,250.151357062,0.0,0.0,0.0,24.9203635341,149.522181205,4.35999984601,0.0,4.35999984601
 05/06  24:00:00,237.929159312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983220795,0.0,2.18983220795
 05/07  01:00:00,237.928673758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918051157,0.0,2.18918051157
 05/07  02:00:00,237.928673709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904178872,0.0,2.18904178872
 05/07  03:00:00,237.928673713,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  04:00:00,250.15087151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917286155,0.0,2.18917286155
 05/07  05:00:00,274.596715733,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346901965,0.0,4.36346901965
 05/07  06:00:00,280.765725126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913463788,0.0,2.18913463788
 05/07  07:00:00,299.024556797,2.35810275502,0.0,0.0,24.9203635341,149.522181205,2.18913031006,0.0,2.18913031006
 05/07  08:00:00,321.133702347,24.4672481772,0.0,0.0,24.9203635341,149.522181205,2.18920721838,0.0,2.18920721838
 05/07  09:00:00,430.756643271,20.4473598043,109.772017768,0.0,24.9203635341,149.522181205,2.18922974617,0.0,2.18922974617
 05/07  10:00:00,464.255261962,25.3664642529,174.259694557,0.0,24.9203635341,149.522181205,2.18911712788,0.0,2.18911712788
 05/07  11:00:00,363.296784035,12.9106181748,107.024178865,0.0,24.9203635341,149.522181205,2.19099055862,0.0,2.19099055862
 05/07  12:00:00,211.112034715,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101015457,0.0,2.19101015457
 05/07  13:00:00,211.113483548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36726285426,0.0,4.36726285426
 05/07  14:00:00,211.112034947,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065603976,0.0,2.19065603976
 05/07  15:00:00,373.628709013,12.3947551117,112.127690212,0.0,24.9203635341,149.522181205,2.1891782876,0.0,2.1891782876
 05/07  16:00:00,567.62671744,24.8237763439,216.22971378,0.0,24.9203635341,149.522181205,2.18922803554,0.0,2.18922803554
 05/07  17:00:00,582.564209748,21.4160417096,199.412391031,0.0,24.9203635341,149.522181205,2.1891966017,0.0,2.1891966017
 05/07  18:00:00,609.415291437,25.1449810437,221.144118987,0.0,24.9203635341,149.522181205,2.1892189972,0.0,2.1892189972
 05/07  19:00:00,519.151435527,19.249735998,173.562222351,0.0,24.9203635341,149.522181205,2.18924136316,0.0,2.18924136316
 05/07  20:00:00,323.484058479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915489488,0.0,2.18915489488
 05/07  21:00:00,299.041111179,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178565789,0.0,2.19178565789
 05/07  22:00:00,274.595267219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912226427,0.0,2.18912226427
 05/07  23:00:00,250.150871707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898277378,0.0,2.18898277378
 05/07  24:00:00,237.928673868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911334833,0.0,2.18911334833
 05/08  01:00:00,287.769881211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992210459,0.0,2.18992210459
 05/08  02:00:00,287.769881392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012971779,0.0,2.19012971779
 05/08  03:00:00,287.769881327,0.0,0.0,0.0,24.9203635341,199.362908273,4.35989777267,0.0,4.35989777267
 05/08  04:00:00,299.992079168,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009590431,0.0,2.19009590431
 05/08  05:00:00,349.358284889,0.0,0.0,0.0,49.8407270682,199.362908273,2.1923520554,0.0,2.1923520554
 05/08  06:00:00,387.811749626,32.1115392193,0.0,0.0,49.8407270682,199.362908273,227.833576314,223.469954308,4.36362200665
 05/08  07:00:00,503.204803511,31.98464338,0.0,0.0,149.522181205,199.362908273,143.813748266,135.06401968,8.74972858616
 05/08  08:00:00,1053.32816519,33.9361992526,0.0,0.0,448.566543614,448.566543614,41.4288515516,26.0322840525,15.3965674991
 05/08  09:00:00,1240.79716029,34.9699626287,162.463169722,0.0,448.566543614,448.566543614,24.8939353336,9.47984384045,15.4140914932
 05/08  10:00:00,1253.14448058,34.5321117223,220.209360178,0.0,448.566543614,448.566543614,19.5789916391,1.9575346142,17.6214570249
 05/08  11:00:00,1262.64075828,32.6814585336,229.595499341,0.0,448.566543614,448.566543614,23.0067123236,0.909854247672,22.0968580759
 05/08  12:00:00,1232.72006731,32.0061121371,248.375305698,0.0,448.566543614,398.725816546,25.0136226216,0.607755095508,24.4058675261
 05/08  13:00:00,1300.67902624,32.7513131474,264.597961629,0.0,448.566543614,448.566543614,24.3719880638,0.0,24.3719880638
 05/08  14:00:00,1313.94938837,34.2140535958,275.913261715,0.0,448.566543614,448.566543614,13.190927665,0.0,13.190927665
 05/08  15:00:00,1326.4275531,36.6073303589,285.756600529,0.0,448.566543614,448.566543614,15.3818858326,0.0,15.3818858326
 05/08  16:00:00,1375.25771448,41.8233342144,280.365216623,0.0,448.566543614,448.566543614,19.8648072419,0.0,19.8648072419
 05/08  17:00:00,1258.77840023,40.243589893,278.309892933,0.0,348.885089477,398.725816546,10.9623102676,0.0,10.9623102676
 05/08  18:00:00,1059.1176633,37.4207893419,280.916544089,0.0,249.203635341,299.044362409,8.75588404433,0.0,8.75588404433
 05/08  19:00:00,1013.50775388,32.544828113,265.572047407,0.0,249.203635341,299.044362409,6.5563148107,0.0,6.5563148107
 05/08  20:00:00,889.95851676,31.98464338,242.031680556,0.0,149.522181205,249.203635341,8.9855676522,0.244096143493,8.74147150871
 05/08  21:00:00,801.637474499,31.98464338,183.603405141,0.0,149.522181205,249.203635341,8.64567965383,4.28044290251,4.36523675132
 05/08  22:00:00,349.356838237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986484487,0.0,2.18986484487
 05/08  23:00:00,299.992079017,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007196956,0.0,2.19007196956
 05/08  24:00:00,287.769881099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995105891,0.0,2.18995105891
 05/09  01:00:00,287.769878614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982360491,0.0,2.18982360491
 05/09  02:00:00,287.769878582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002593285,0.0,2.19002593285
 05/09  03:00:00,287.769878651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990081376,0.0,2.18990081376
 05/09  04:00:00,299.992076626,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901026448,0.0,2.1901026448
 05/09  05:00:00,349.358280908,0.0,0.0,0.0,49.8407270682,199.362908273,4.36504518877,0.0,4.36504518877
 05/09  06:00:00,389.25298796,33.6606124468,0.0,0.0,49.8407270682,199.362908273,87.9021334396,83.5387327717,4.36340066792
 05/09  07:00:00,503.190151139,32.0342094668,0.0,0.0,149.522181205,199.362908273,60.5682625462,51.819458653,8.74880389311
 05/09  08:00:00,1203.40988192,34.6930971106,99.4575822155,0.0,448.566543614,448.566543614,25.6988324582,10.3036271316,15.3952053266
 05/09  09:00:00,1306.26286927,36.3346028779,223.054737417,0.0,448.566543614,448.566543614,16.2100620122,0.798200627877,15.4118613843
 05/09  10:00:00,1290.62966581,36.6998315158,252.975094142,0.0,448.566543614,448.566543614,17.6312702107,0.0105725617506,17.620697649
 05/09  11:00:00,1318.65358479,37.2303806571,278.331610959,0.0,448.566543614,448.566543614,19.8854362039,0.0,19.8854362039
 05/09  12:00:00,1285.000187,35.6768098512,295.061338664,0.0,448.566543614,398.725816546,24.3995683095,0.0,24.3995683095
 05/09  13:00:00,1335.09048083,42.5156066399,288.173357514,0.0,448.566543614,448.566543614,24.3723923838,0.0,24.3723923838
 05/09  14:00:00,1329.60118304,43.1881571044,281.839986336,0.0,448.566543614,448.566543614,15.3887203786,0.0,15.3887203786
 05/09  15:00:00,1336.32648634,43.354666463,288.911652527,0.0,448.566543614,448.566543614,15.3833895414,0.0,15.3833895414
 05/09  16:00:00,1388.49764681,43.7441280337,292.367396773,0.0,448.566543614,448.566543614,17.6570570476,0.0,17.6570570476
 05/09  17:00:00,1269.97317256,40.3000632053,289.522719019,0.0,348.885089477,398.725816546,13.1477689329,0.0,13.1477689329
 05/09  18:00:00,1065.61887426,35.3234375761,289.638467025,0.0,249.203635341,299.044362409,8.75521626666,0.0,8.75521626666
 05/09  19:00:00,1021.21479278,32.4443273527,273.790466653,0.0,249.203635341,299.044362409,6.5562322189,0.0,6.5562322189
 05/09  20:00:00,897.310597584,31.98464338,251.495091254,0.0,149.522181205,249.203635341,6.59051104241,0.0294290565086,6.5610819859
 05/09  21:00:00,846.49022855,31.98464338,228.030529247,0.0,149.522181205,249.203635341,6.23148807845,1.86689226889,4.36459580956
 05/09  22:00:00,349.356835508,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001386213,0.0,2.19001386213
 05/09  23:00:00,299.992076415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988743146,0.0,2.18988743146
 05/09  24:00:00,287.769878779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008894613,0.0,2.19008894613
 05/10  01:00:00,287.769876226,0.0,0.0,0.0,24.9203635341,199.362908273,4.3597874925,0.0,4.3597874925
 05/10  02:00:00,287.769876251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002566433,0.0,2.19002566433
 05/10  03:00:00,287.769876119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989591611,0.0,2.18989591611
 05/10  04:00:00,299.992073934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009216871,0.0,2.19009216871
 05/10  05:00:00,349.358276943,0.0,0.0,0.0,49.8407270682,199.362908273,4.36504107911,0.0,4.36504107911
 05/10  06:00:00,401.545883954,34.6860538861,0.0,0.0,49.8407270682,199.362908273,84.2085365009,82.0169690353,2.19156746558
 05/10  07:00:00,503.145007322,31.98464338,0.0,0.0,149.522181205,199.362908273,66.5442787192,57.796123966,8.74815475323
 05/10  08:00:00,1201.30398804,34.0257082579,88.8929065689,0.0,448.566543614,448.566543614,23.7126788297,8.31809662946,15.3945822002
 05/10  09:00:00,1301.65645127,38.1858694009,217.061092388,0.0,448.566543614,448.566543614,16.5452999994,1.13153135814,15.4137686413
 05/10  10:00:00,1283.18475062,38.9488564778,243.820715976,0.0,448.566543614,448.566543614,17.8572571157,0.236919011253,17.6203381044
 05/10  11:00:00,1312.20765889,39.1665405102,269.913996782,0.0,448.566543614,448.566543614,22.0940046334,0.0,22.0940046334
 05/10  12:00:00,1281.26783204,37.6311286212,289.176163963,0.0,448.566543614,398.725816546,24.4007844767,0.0,24.4007844767
 05/10  13:00:00,1326.31318965,43.9239329358,277.806603593,0.0,448.566543614,448.566543614,22.1560212496,0.0,22.1560212496
 05/10  14:00:00,1325.58767606,45.3426916491,275.551482525,0.0,448.566543614,448.566543614,15.3875285576,0.0,15.3875285576
 05/10  15:00:00,1325.99815143,48.3501864125,272.867212958,0.0,448.566543614,448.566543614,15.3815781381,0.0,15.3815781381
 05/10  16:00:00,1374.57091201,54.274286086,266.555004766,0.0,448.566543614,448.566543614,17.6536969066,0.0,17.6536969066
 05/10  17:00:00,1260.75197084,49.6725734118,270.226125888,0.0,348.885089477,398.725816546,13.1492889781,0.0,13.1492889781
 05/10  18:00:00,1063.23228691,40.6276673274,281.266959302,0.0,249.203635341,299.044362409,8.75490789687,0.0,8.75490789687
 05/10  19:00:00,1040.55687425,33.9248980674,289.996142916,0.0,249.203635341,299.044362409,6.55601380852,0.0,6.55601380852
 05/10  20:00:00,913.667119397,32.0510694089,264.85288471,0.0,149.522181205,249.203635341,7.63130029558,0.0,7.63130029558
 05/10  21:00:00,847.955833202,31.9847532415,227.02198145,0.0,149.522181205,249.203635341,3.37490481868,0.076780264955,3.29812455373
 05/10  22:00:00,349.356833077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007157085,0.0,2.19007157085
 05/10  23:00:00,299.992074081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977755129,0.0,2.18977755129
 05/10  24:00:00,287.769876231,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981759782,0.0,4.35981759782
 05/11  01:00:00,287.769873691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003085489,0.0,2.19003085489
 05/11  02:00:00,287.76987355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989664718,0.0,2.18989664718
 05/11  03:00:00,287.769873586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008746298,0.0,2.19008746298
 05/11  04:00:00,299.992071239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995308154,0.0,2.18995308154
 05/11  05:00:00,349.3582731,0.0,0.0,0.0,49.8407270682,199.362908273,4.36488321908,0.0,4.36488321908
 05/11  06:00:00,391.158958633,35.6055071009,0.0,0.0,49.8407270682,199.362908273,35.2264262169,33.0346902923,2.19173592455
 05/11  07:00:00,530.357305273,32.2150448054,7.99606596399,0.0,149.522181205,199.362908273,37.7283924978,28.9793715072,8.74902099063
 05/11  08:00:00,1275.06883091,38.4816393688,156.640811798,0.0,448.566543614,448.566543614,16.9574195971,1.56447704578,15.3929425513
 05/11  09:00:00,1307.6230443,41.7571458703,219.583280837,0.0,448.566543614,448.566543614,17.7559751851,0.145211205526,17.6107639796
 05/11  10:00:00,1287.99727334,42.6354997295,244.77383408,0.0,448.566543614,448.566543614,15.4175176954,0.0,15.4175176954
 05/11  11:00:00,1324.87241304,42.4922861169,279.23522319,0.0,448.566543614,448.566543614,22.0928570416,0.0,22.0928570416
 05/11  12:00:00,1283.4774506,38.897320419,290.106107483,0.0,448.566543614,398.725816546,24.398551574,0.0,24.398551574
 05/11  13:00:00,1326.11558247,45.5727975337,275.959594327,0.0,448.566543614,448.566543614,22.1541952738,0.0,22.1541952738
 05/11  14:00:00,1322.26323963,47.5004385956,270.014140473,0.0,448.566543614,448.566543614,15.3868625261,0.0,15.3868625261
 05/11  15:00:00,1323.13252123,51.3536239633,266.898898759,0.0,448.566543614,448.566543614,15.3816326763,0.0,15.3816326763
 05/11  16:00:00,1372.17855343,57.4493773821,261.20668938,0.0,448.566543614,448.566543614,17.6535086509,0.0,17.6535086509
 05/11  17:00:00,1259.06886986,52.3150381143,266.04949391,0.0,348.885089477,398.725816546,13.1472615599,0.0,13.1472615599
 05/11  18:00:00,1062.1226179,41.9144656752,278.817876879,0.0,249.203635341,299.044362409,8.75476722251,0.0,8.75476722251
 05/11  19:00:00,1034.9887824,34.1574275539,284.336553662,0.0,249.203635341,299.044362409,6.55587300567,0.0,6.55587300567
 05/11  20:00:00,903.519166903,32.1329991767,254.736617759,0.0,149.522181205,249.203635341,6.56060240785,0.0,6.56060240785
 05/11  21:00:00,844.558241011,32.0146649517,223.218947895,0.0,149.522181205,249.203635341,4.36505813663,0.0,4.36505813663
 05/11  22:00:00,349.35683044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004090443,0.0,2.19004090443
 05/11  23:00:00,299.992071367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006786017,0.0,2.19006786017
 05/11  24:00:00,287.769873559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993323109,0.0,2.18993323109
 05/12  01:00:00,287.769871144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979357135,0.0,2.18979357135
 05/12  02:00:00,287.769871114,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981997744,0.0,4.35981997744
 05/12  03:00:00,287.769871153,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002597033,0.0,2.19002597033
 05/12  04:00:00,299.992068801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988697791,0.0,2.18988697791
 05/12  05:00:00,349.358268626,0.0,0.0,0.0,49.8407270682,199.362908273,2.192418892,0.0,2.192418892
 05/12  06:00:00,463.677624024,35.9016474235,22.7638760456,0.0,49.8407270682,199.362908273,18.0070619897,13.6435282826,4.36353370715
 05/12  07:00:00,711.023318475,32.875622425,146.470605849,0.0,149.522181205,199.362908273,24.3595283917,15.6121618922,8.74736649948
 05/12  08:00:00,1353.17524272,40.9724514614,229.246311669,0.0,448.566543614,448.566543614,15.4714094048,0.0780015622823,15.3934078425
 05/12  09:00:00,1347.57452092,44.0596350298,255.106435874,0.0,448.566543614,448.566543614,15.4103436799,0.0,15.4103436799
 05/12  10:00:00,1336.3399054,46.1181685166,284.430328004,0.0,448.566543614,448.566543614,17.6172823742,0.0,17.6172823742
 05/12  11:00:00,1354.48803847,45.9184027894,299.092577608,0.0,448.566543614,448.566543614,19.8804197042,0.0,19.8804197042
 05/12  12:00:00,1302.62476786,41.8443519125,300.329198243,0.0,448.566543614,398.725816546,24.3964239214,0.0,24.3964239214
 05/12  13:00:00,1348.60691725,49.0385600396,289.277860642,0.0,448.566543614,448.566543614,24.367231843,0.0,24.367231843
 05/12  14:00:00,1346.20900831,51.0431642511,284.884945164,0.0,448.566543614,448.566543614,15.3878535208,0.0,15.3878535208
 05/12  15:00:00,1343.44686502,52.9724878347,280.193966889,0.0,448.566543614,448.566543614,13.1830924979,0.0,13.1830924979
 05/12  16:00:00,1390.67064707,57.0748057602,277.079971319,0.0,448.566543614,448.566543614,19.8580368743,0.0,19.8580368743
 05/12  17:00:00,1269.43048449,52.1317242915,276.362930208,0.0,348.885089477,398.725816546,10.9599656737,0.0,10.9599656737
 05/12  18:00:00,1075.91814963,41.9352957516,292.654281302,0.0,249.203635341,299.044362409,8.75434933013,0.0,8.75434933013
 05/12  19:00:00,1052.58515289,34.5641639857,301.713158441,0.0,249.203635341,299.044362409,6.55565175818,0.0,6.55565175818
 05/12  20:00:00,928.994539879,32.2074415535,280.558643035,0.0,149.522181205,249.203635341,8.74119216841,0.0,8.74119216841
 05/12  21:00:00,878.819527683,32.0631671341,256.634499604,0.0,149.522181205,249.203635341,2.19246135071,0.0,2.19246135071
 05/12  22:00:00,349.356828176,0.0,0.0,0.0,49.8407270682,199.362908273,4.35995043805,0.0,4.35995043805
 05/12  23:00:00,299.992069032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976561984,0.0,2.18976561984
 05/12  24:00:00,287.769871025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995083804,0.0,2.18995083804
 05/13  01:00:00,237.929141333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980418612,0.0,2.18980418612
 05/13  02:00:00,237.92914129,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899843304,0.0,2.1899843304
 05/13  03:00:00,237.929141286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984086272,0.0,2.18984086272
 05/13  04:00:00,250.151339163,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002064417,0.0,2.19002064417
 05/13  05:00:00,274.597174446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36510646908,0.0,4.36510646908
 05/13  06:00:00,690.402100178,35.8214921634,231.446377805,0.0,49.8407270682,199.362908273,4.71160274671,2.5199592807,2.19164346601
 05/13  07:00:00,709.888582048,31.98464338,237.891835009,0.0,49.8407270682,199.362908273,14.855745298,8.31053309425,6.54521220375
 05/13  08:00:00,985.618876664,34.0228583569,258.6939326,0.0,249.203635341,249.203635341,7.05311375279,0.498068833534,6.55504491926
 05/13  09:00:00,967.122457665,35.3650595725,272.798474056,0.0,249.203635341,249.203635341,8.8501582835,0.0957324718861,8.75442581161
 05/13  10:00:00,933.527784783,34.7557840372,287.246343846,0.0,249.203635341,249.203635341,8.74647984993,0.0,8.74647984993
 05/13  11:00:00,946.01833947,33.3087999771,301.159755146,0.0,249.203635341,249.203635341,8.76045281856,0.0,8.76045281856
 05/13  12:00:00,954.692756476,33.5714212013,309.572991129,0.0,249.203635341,249.203635341,8.75137990979,0.0,8.75137990979
 05/13  13:00:00,950.251077587,32.7836412481,309.398539113,0.0,249.203635341,249.203635341,8.74755984509,0.0,8.74755984509
 05/13  14:00:00,702.344471373,32.3786586665,309.469841808,0.0,74.7610906023,174.442544739,6.5554456259,0.0,6.5554456259
 05/13  15:00:00,700.253394592,31.98464338,310.262529458,0.0,74.7610906023,174.442544739,6.55960439466,0.00986942847683,6.54973496618
 05/13  16:00:00,743.832445345,31.98464338,303.008160641,0.0,74.7610906023,174.442544739,6.59297950256,0.0394777419431,6.55350176061
 05/13  17:00:00,694.345236979,31.98464338,290.244396957,0.0,24.9203635341,149.522181205,4.33703153503,2.14550141295,2.19153012208
 05/13  18:00:00,457.805187008,11.5094724202,111.969031844,0.0,24.9203635341,149.522181205,4.36352760688,0.0,4.36352760688
 05/13  19:00:00,272.223485187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173074675,0.0,2.19173074675
 05/13  20:00:00,323.485485836,0.0,0.0,0.0,24.9203635341,149.522181205,4.36299763027,0.0,4.36299763027
 05/13  21:00:00,299.042049459,0.0,0.0,0.0,24.9203635341,149.522181205,4.36686001157,0.0,4.36686001157
 05/13  22:00:00,274.595734782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994418654,0.0,2.18994418654
 05/13  23:00:00,250.151339152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980035503,0.0,2.18980035503
 05/13  24:00:00,237.929141306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997991105,0.0,2.18997991105
 05/14  01:00:00,237.928659613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910207151,0.0,2.18910207151
 05/14  02:00:00,237.928659636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893265283,0.0,2.18893265283
 05/14  03:00:00,237.928659549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902792604,0.0,2.18902792604
 05/14  04:00:00,250.150857321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912278694,0.0,2.18912278694
 05/14  05:00:00,274.596690317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157027755,0.0,2.19157027755
 05/14  06:00:00,280.765710874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915391534,0.0,2.18915391534
 05/14  07:00:00,332.814663867,13.1136514371,4.10152280888,0.0,24.9203635341,149.522181205,2.18911648946,0.0,2.18911648946
 05/14  08:00:00,512.89457081,24.8187761649,129.727585803,0.0,24.9203635341,149.522181205,2.18915819795,0.0,2.18915819795
 05/14  09:00:00,528.665363561,21.3747065242,182.292568674,0.0,24.9203635341,149.522181205,2.1891468803,0.0,2.1891468803
 05/14  10:00:00,532.097856989,24.9214709671,225.234542401,0.0,24.9203635341,149.522181205,2.18913554546,0.0,2.18913554546
 05/14  11:00:00,484.077894218,19.2479724765,192.840914459,0.0,24.9203635341,149.522181205,2.1909130155,0.0,2.1909130155
 05/14  12:00:00,412.270053023,13.9579698249,143.668648247,0.0,24.9203635341,149.522181205,2.19052814269,0.0,2.19052814269
 05/14  13:00:00,393.68917166,12.4389746635,132.243968272,0.0,24.9203635341,149.522181205,4.3668493269,0.0,4.3668493269
 05/14  14:00:00,436.932471499,15.8405166047,165.561795682,0.0,24.9203635341,149.522181205,2.19090257629,0.0,2.19090257629
 05/14  15:00:00,439.097465505,17.30253584,169.890791378,0.0,24.9203635341,149.522181205,2.1891162563,0.0,2.1891162563
 05/14  16:00:00,408.501833233,10.3972294465,105.31205382,0.0,24.9203635341,149.522181205,2.1891316735,0.0,2.1891316735
 05/14  17:00:00,553.488003365,20.4761322712,189.866081843,0.0,24.9203635341,149.522181205,2.1891203081,0.0,2.1891203081
 05/14  18:00:00,616.975651387,25.674853523,236.736754244,0.0,24.9203635341,149.522181205,2.18900199336,0.0,2.18900199336
 05/14  19:00:00,335.859057081,5.11903306779,46.9652120199,0.0,24.9203635341,149.522181205,2.1890969813,0.0,2.1890969813
 05/14  20:00:00,323.484044287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892615642,0.0,2.18892615642
 05/14  21:00:00,299.041086034,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146414398,0.0,2.19146414398
 05/14  22:00:00,274.595252992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908896582,0.0,2.18908896582
 05/14  23:00:00,250.150857475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891871624,0.0,2.18891871624
 05/14  24:00:00,237.928659643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901327532,0.0,2.18901327532
 05/15  01:00:00,287.769863183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982691079,0.0,2.18982691079
 05/15  02:00:00,287.769863256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999590475,0.0,2.18999590475
 05/15  03:00:00,287.769863252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984328343,0.0,2.18984328343
 05/15  04:00:00,299.992061197,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001195463,0.0,2.19001195463
 05/15  05:00:00,349.358256421,0.0,0.0,0.0,49.8407270682,199.362908273,4.36468078726,0.0,4.36468078726
 05/15  06:00:00,393.785293157,33.5229157825,0.0,0.0,49.8407270682,199.362908273,55.3618049478,50.9984244224,4.36338052539
 05/15  07:00:00,503.490621444,32.3430949064,0.0,0.0,149.522181205,199.362908273,47.8259680063,41.2602609417,6.56570706461
 05/15  08:00:00,1274.63115827,35.4368339674,159.941583817,0.0,448.566543614,448.566543614,21.3796384985,5.99094932891,15.3886891696
 05/15  09:00:00,1324.43309706,36.939141024,240.605858232,0.0,448.566543614,448.566543614,18.4576038086,0.847218192585,17.6103856161
 05/15  10:00:00,1303.03785026,37.6321517681,263.913978396,0.0,448.566543614,448.566543614,15.4775224186,0.0639431484471,15.4135792702
 05/15  11:00:00,1328.94248146,37.4353880203,287.748974361,0.0,448.566543614,448.566543614,19.8813457475,0.0,19.8813457475
 05/15  12:00:00,1282.35386772,34.7041553656,293.32751669,0.0,448.566543614,398.725816546,24.6266235439,0.0,24.6266235439
 05/15  13:00:00,1332.50139131,40.2024925922,287.975976605,0.0,448.566543614,448.566543614,24.130158217,0.0,24.130158217
 05/15  14:00:00,1330.31925169,41.8968283294,284.003411086,0.0,448.566543614,448.566543614,15.38571056,0.0,15.38571056
 05/15  15:00:00,1328.24459396,45.5469048087,278.114262559,0.0,448.566543614,448.566543614,13.1832359973,0.0,13.1832359973
 05/15  16:00:00,1376.39825748,51.5732799482,271.141601705,0.0,448.566543614,448.566543614,19.8552904071,0.0,19.8552904071
 05/15  17:00:00,1264.32603659,45.7361778255,277.812184748,0.0,348.885089477,398.725816546,10.9590457704,0.0,10.9590457704
 05/15  18:00:00,1068.89838283,37.379874818,290.380898152,0.0,249.203635341,299.044362409,8.75414750811,0.0,8.75414750811
 05/15  19:00:00,1032.13848473,32.9137257178,282.951868544,0.0,249.203635341,299.044362409,6.5545124026,0.0,6.5545124026
 05/15  20:00:00,910.911636868,31.9883232245,262.248192409,0.0,149.522181205,249.203635341,8.74030146184,0.0,8.74030146184
 05/15  21:00:00,867.396653156,31.98464338,244.418145482,0.0,149.522181205,249.203635341,2.21398785108,0.0215974530998,2.19239039798
 05/15  22:00:00,349.356820195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997011192,0.0,2.18997011192
 05/15  23:00:00,299.992061125,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899768315,0.0,2.1899768315
 05/15  24:00:00,287.769863387,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898238226,0.0,2.1898238226
 05/16  01:00:00,287.769860731,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981724096,0.0,4.35981724096
 05/16  02:00:00,287.769860767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999343083,0.0,2.18999343083
 05/16  03:00:00,287.769860608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983616008,0.0,2.18983616008
 05/16  04:00:00,299.992058446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999923049,0.0,2.18999923049
 05/16  05:00:00,349.358252154,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466968184,0.0,4.36466968184
 05/16  06:00:00,382.399398389,35.3910644461,0.0,0.0,49.8407270682,199.362908273,33.4910618965,31.2997082886,2.19135360795
 05/16  07:00:00,591.604042386,31.98464338,49.6824089956,0.0,149.522181205,199.362908273,35.8942487317,27.1480874332,8.74616129846
 05/16  08:00:00,1301.4535822,34.0806301755,186.143701087,0.0,448.566543614,448.566543614,16.2293624252,0.839189988975,15.3901724362
 05/16  09:00:00,1303.7252019,36.8550738325,219.567470966,0.0,448.566543614,448.566543614,15.4072791735,0.0,15.4072791735
 05/16  10:00:00,1289.20615652,40.9774923374,246.251961717,0.0,448.566543614,448.566543614,17.6152644556,0.0,17.6152644556
 05/16  11:00:00,1325.33082993,42.5063387963,278.620084339,0.0,448.566543614,448.566543614,19.8778055973,0.0,19.8778055973
 05/16  12:00:00,1284.01819006,38.7498877211,290.661207848,0.0,448.566543614,398.725816546,24.3903181021,0.0,24.3903181021
 05/16  13:00:00,1334.32960065,45.5353961295,284.118428212,0.0,448.566543614,448.566543614,22.146796843,0.0,22.146796843
 05/16  14:00:00,1336.28501477,48.5293694577,282.935416349,0.0,448.566543614,448.566543614,15.383351462,0.0,15.383351462
 05/16  15:00:00,1337.27208214,51.5037449613,280.874414589,0.0,448.566543614,448.566543614,13.1834595291,0.0,13.1834595291
 05/16  16:00:00,1387.33624221,53.9693799119,279.849126059,0.0,448.566543614,448.566543614,19.8552232344,0.0,19.8552232344
 05/16  17:00:00,1273.17728944,50.6960942296,281.629153435,0.0,348.885089477,398.725816546,10.9589655145,0.0,10.9589655145
 05/16  18:00:00,1077.6843898,39.0195586024,297.257409107,0.0,249.203635341,299.044362409,8.7540100351,0.0,8.7540100351
 05/16  19:00:00,1060.04422493,33.9733197901,309.343945934,0.0,249.203635341,299.044362409,6.55533579819,0.0,6.55533579819
