Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/16  20:00:00,947.65363778,32.1155680516,297.794284529,0.0,149.522181205,249.203635341,8.73977133334,0.0,8.73977133334
 05/16  21:00:00,901.2559252,31.9949645008,277.327745037,0.0,149.522181205,249.203635341,2.19215679553,0.0,2.19215679553
 05/16  22:00:00,349.35681773,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000820879,0.0,2.19000820879
 05/16  23:00:00,299.992058555,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966887434,0.0,4.35966887434
 05/16  24:00:00,287.769860759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991859189,0.0,2.18991859189
 05/17  01:00:00,287.769858053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975269787,0.0,2.18975269787
 05/17  02:00:00,287.76985797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991068352,0.0,2.18991068352
 05/17  03:00:00,287.769857963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974880133,0.0,2.18974880133
 05/17  04:00:00,299.992055722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990654589,0.0,2.18990654589
 05/17  05:00:00,349.358248214,0.0,0.0,0.0,49.8407270682,199.362908273,4.36460247828,0.0,4.36460247828
 05/17  06:00:00,548.008464578,35.9815851619,106.16670104,0.0,49.8407270682,199.362908273,6.50794604618,4.31638527408,2.19156077209
 05/17  07:00:00,748.639941717,31.98464338,183.678572892,0.0,149.522181205,199.362908273,15.310090247,6.56328014403,8.74681010299
 05/17  08:00:00,1346.19829562,36.6364479779,225.579934711,0.0,448.566543614,448.566543614,15.3907668389,0.0,15.3907668389
 05/17  09:00:00,1335.75480459,41.0072273317,245.9712995,0.0,448.566543614,448.566543614,15.4068216083,0.0,15.4068216083
 05/17  10:00:00,1322.85210309,46.1992987693,274.698543469,0.0,448.566543614,448.566543614,17.6151931693,0.0,17.6151931693
 05/17  11:00:00,1338.43059331,47.4803952204,286.955749456,0.0,448.566543614,448.566543614,19.8770610345,0.0,19.8770610345
 05/17  12:00:00,1291.47876797,43.1643498747,293.724422272,0.0,448.566543614,398.725816546,24.3884469797,0.0,24.3884469797
 05/17  13:00:00,1339.59343022,50.1568114418,284.926896786,0.0,448.566543614,448.566543614,22.1446165614,0.0,22.1446165614
 05/17  14:00:00,1336.90462629,51.7247137179,280.484643576,0.0,448.566543614,448.566543614,15.3834630897,0.0,15.3834630897
 05/17  15:00:00,1337.81433365,49.5749912775,283.507893041,0.0,448.566543614,448.566543614,13.1819554192,0.0,13.1819554192
 05/17  16:00:00,1382.32657076,54.9328427302,273.707227189,0.0,448.566543614,448.566543614,19.8523599554,0.0,19.8523599554
 05/17  17:00:00,1263.97403089,45.3706902346,277.811048536,0.0,348.885089477,398.725816546,10.9577659035,0.0,10.9577659035
 05/17  18:00:00,1065.0231221,38.9069223199,284.77655914,0.0,249.203635341,299.044362409,8.75337361217,0.0,8.75337361217
 05/17  19:00:00,1041.34149759,34.2893420464,290.555998079,0.0,249.203635341,299.044362409,6.55439229788,0.0,6.55439229788
 05/17  20:00:00,921.430554412,32.1179869731,272.603522008,0.0,149.522181205,249.203635341,8.73942651844,0.0,8.73942651844
 05/17  21:00:00,871.561820439,31.9989882469,249.620836534,0.0,149.522181205,249.203635341,2.19232284914,0.0,2.19232284914
 05/17  22:00:00,349.356814968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990802677,0.0,2.18990802677
 05/17  23:00:00,299.992055854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990461795,0.0,2.18990461795
 05/17  24:00:00,287.769858156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974239469,0.0,2.18974239469
 05/18  01:00:00,287.769855487,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962329125,0.0,4.35962329125
 05/18  02:00:00,287.769855489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988098077,0.0,2.18988098077
 05/18  03:00:00,287.769855468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971447846,0.0,2.18971447846
 05/18  04:00:00,299.992053147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986673166,0.0,2.18986673166
 05/18  05:00:00,349.35824362,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231920559,0.0,2.19231920559
 05/18  06:00:00,382.931975704,35.9212013091,0.0,0.0,49.8407270682,199.362908273,38.9462121584,34.5829476851,4.36326447326
 05/18  07:00:00,547.275244137,31.98464338,15.6016316942,0.0,149.522181205,199.362908273,37.1722915366,28.4254984023,8.74679313427
 05/18  08:00:00,1296.37807339,37.9116386512,177.783112715,0.0,448.566543614,448.566543614,15.8199877959,0.429672457864,15.390315338
 05/18  09:00:00,1324.96338944,43.2815810821,234.310764176,0.0,448.566543614,448.566543614,15.4058868387,0.0,15.4058868387
 05/18  10:00:00,1314.00245201,45.9340020674,266.502386599,0.0,448.566543614,448.566543614,15.4133865877,0.0,15.4133865877
 05/18  11:00:00,1339.69930925,45.9815976867,290.159643378,0.0,448.566543614,448.566543614,22.084970845,0.0,22.084970845
 05/18  12:00:00,1288.62118008,40.715626036,293.311932331,0.0,448.566543614,398.725816546,22.1690358735,0.0,22.1690358735
 05/18  13:00:00,1338.76696196,47.2129364811,286.893945139,0.0,448.566543614,448.566543614,24.3575441064,0.0,24.3575441064
 05/18  14:00:00,1338.37221793,49.754512424,283.881515253,0.0,448.566543614,448.566543614,13.1872484477,0.0,13.1872484477
 05/18  15:00:00,1338.79797504,53.7467052105,280.166904879,0.0,448.566543614,448.566543614,15.3750329258,0.0,15.3750329258
 05/18  16:00:00,1386.9545395,57.4887411591,275.858500743,0.0,448.566543614,448.566543614,17.6460536429,0.0,17.6460536429
 05/18  17:00:00,1272.23837291,51.1523203423,280.258546932,0.0,348.885089477,398.725816546,10.9574262832,0.0,10.9574262832
 05/18  18:00:00,1078.65267082,37.8048017242,299.505242061,0.0,249.203635341,299.044362409,10.9361245681,0.0,10.9361245681
 05/18  19:00:00,1057.04680239,33.795194951,306.575883026,0.0,249.203635341,299.044362409,6.55395463357,0.0,6.55395463357
 05/18  20:00:00,936.429940198,32.1864842546,295.207135202,0.0,149.522181205,249.203635341,6.56026283876,0.0,6.56026283876
 05/18  21:00:00,915.317248058,32.0533348102,287.670421312,0.0,149.522181205,249.203635341,4.36462838686,0.0,4.36462838686
 05/18  22:00:00,349.356812271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981660011,0.0,2.18981660011
 05/18  23:00:00,299.992053209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996829906,0.0,2.18996829906
 05/18  24:00:00,287.769855288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980152511,0.0,2.18980152511
 05/19  01:00:00,287.769852676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994579272,0.0,2.18994579272
 05/19  02:00:00,287.769852633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977491121,0.0,2.18977491121
 05/19  03:00:00,287.769852698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992161942,0.0,2.18992161942
 05/19  04:00:00,299.992050521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975050922,0.0,2.18975050922
 05/19  05:00:00,349.358239788,0.0,0.0,0.0,49.8407270682,199.362908273,4.36452389289,0.0,4.36452389289
 05/19  06:00:00,545.454874781,36.1173362593,101.865921452,0.0,49.8407270682,199.362908273,10.3017314441,8.11016431235,2.19156713175
 05/19  07:00:00,680.154842274,31.98464338,114.824966085,0.0,149.522181205,199.362908273,23.1544594951,14.4084995122,8.74595998283
 05/19  08:00:00,1352.76439906,36.4805848825,231.44139112,0.0,448.566543614,448.566543614,15.3873251514,0.0,15.3873251514
 05/19  09:00:00,1350.35808854,39.4583998557,259.550151598,0.0,448.566543614,448.566543614,15.4060641785,0.0,15.4060641785
 05/19  10:00:00,1330.88717511,42.8547485487,280.846189397,0.0,448.566543614,448.566543614,17.6106999344,0.0,17.6106999344
 05/19  11:00:00,1361.10462359,45.5252001727,305.33138279,0.0,448.566543614,448.566543614,19.8759265827,0.0,19.8759265827
 05/19  12:00:00,1313.03076641,41.8122290004,310.767532543,0.0,448.566543614,398.725816546,24.3827343637,0.0,24.3827343637
 05/19  13:00:00,1368.34821708,45.4197912978,312.638120321,0.0,448.566543614,448.566543614,22.1436601315,0.0,22.1436601315
 05/19  14:00:00,1360.05797991,44.820639373,305.529056601,0.0,448.566543614,448.566543614,15.3832244583,0.0,15.3832244583
 05/19  15:00:00,1331.95717338,45.1968319185,281.199159539,0.0,448.566543614,448.566543614,13.1791883866,0.0,13.1791883866
 05/19  16:00:00,1371.39474236,44.4142534072,274.003922471,0.0,448.566543614,448.566543614,19.8495259185,0.0,19.8495259185
 05/19  17:00:00,1200.87382252,37.2576140709,230.674333943,0.0,348.885089477,398.725816546,10.9576084268,0.0,10.9576084268
 05/19  18:00:00,791.349134015,32.2583862514,40.5557754811,0.0,249.203635341,299.044362409,16.0477583545,7.29430464119,8.7534537133
 05/19  19:00:00,678.112966493,32.0626413695,0.0,0.0,249.203635341,299.044362409,29.8156075109,23.2608008554,6.55480665549
 05/19  20:00:00,580.642304456,31.98464338,0.0,0.0,149.522181205,249.203635341,55.6909484154,49.1309106901,6.56003772536
 05/19  21:00:00,611.703743088,31.98464338,0.00573122146442,0.0,149.522181205,249.203635341,63.0313500541,58.6666717032,4.36467835093
 05/19  22:00:00,349.356809471,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897678351,0.0,2.1897678351
 05/19  23:00:00,299.992050418,0.0,0.0,0.0,24.9203635341,199.362908273,2.189914083,0.0,2.189914083
 05/19  24:00:00,287.769852619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974268624,0.0,2.18974268624
 05/20  01:00:00,237.929122909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988233567,0.0,2.18988233567
 05/20  02:00:00,237.929122981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970686119,0.0,2.18970686119
 05/20  03:00:00,237.929123005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984820636,0.0,2.18984820636
 05/20  04:00:00,250.15132094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967248656,0.0,2.18967248656
 05/20  05:00:00,274.597144724,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448311714,0.0,4.36448311714
 05/20  06:00:00,381.363065049,34.3266086073,0.0,0.0,49.8407270682,199.362908273,73.1858276865,68.8231619704,4.36266571613
 05/20  07:00:00,403.459841451,31.98464338,0.0,0.0,49.8407270682,199.362908273,63.2130112214,58.8430037644,4.37000745701
 05/20  08:00:00,654.128344909,33.4618910229,0.0,0.0,249.203635341,249.203635341,46.4736145087,39.9191412687,6.55447323998
 05/20  09:00:00,823.865781222,34.4735260344,144.774251157,0.0,249.203635341,249.203635341,40.07945914,31.3268221159,8.75263702411
 05/20  10:00:00,904.533827233,33.8491717661,268.402655792,0.0,249.203635341,249.203635341,32.2460094223,23.5006347721,8.74537465014
 05/20  11:00:00,913.412714018,32.1870128215,272.809186907,0.0,249.203635341,249.203635341,26.0791020857,17.3191116714,8.75999041436
 05/20  12:00:00,918.919485119,31.98464338,278.094038841,0.0,249.203635341,249.203635341,20.1886668094,11.4385107783,8.75015603113
 05/20  13:00:00,917.789521779,31.98464338,281.544713401,0.0,249.203635341,249.203635341,12.3170628316,3.57137952033,8.74568331123
 05/20  14:00:00,672.277817602,31.98464338,284.629848003,0.0,74.7610906023,174.442544739,8.0181007464,1.4632507647,6.5548499817
 05/20  15:00:00,676.559684892,31.98464338,288.804100135,0.0,74.7610906023,174.442544739,4.37341179055,0.0,4.37341179055
 05/20  16:00:00,731.026423933,32.8379185411,293.457451587,0.0,74.7610906023,174.442544739,6.55245826181,0.0,6.55245826181
 05/20  17:00:00,691.345833349,34.4468226241,290.300444676,0.0,24.9203635341,149.522181205,4.36324819586,0.0,4.36324819586
 05/20  18:00:00,585.825808632,23.5536236832,212.436788835,0.0,24.9203635341,149.522181205,2.19164823157,0.0,2.19164823157
 05/20  19:00:00,513.0467037,19.2381339158,176.085110388,0.0,24.9203635341,149.522181205,4.36325355102,0.0,4.36325355102
 05/20  20:00:00,314.94179282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143011117,0.0,2.19143011117
 05/20  21:00:00,299.04201652,0.0,0.0,0.0,24.9203635341,149.522181205,4.36630631834,0.0,4.36630631834
 05/20  22:00:00,274.595716385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991766782,0.0,2.18991766782
 05/20  23:00:00,250.151320743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974170451,0.0,2.18974170451
 05/20  24:00:00,237.929122975,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898824785,0.0,2.1898824785
 05/21  01:00:00,237.928644878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904647315,0.0,2.18904647315
 05/21  02:00:00,237.928644942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884626341,0.0,2.18884626341
 05/21  03:00:00,237.928644887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890552045,0.0,2.18890552045
 05/21  04:00:00,250.150842629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896446149,0.0,2.18896446149
 05/21  05:00:00,274.596664549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158061124,0.0,2.19158061124
 05/21  06:00:00,272.222029486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905362743,0.0,2.18905362743
 05/21  07:00:00,373.937585688,18.0247116856,18.131243531,0.0,24.9203635341,149.522181205,2.18906047323,0.0,2.18906047323
 05/21  08:00:00,452.856357705,25.2395299881,72.3238257423,0.0,24.9203635341,149.522181205,2.18906706668,0.0,2.18906706668
 05/21  09:00:00,437.007413072,21.0245234514,96.3180905719,0.0,24.9203635341,149.522181205,2.18907360687,0.0,2.18907360687
 05/21  10:00:00,441.902639726,25.2450814401,144.59046663,0.0,24.9203635341,149.522181205,2.18908011008,0.0,2.18908011008
 05/21  11:00:00,358.091400213,14.1289394087,92.4518587923,0.0,24.9203635341,149.522181205,2.1904038628,0.0,2.1904038628
 05/21  12:00:00,302.943490965,8.60707878319,62.2881891617,0.0,24.9203635341,149.522181205,2.1904560087,0.0,2.1904560087
 05/21  13:00:00,257.614595102,4.30353939159,31.6945946427,0.0,24.9203635341,149.522181205,4.36645905571,0.0,4.36645905571
 05/21  14:00:00,211.111991252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064698027,0.0,2.19064698027
 05/21  15:00:00,332.673957182,12.1481392967,81.8839606874,0.0,24.9203635341,149.522181205,2.18905229798,0.0,2.18905229798
 05/21  16:00:00,501.365443904,20.4980491797,157.489987791,0.0,24.9203635341,149.522181205,2.18908499867,0.0,2.18908499867
 05/21  17:00:00,569.853382698,25.6213771086,182.436490622,0.0,24.9203635341,149.522181205,2.18861810864,0.0,2.18861810864
 05/21  18:00:00,534.946768029,20.5293369662,155.108922021,0.0,24.9203635341,149.522181205,2.18901143869,0.0,2.18901143869
 05/21  19:00:00,382.695327771,9.81556145645,69.7761498794,0.0,24.9203635341,149.522181205,2.18902625851,0.0,2.18902625851
 05/21  20:00:00,314.940362656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895432578,0.0,2.18895432578
 05/21  21:00:00,299.041060318,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130817416,0.0,2.19130817416
 05/21  22:00:00,274.595238248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904178785,0.0,2.18904178785
 05/21  23:00:00,250.150842671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884069157,0.0,2.18884069157
 05/21  24:00:00,237.928644769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889915058,0.0,2.18889915058
 05/22  01:00:00,287.769844655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977023696,0.0,2.18977023696
 05/22  02:00:00,287.76984471,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899004464,0.0,2.1899004464
 05/22  03:00:00,287.769844651,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897156766,0.0,2.1897156766
 05/22  04:00:00,299.99204246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984576004,0.0,2.18984576004
 05/22  05:00:00,349.358226979,0.0,0.0,0.0,49.8407270682,199.362908273,4.3643246939,0.0,4.3643246939
 05/22  06:00:00,379.845855261,32.764761541,0.0,0.0,49.8407270682,199.362908273,130.588681392,128.39707121,2.19161018272
 05/22  07:00:00,503.277923029,32.0921467265,0.0,0.0,149.522181205,199.362908273,101.402222993,92.6558828528,8.74634014042
 05/22  08:00:00,1053.82877846,34.4416793846,0.0,0.0,448.566543614,448.566543614,35.8777390219,20.4904249035,15.3873141185
 05/22  09:00:00,1163.61112582,35.143677567,86.7511020355,0.0,448.566543614,448.566543614,22.0750726368,6.67249364359,15.4025789933
 05/22  10:00:00,1211.74195794,34.5831663377,181.656835308,0.0,448.566543614,448.566543614,17.3668238538,1.95798499204,15.4088388618
 05/22  11:00:00,1237.77826446,33.3236737246,206.507244397,0.0,448.566543614,448.566543614,21.0592472855,1.18843615433,19.8708111311
 05/22  12:00:00,1213.19458666,31.98464338,229.63594632,0.0,448.566543614,398.725816546,25.1513927647,0.77196149728,24.3794312674
 05/22  13:00:00,1295.70207881,34.7843867946,257.5591415,0.0,448.566543614,448.566543614,22.1366424743,0.0,22.1366424743
 05/22  14:00:00,1320.07057874,36.8473973999,279.184425607,0.0,448.566543614,448.566543614,15.3798967606,0.0,15.3798967606
 05/22  15:00:00,1328.28208553,39.6255506839,284.336460267,0.0,448.566543614,448.566543614,13.1812259404,0.0,13.1812259404
 05/22  16:00:00,1373.76647862,44.9454088754,275.504440385,0.0,448.566543614,448.566543614,19.8461800866,0.0,19.8461800866
 05/22  17:00:00,1260.55493557,42.782467215,277.314389337,0.0,348.885089477,398.725816546,10.9559142148,0.0,10.9559142148
 05/22  18:00:00,1063.81970795,37.731668527,285.139909759,0.0,249.203635341,299.044362409,8.75195765339,0.0,8.75195765339
 05/22  19:00:00,1027.4484372,32.5355577096,278.756869033,0.0,249.203635341,299.044362409,6.55411631192,0.0,6.55411631192
 05/22  20:00:00,892.891428173,31.98464338,253.807766816,0.0,149.522181205,249.203635341,6.60335343585,0.0436587874493,6.5596946484
 05/22  21:00:00,844.446421811,31.98464338,223.905892166,0.0,149.522181205,249.203635341,5.24271631145,0.878372720074,4.36434359138
 05/22  22:00:00,349.356801803,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896758901,0.0,2.1896758901
 05/22  23:00:00,299.992042593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980575514,0.0,2.18980575514
 05/22  24:00:00,287.769844848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962058573,0.0,2.18962058573
 05/23  01:00:00,287.769842004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974311901,0.0,2.18974311901
 05/23  02:00:00,287.769842043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986791333,0.0,2.18986791333
 05/23  03:00:00,287.769842033,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896785917,0.0,2.1896785917
 05/23  04:00:00,299.992039824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980326349,0.0,2.18980326349
 05/23  05:00:00,349.358223048,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435511238,0.0,4.36435511238
 05/23  06:00:00,381.508472496,34.4938448403,0.0,0.0,49.8407270682,199.362908273,42.2426735761,40.0514543617,2.19121921442
 05/23  07:00:00,503.53869712,32.3949992754,0.0,0.0,149.522181205,199.362908273,45.5270686194,36.7810197246,8.74604889482
 05/23  08:00:00,1211.48023871,36.2589003914,96.8324563133,0.0,448.566543614,448.566543614,20.1028214355,4.71662494246,15.3861964931
 05/23  09:00:00,1294.85395181,39.0813660479,210.000882381,0.0,448.566543614,448.566543614,16.0388274777,0.636392148401,15.4024353293
 05/23  10:00:00,1267.36297162,39.4812107508,227.886787106,0.0,448.566543614,448.566543614,15.4271006018,0.0179773093756,15.4091232924
 05/23  11:00:00,1300.70163032,38.8432974043,259.135982626,0.0,448.566543614,448.566543614,19.8705354927,0.0,19.8705354927
 05/23  12:00:00,1277.17473627,35.9959381385,286.861594848,0.0,448.566543614,398.725816546,24.3781231671,0.0,24.3781231671
 05/23  13:00:00,1331.54453367,42.0531496883,285.049529458,0.0,448.566543614,448.566543614,22.1349338811,0.0,22.1349338811
 05/23  14:00:00,1331.22682382,43.8415042178,282.75496805,0.0,448.566543614,448.566543614,15.380737009,0.0,15.380737009
 05/23  15:00:00,1329.10898279,47.5382094845,276.729099378,0.0,448.566543614,448.566543614,13.1790575834,0.0,13.1790575834
 05/23  16:00:00,1377.39662369,54.2008592135,269.567327178,0.0,448.566543614,448.566543614,17.6434895872,0.0,17.6434895872
 05/23  17:00:00,1262.59845804,49.8794935418,271.947269473,0.0,348.885089477,398.725816546,10.9561366458,0.0,10.9561366458
 05/23  18:00:00,1065.85759414,41.4254394816,283.07224788,0.0,249.203635341,299.044362409,10.9344838734,0.0,10.9344838734
 05/23  19:00:00,1046.47096407,36.9690234098,292.757329459,0.0,249.203635341,299.044362409,6.55289589182,0.0,6.55289589182
 05/23  20:00:00,928.958070398,32.3124265457,287.405842951,0.0,149.522181205,249.203635341,6.55934968261,0.0,6.55934968261
 05/23  21:00:00,877.253006679,32.0022250188,254.408044529,0.0,149.522181205,249.203635341,2.19230506648,0.0,2.19230506648
 05/23  22:00:00,349.35679924,0.0,0.0,0.0,49.8407270682,199.362908273,4.3596432275,0.0,4.3596432275
 05/23  23:00:00,299.99204008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985032131,0.0,2.18985032131
 05/23  24:00:00,287.769842212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966063419,0.0,2.18966063419
 05/24  01:00:00,287.769839404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977676078,0.0,2.18977676078
 05/24  02:00:00,287.769839461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989595427,0.0,2.18989595427
 05/24  03:00:00,287.769839346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970210048,0.0,2.18970210048
 05/24  04:00:00,299.992037153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982119778,0.0,2.18982119778
 05/24  05:00:00,349.35821846,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421352493,0.0,4.36421352493
 05/24  06:00:00,382.651445315,35.6533253723,0.0,0.0,49.8407270682,199.362908273,20.2964035348,18.1048609852,2.19154254964
 05/24  07:00:00,543.853093629,32.6430647862,11.588540832,0.0,149.522181205,199.362908273,30.5477880148,21.8026529307,8.74513508409
 05/24  08:00:00,1280.2672157,39.5720123666,160.737664618,0.0,448.566543614,448.566543614,13.6692951781,0.479576645556,13.1897185325
 05/24  09:00:00,1311.25727981,42.7493572447,221.008956362,0.0,448.566543614,448.566543614,17.6019188142,0.0,17.6019188142
 05/24  10:00:00,1307.13820692,44.162628263,260.566070229,0.0,448.566543614,448.566543614,15.4075667578,0.0,15.4075667578
 05/24  11:00:00,1327.87714184,43.9785785729,279.560627619,0.0,448.566543614,448.566543614,19.8650773061,0.0,19.8650773061
 05/24  12:00:00,1281.46965105,40.2239471479,286.474593457,0.0,448.566543614,398.725816546,24.3737156184,0.0,24.3737156184
 05/24  13:00:00,1331.14057313,47.0172587817,279.280165788,0.0,448.566543614,448.566543614,22.1364486494,0.0,22.1364486494
 05/24  14:00:00,1331.6058404,49.0091325996,277.624119988,0.0,448.566543614,448.566543614,13.184097863,0.0,13.184097863
 05/24  15:00:00,1333.83644743,53.8407547082,275.567367876,0.0,448.566543614,448.566543614,15.3719429186,0.0,15.3719429186
 05/24  16:00:00,1382.85149299,60.1540976155,270.208077221,0.0,448.566543614,448.566543614,17.6417421629,0.0,17.6417421629
 05/24  17:00:00,1265.35228678,54.5865521826,271.233462209,0.0,348.885089477,398.725816546,10.9550297752,0.0,10.9550297752
 05/24  18:00:00,1065.56359845,44.7409993379,279.661774375,0.0,249.203635341,299.044362409,8.75232010519,0.0,8.75232010519
 05/24  19:00:00,1045.20170414,41.2960656505,286.898691015,0.0,249.203635341,299.044362409,6.55310691787,0.0,6.55310691787
 05/24  20:00:00,940.154190871,33.1453818195,297.092017108,0.0,149.522181205,249.203635341,6.55915493786,0.0,6.55915493786
 05/24  21:00:00,896.62094974,32.1318219761,272.151314621,0.0,149.522181205,249.203635341,4.36470876918,0.0,4.36470876918
 05/24  22:00:00,349.356796249,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898694622,0.0,2.1898694622
 05/24  23:00:00,299.992037113,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898308362,0.0,2.1898308362
 05/24  24:00:00,287.769839374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963657466,0.0,2.18963657466
 05/25  01:00:00,287.769836657,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897496236,0.0,2.1897496236
 05/25  02:00:00,287.769836773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986347208,0.0,2.18986347208
 05/25  03:00:00,287.769836786,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896651132,0.0,2.1896651132
 05/25  04:00:00,299.992034636,0.0,0.0,0.0,24.9203635341,199.362908273,2.77030144566,0.0,2.77030144566
 05/25  05:00:00,349.358213654,0.0,0.0,0.0,49.8407270682,199.362908273,3.78290945631,0.0,3.78290945631
 05/25  06:00:00,423.428372396,35.9849557047,11.9699019921,0.0,49.8407270682,199.362908273,11.3708357654,7.00798039448,4.36285537088
 05/25  07:00:00,719.599160718,31.98464338,155.935899947,0.0,149.522181205,199.362908273,14.4668822604,7.90249469557,6.56438756484
 05/25  08:00:00,1342.73332389,38.7112419754,221.090427555,0.0,448.566543614,448.566543614,15.3837634127,0.0,15.3837634127
 05/25  09:00:00,1346.47773834,44.5826935176,252.389572598,0.0,448.566543614,448.566543614,15.4004453531,0.0,15.4004453531
 05/25  10:00:00,1335.18586333,47.25596239,284.295965141,0.0,448.566543614,448.566543614,17.6066304887,0.0,17.6066304887
 05/25  11:00:00,1336.69178851,46.4381111369,285.716170178,0.0,448.566543614,448.566543614,17.6628243173,0.0,17.6628243173
 05/25  12:00:00,1286.3000781,41.7239240695,289.672737831,0.0,448.566543614,398.725816546,24.3730985679,0.0,24.3730985679
 05/25  13:00:00,1332.88846844,49.2318086989,278.729499387,0.0,448.566543614,448.566543614,22.1323284813,0.0,22.1323284813
 05/25  14:00:00,1332.17838258,51.7172665778,276.053668442,0.0,448.566543614,448.566543614,15.3780466571,0.0,15.3780466571
 05/25  15:00:00,1333.77455747,57.6037566139,272.437325641,0.0,448.566543614,448.566543614,13.1752616585,0.0,13.1752616585
 05/25  16:00:00,1384.52385753,63.0836731449,269.802141932,0.0,448.566543614,448.566543614,17.6398495455,0.0,17.6398495455
 05/25  17:00:00,1267.71267648,56.9103616879,272.064075644,0.0,348.885089477,398.725816546,10.9555285915,0.0,10.9555285915
 05/25  18:00:00,1067.1328827,46.3285824218,280.292925866,0.0,249.203635341,299.044362409,8.75141615852,0.0,8.75141615852
 05/25  19:00:00,1049.78230336,37.7540478431,294.891629458,0.0,249.203635341,299.044362409,6.5542479661,0.0,6.5542479661
 05/25  20:00:00,949.281462895,32.9949624988,306.192824597,0.0,149.522181205,249.203635341,8.73804897539,0.0,8.73804897539
 05/25  21:00:00,922.618867613,32.2156190455,296.708656162,0.0,149.522181205,249.203635341,2.1923094265,0.0,2.1923094265
 05/25  22:00:00,349.35679367,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975943942,0.0,2.18975943942
 05/25  23:00:00,299.99203459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987162319,0.0,2.18987162319
 05/25  24:00:00,287.769836779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967287284,0.0,2.18967287284
 05/26  01:00:00,287.769834114,0.0,0.0,0.0,24.9203635341,199.362908273,4.35935949902,0.0,4.35935949902
 05/26  02:00:00,287.769834106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968697686,0.0,2.18968697686
 05/26  03:00:00,287.76983409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979521198,0.0,2.18979521198
 05/26  04:00:00,299.992031916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959211539,0.0,2.18959211539
 05/26  05:00:00,349.358209378,0.0,0.0,0.0,49.8407270682,199.362908273,2.19193881623,0.0,2.19193881623
 05/26  06:00:00,641.505159899,36.3236737791,197.788889209,0.0,49.8407270682,199.362908273,4.69868138387,0.335800330966,4.3628810529
 05/26  07:00:00,790.024752837,33.6951856152,222.816246934,0.0,149.522181205,199.362908273,7.19354935102,0.630030102759,6.56351924826
 05/26  08:00:00,1369.08403629,46.0913778604,238.935657763,0.0,448.566543614,448.566543614,15.3805843089,0.0,15.3805843089
 05/26  09:00:00,1373.26085218,51.5232167734,271.218375753,0.0,448.566543614,448.566543614,15.4014920665,0.0,15.4014920665
 05/26  10:00:00,1336.97821777,53.6555163951,279.017250472,0.0,448.566543614,448.566543614,17.6074155922,0.0,17.6074155922
 05/26  11:00:00,1334.23156534,52.6409373015,276.721958066,0.0,448.566543614,448.566543614,17.6576635459,0.0,17.6576635459
 05/26  12:00:00,1282.76841054,46.765137059,280.823583192,0.0,448.566543614,398.725816546,24.3725159761,0.0,24.3725159761
 05/26  13:00:00,1333.84463171,55.1484829957,274.319247348,0.0,448.566543614,448.566543614,22.1312679,0.0,22.1312679
 05/26  14:00:00,1333.57614509,58.6508218186,271.710454949,0.0,448.566543614,448.566543614,15.3773607714,0.0,15.3773607714
 05/26  15:00:00,1335.81216886,63.5081514017,269.740213036,0.0,448.566543614,448.566543614,13.1744692842,0.0,13.1744692842
 05/26  16:00:00,1386.50299084,68.8925899639,266.78716341,0.0,448.566543614,448.566543614,17.6407305996,0.0,17.6407305996
 05/26  17:00:00,1264.51480657,57.3153036458,268.837954322,0.0,348.885089477,398.725816546,10.954563313,0.0,10.954563313
 05/26  18:00:00,1065.2508933,47.3895913259,277.529707433,0.0,249.203635341,299.044362409,8.75060650402,0.0,8.75060650402
 05/26  19:00:00,1045.99124702,43.1129854248,285.898224851,0.0,249.203635341,299.044362409,6.55362945248,0.0,6.55362945248
 05/26  20:00:00,941.098270398,33.6956621685,297.587537305,0.0,149.522181205,249.203635341,8.73811506786,0.0,8.73811506786
 05/26  21:00:00,893.618694492,32.3421433617,269.034946402,0.0,149.522181205,249.203635341,2.19209106077,0.0,2.19209106077
 05/26  22:00:00,349.356790966,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985560666,0.0,2.18985560666
 05/26  23:00:00,299.992031812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965150819,0.0,2.18965150819
 05/26  24:00:00,287.769834033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975941851,0.0,2.18975941851
 05/27  01:00:00,237.929104362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986127135,0.0,2.18986127135
 05/27  02:00:00,237.929104331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965404651,0.0,2.18965404651
 05/27  03:00:00,237.929104379,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897570131,0.0,2.1897570131
 05/27  04:00:00,250.151302169,0.0,0.0,0.0,24.9203635341,149.522181205,4.3595117364,0.0,4.3595117364
 05/27  05:00:00,274.59711432,0.0,0.0,0.0,24.9203635341,149.522181205,2.192151192,0.0,2.192151192
 05/27  06:00:00,414.803538741,35.9213259961,9.75916253483,0.0,49.8407270682,199.362908273,9.66345820244,5.30038990391,4.36306829853
 05/27  07:00:00,625.082961601,33.2976491941,159.801842623,0.0,49.8407270682,199.362908273,14.8485790588,10.4791694963,4.36940956245
 05/27  08:00:00,939.962931283,35.7838476152,219.386184681,0.0,249.203635341,249.203635341,7.39372345035,0.840165767048,6.5535576833
 05/27  09:00:00,943.290014848,36.2611457641,254.904373592,0.0,249.203635341,249.203635341,8.85964812936,0.108023865351,8.75162426401
 05/27  10:00:00,935.771174601,35.7439528854,294.490926693,0.0,249.203635341,249.203635341,6.56333730959,0.0,6.56333730959
 05/27  11:00:00,944.437857423,34.3278705982,304.272201832,0.0,249.203635341,249.203635341,10.9425918222,0.0,10.9425918222
 05/27  12:00:00,946.457718983,34.2887120422,306.220451842,0.0,249.203635341,249.203635341,8.74840110682,0.0,8.74840110682
 05/27  13:00:00,944.958931833,35.2468840419,303.612548096,0.0,249.203635341,249.203635341,6.56296890431,0.0,6.56296890431
 05/27  14:00:00,695.979238247,34.5250689867,304.49411064,0.0,74.7610906023,174.442544739,6.55398637828,0.0,6.55398637828
 05/27  15:00:00,695.398780071,34.6377658539,303.860822344,0.0,74.7610906023,174.442544739,6.54899804266,0.0,6.54899804266
 05/27  16:00:00,743.613876542,36.2020326748,301.617240027,0.0,74.7610906023,174.442544739,6.55077549748,0.0,6.55077549748
 05/27  17:00:00,707.321173093,34.353441547,305.379290136,0.0,24.9203635341,149.522181205,2.1911802395,0.0,2.1911802395
 05/27  18:00:00,587.575682065,18.2388838665,215.810807401,0.0,24.9203635341,149.522181205,2.19152528343,0.0,2.19152528343
 05/27  19:00:00,627.259524843,24.3670055443,263.432292319,0.0,24.9203635341,149.522181205,4.36298301461,0.0,4.36298301461
 05/27  20:00:00,404.83170709,2.03381491015,58.7648869421,0.0,24.9203635341,149.522181205,2.19154159378,0.0,2.19154159378
 05/27  21:00:00,299.041982913,0.0,0.0,0.0,24.9203635341,149.522181205,4.36560736919,0.0,4.36560736919
 05/27  22:00:00,274.595697605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980854454,0.0,2.18980854454
 05/27  23:00:00,250.151302039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960071774,0.0,2.18960071774
 05/27  24:00:00,237.929104226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970327069,0.0,2.18970327069
 05/28  01:00:00,237.928629778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890693382,0.0,2.18890693382
 05/28  02:00:00,237.928629875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893058725,0.0,2.18893058725
 05/28  03:00:00,237.928629915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895395113,0.0,2.18895395113
 05/28  04:00:00,250.150827694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897709245,0.0,2.18897709245
 05/28  05:00:00,274.596638331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149796592,0.0,2.19149796592
 05/28  06:00:00,272.222014495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899156084,0.0,2.18899156084
 05/28  07:00:00,296.666410162,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884803055,0.0,2.1884803055
 05/28  08:00:00,296.666410116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878317274,0.0,2.18878317274
 05/28  09:00:00,317.621274556,4.30353939159,42.431288014,0.0,24.9203635341,149.522181205,2.18880605101,0.0,2.18880605101
 05/28  10:00:00,469.168777774,18.1396649271,178.602497497,0.0,24.9203635341,149.522181205,2.18898232525,0.0,2.18898232525
 05/28  11:00:00,492.670264158,18.8353063581,198.091763219,0.0,24.9203635341,149.522181205,2.19063935201,0.0,2.19063935201
 05/28  12:00:00,435.20992969,12.3976850914,153.490018099,0.0,24.9203635341,149.522181205,2.19063993062,0.0,2.19063993062
 05/28  13:00:00,487.103014399,16.0871141707,196.505019152,0.0,24.9203635341,149.522181205,4.36630593763,0.0,4.36630593763
 05/28  14:00:00,548.667202724,24.0388403617,248.185177297,0.0,24.9203635341,149.522181205,2.19066783866,0.0,2.19066783866
 05/28  15:00:00,514.001414473,19.309843351,220.452567489,0.0,24.9203635341,149.522181205,2.18896583114,0.0,2.18896583114
 05/28  16:00:00,626.248934434,25.3613924784,273.168410973,0.0,24.9203635341,149.522181205,2.18898844767,0.0,2.18898844767
 05/28  17:00:00,627.662291366,22.2465776352,242.851461351,0.0,24.9203635341,149.522181205,2.18901103558,0.0,2.18901103558
 05/28  18:00:00,654.923588252,26.9920782433,263.516690965,0.0,24.9203635341,149.522181205,2.18898293883,0.0,2.18898293883
 05/28  19:00:00,590.389201929,21.6357185744,230.717020848,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,635.018204958,24.3703362521,228.991266656,0.0,24.9203635341,149.522181205,2.18900553502,0.0,2.18900553502
 05/28  21:00:00,502.481170241,14.3607973827,130.998739532,0.0,24.9203635341,149.522181205,4.36293892721,0.0,4.36293892721
 05/28  22:00:00,308.147726639,0.80565511551,13.6707605641,0.0,24.9203635341,149.522181205,2.18888677829,0.0,2.18888677829
 05/28  23:00:00,250.150827386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.92862965,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889094223,0.0,2.1889094223
 05/29  01:00:00,237.928627633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892749269,0.0,2.18892749269
 05/29  02:00:00,237.928627739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894608923,0.0,2.18894608923
 05/29  03:00:00,237.928627782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896440435,0.0,2.18896440435
 05/29  04:00:00,250.150825561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898250437,0.0,2.18898250437
 05/29  05:00:00,274.596634576,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148995956,0.0,2.19148995956
 05/29  06:00:00,277.658059511,1.43451313053,0.851881118553,0.0,24.9203635341,149.522181205,2.18898746374,0.0,2.18898746374
 05/29  07:00:00,475.541452791,25.1864346448,94.6408435876,0.0,24.9203635341,149.522181205,2.188954908,0.0,2.188954908
 05/29  08:00:00,504.375826563,20.6468166824,126.798818481,0.0,24.9203635341,149.522181205,2.18893877627,0.0,2.18893877627
 05/29  09:00:00,531.712868383,25.778105703,182.013270907,0.0,24.9203635341,149.522181205,2.18899040317,0.0,2.18899040317
 05/29  10:00:00,482.650471024,20.6836440574,186.721595665,0.0,24.9203635341,149.522181205,2.1889575416,0.0,2.1889575416
 05/29  11:00:00,538.341384065,24.7879741478,235.512149618,0.0,24.9203635341,149.522181205,2.19064029148,0.0,2.19064029148
 05/29  12:00:00,484.174907144,17.9647599191,192.849509706,0.0,24.9203635341,149.522181205,2.19065990775,0.0,2.19065990775
 05/29  13:00:00,535.298292085,22.4805233403,235.645093138,0.0,24.9203635341,149.522181205,4.36612088042,0.0,4.36612088042
 05/29  14:00:00,414.553772613,12.6662367966,142.013899106,0.0,24.9203635341,149.522181205,2.19053782186,0.0,2.19053782186
 05/29  15:00:00,542.102963861,24.1626280312,241.721008652,0.0,24.9203635341,149.522181205,2.18896038,0.0,2.18896038
 05/29  16:00:00,576.948264167,20.6405205974,230.91489544,0.0,24.9203635341,149.522181205,2.18897798348,0.0,2.18897798348
 05/29  17:00:00,651.205547045,26.4699064514,260.432809689,0.0,24.9203635341,149.522181205,2.18899548611,0.0,2.18899548611
 05/29  18:00:00,624.988494204,21.7187062011,241.15833722,0.0,24.9203635341,149.522181205,2.18896259357,0.0,2.18896259357
 05/29  19:00:00,629.753810524,26.3370573606,263.595802152,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  20:00:00,575.822382752,16.6896460294,186.501446836,0.0,24.9203635341,149.522181205,2.18898019573,0.0,2.18898019573
 05/29  21:00:00,433.133996592,9.61414767757,92.7152361517,0.0,24.9203635341,149.522181205,4.36283607448,0.0,4.36283607448
 05/29  22:00:00,274.59522091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879572397,0.0,2.18879572397
 05/29  23:00:00,250.150825259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928627582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881345767,0.0,2.18881345767
 05/30  01:00:00,287.769823256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971363822,0.0,2.18971363822
 05/30  02:00:00,287.769823341,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898004103,0.0,2.1898004103
 05/30  03:00:00,287.769823332,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895795868,0.0,2.1895795868
 05/30  04:00:00,299.992021132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966631753,0.0,2.18966631753
 05/30  05:00:00,349.358192342,0.0,0.0,0.0,49.8407270682,199.362908273,4.36415100417,0.0,4.36415100417
 05/30  06:00:00,380.53017045,33.542431618,0.0,0.0,49.8407270682,199.362908273,6.49664483179,4.30522609873,2.19141873306
 05/30  07:00:00,630.173547514,32.8985636625,68.1086550882,0.0,149.522181205,199.362908273,18.1491564301,9.40470121822,8.74445521193
 05/30  08:00:00,1320.36293224,36.0163599169,202.424622668,0.0,448.566543614,448.566543614,15.3825609042,0.0,15.3825609042
 05/30  09:00:00,1326.81448913,37.8187535483,240.099314671,0.0,448.566543614,448.566543614,15.3971700582,0.0,15.3971700582
 05/30  10:00:00,1321.11118507,39.9805178738,277.965785937,0.0,448.566543614,448.566543614,15.4032267903,0.0,15.4032267903
 05/30  11:00:00,1337.85173348,40.7120920841,292.73437393,0.0,448.566543614,448.566543614,19.8615401261,0.0,19.8615401261
 05/30  12:00:00,1287.3093821,37.7274621579,294.795370282,0.0,448.566543614,398.725816546,22.1477533945,0.0,22.1477533945
 05/30  13:00:00,1332.97671737,43.875938762,284.367140463,0.0,448.566543614,448.566543614,22.1242288299,0.0,22.1242288299
 05/30  14:00:00,1330.49647033,45.7506688797,279.89402584,0.0,448.566543614,448.566543614,15.3748264203,0.0,15.3748264203
 05/30  15:00:00,1330.35041501,50.3114851118,275.102368196,0.0,448.566543614,448.566543614,13.1724323925,0.0,13.1724323925
 05/30  16:00:00,1379.78347246,56.7237120678,269.748786026,0.0,448.566543614,448.566543614,17.6344058593,0.0,17.6344058593
 05/30  17:00:00,1264.83145627,51.8882200884,272.464010036,0.0,348.885089477,398.725816546,10.9538648714,0.0,10.9538648714
 05/30  18:00:00,1067.18635819,43.4556542782,282.229098789,0.0,249.203635341,299.044362409,8.75051392169,0.0,8.75051392169
 05/30  19:00:00,1044.27445235,41.0923900111,286.297828474,0.0,249.203635341,299.044362409,6.55385406164,0.0,6.55385406164
 05/30  20:00:00,934.876087061,33.0599675066,292.222873416,0.0,149.522181205,249.203635341,6.55835892833,0.0,6.55835892833
 05/30  21:00:00,890.744214825,32.0801362815,266.436809541,0.0,149.522181205,249.203635341,4.36428019986,0.0,4.36428019986
 05/30  22:00:00,349.356780063,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896467388,0.0,2.1896467388
 05/30  23:00:00,299.992020989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973295285,0.0,2.18973295285
 05/30  24:00:00,287.769823273,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898190179,0.0,2.1898190179
 05/31  01:00:00,287.769820459,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895904848,0.0,2.1895904848
 05/31  02:00:00,287.769820452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967204081,0.0,2.18967204081
 05/31  03:00:00,287.769820507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975329043,0.0,2.18975329043
 05/31  04:00:00,299.99201835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952784731,0.0,2.18952784731
 05/31  05:00:00,349.35818826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36402636494,0.0,4.36402636494
 05/31  06:00:00,382.818783917,35.8279687383,0.0,0.0,49.8407270682,199.362908273,10.6101539835,8.41895679114,2.1911971924
 05/31  07:00:00,543.89823989,32.2232170223,12.0660148803,0.0,149.522181205,199.362908273,20.6806237652,11.9362276889,8.74439607622
 05/31  08:00:00,1296.73353656,40.0595120221,175.971317012,0.0,448.566543614,448.566543614,13.1916945929,0.00720662038241,13.1844879725
 05/31  09:00:00,1309.96086908,44.4284533795,217.598220318,0.0,448.566543614,448.566543614,15.3968044507,0.0,15.3968044507
 05/31  10:00:00,1296.13910703,46.0910103779,248.151549642,0.0,448.566543614,448.566543614,17.6012830734,0.0,17.6012830734
 05/31  11:00:00,1321.24371587,45.4536903438,271.703246524,0.0,448.566543614,448.566543614,17.6555027714,0.0,17.6555027714
 05/31  12:00:00,1280.65637878,40.8762946509,285.142518907,0.0,448.566543614,398.725816546,24.364037198,0.0,24.364037198
 05/31  13:00:00,1331.15990932,47.1517577104,279.33941501,0.0,448.566543614,448.566543614,22.1242498005,0.0,22.1242498005
 05/31  14:00:00,1328.79089549,49.5222665361,274.318185538,0.0,448.566543614,448.566543614,13.1779863161,0.0,13.1779863161
 05/31  15:00:00,1330.94366642,54.741274243,271.799360185,0.0,448.566543614,448.566543614,13.17498741,0.0,13.17498741
 05/31  16:00:00,1379.56772774,60.8647472302,266.041082145,0.0,448.566543614,448.566543614,17.6334776029,0.0,17.6334776029
 05/31  17:00:00,1263.51837717,55.2543559247,268.406202984,0.0,348.885089477,398.725816546,10.9534705226,0.0,10.9534705226
 05/31  18:00:00,1066.06860317,45.0903264723,279.542419957,0.0,249.203635341,299.044362409,8.74950175987,0.0,8.74950175987
 05/31  19:00:00,1044.17806366,42.5929958638,284.535654719,0.0,249.203635341,299.044362409,6.55274455351,0.0,6.55274455351
 05/31  20:00:00,936.167014488,33.2796502169,293.43431862,0.0,149.522181205,249.203635341,6.55830769884,0.0,6.55830769884
 05/31  21:00:00,887.254493712,32.171160382,263.196450834,0.0,149.522181205,249.203635341,4.36428945382,0.0,4.36428945382
 05/31  22:00:00,349.356777499,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966223732,0.0,2.18966223732
 05/31  23:00:00,299.992018307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958889329,0.0,2.18958889329
 05/31  24:00:00,287.7698205,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896698553,0.0,2.1896698553
 06/01  01:00:00,287.769817835,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897441383,0.0,2.1897441383
 06/01  02:00:00,287.769817885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951452959,0.0,2.18951452959
 06/01  03:00:00,287.769817834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959077693,0.0,2.18959077693
 06/01  04:00:00,299.992015651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966675125,0.0,2.18966675125
 06/01  05:00:00,349.358184024,0.0,0.0,0.0,49.8407270682,199.362908273,4.36394656088,0.0,4.36394656088
 06/01  06:00:00,383.034007003,36.044522752,0.0,0.0,49.8407270682,199.362908273,8.84138704677,6.64997176651,2.19141528026
 06/01  07:00:00,596.072315151,33.2190110704,52.9282273781,0.0,149.522181205,199.362908273,18.6763523059,9.93313197265,8.74322033326
 06/01  08:00:00,1317.73245627,43.0669232725,193.387841031,0.0,448.566543614,448.566543614,13.1857659962,0.0,13.1857659962
 06/01  09:00:00,1330.15765929,46.7968143922,234.269883641,0.0,448.566543614,448.566543614,15.3965270776,0.0,15.3965270776
 06/01  10:00:00,1324.3273833,49.1111565844,271.588725554,0.0,448.566543614,448.566543614,17.6000276222,0.0,17.6000276222
 06/01  11:00:00,1329.02306856,48.2091214026,276.19840301,0.0,448.566543614,448.566543614,17.6535330718,0.0,17.6535330718
 06/01  12:00:00,1282.8411981,43.1276413615,284.741980687,0.0,448.566543614,398.725816546,24.3615894586,0.0,24.3615894586
 06/01  13:00:00,1332.60125889,50.3661749846,277.355654913,0.0,448.566543614,448.566543614,22.12444917,0.0,22.12444917
 06/01  14:00:00,1331.06282829,52.0658305469,274.712639095,0.0,448.566543614,448.566543614,13.1771768555,0.0,13.1771768555
 06/01  15:00:00,1332.98683729,57.2711689334,272.010155172,0.0,448.566543614,448.566543614,13.1749811317,0.0,13.1749811317
 06/01  16:00:00,1386.47237572,63.9785711858,270.919983556,0.0,448.566543614,448.566543614,17.6328687992,0.0,17.6328687992
 06/01  17:00:00,1269.6541187,58.1372257373,273.047598094,0.0,348.885089477,398.725816546,10.9531485293,0.0,10.9531485293
 06/01  18:00:00,1067.24772757,47.064129126,280.067751653,0.0,249.203635341,299.044362409,8.74920016954,0.0,8.74920016954
 06/01  19:00:00,1045.97275444,43.9562217782,285.045702499,0.0,249.203635341,299.044362409,6.55250736092,0.0,6.55250736092
 06/01  20:00:00,934.694443474,33.678146877,299.532069003,0.0,149.522181205,249.203635341,6.55800160414,0.0,6.55800160414
 06/01  21:00:00,896.077425667,32.2234436979,271.252584322,0.0,149.522181205,249.203635341,4.36410776724,0.0,4.36410776724
 06/01  22:00:00,349.356774724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972363618,0.0,2.18972363618
 06/01  23:00:00,299.992015692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949349053,0.0,2.18949349053
 06/01  24:00:00,287.769817809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956928699,0.0,2.18956928699
 06/02  01:00:00,287.769815084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963842978,0.0,2.18963842978
 06/02  02:00:00,287.769815131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970927873,0.0,2.18970927873
 06/02  03:00:00,287.76981521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977984662,0.0,2.18977984662
 06/02  04:00:00,299.992012955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954566747,0.0,2.18954566747
 06/02  05:00:00,340.814513325,0.0,0.0,0.0,49.8407270682,199.362908273,4.36414101035,0.0,4.36414101035
 06/02  06:00:00,443.245023235,36.2181515782,20.1125940744,0.0,49.8407270682,199.362908273,3.88429215802,1.69322800483,2.19106415319
 06/02  07:00:00,646.797188834,33.4093684414,83.4247791796,0.0,149.522181205,199.362908273,14.1769376857,5.43339836683,8.74353931885
 06/02  08:00:00,1323.62587903,44.4402658595,196.572191927,0.0,448.566543614,448.566543614,13.1841627015,0.0,13.1841627015
 06/02  09:00:00,1348.08171629,48.9161789895,248.718794597,0.0,448.566543614,448.566543614,15.3957680549,0.0,15.3957680549
 06/02  10:00:00,1324.54975912,51.4226431601,268.91186332,0.0,448.566543614,448.566543614,17.5994157785,0.0,17.5994157785
 06/02  11:00:00,1330.8224136,50.0090275995,276.087821311,0.0,448.566543614,448.566543614,17.6533425004,0.0,17.6533425004
 06/02  12:00:00,1284.52109542,45.0620359631,284.306132247,0.0,448.566543614,398.725816546,24.359257017,0.0,24.359257017
 06/02  13:00:00,1336.04499729,52.6866807244,278.876182823,0.0,448.566543614,448.566543614,20.8460724862,0.0,20.8460724862
 06/02  14:00:00,1334.86931315,55.4195198109,275.80981086,0.0,448.566543614,448.566543614,14.43821757,0.0,14.43821757
 06/02  15:00:00,1336.99923003,61.7813206924,272.627377389,0.0,448.566543614,448.566543614,13.1715336,0.0,13.1715336
 06/02  16:00:00,1387.52302608,66.0701216715,270.772771552,0.0,448.566543614,448.566543614,17.6327330735,0.0,17.6327330735
 06/02  17:00:00,1267.18934104,55.498964429,273.496720941,0.0,348.885089477,398.725816546,10.9529714565,0.0,10.9529714565
 06/02  18:00:00,1068.47534144,45.0023865178,282.988653169,0.0,249.203635341,299.044362409,8.74905735721,0.0,8.74905735721
 06/02  19:00:00,1050.36871477,42.0679860215,291.121194516,0.0,249.203635341,299.044362409,6.55317594219,0.0,6.55317594219
 06/02  20:00:00,938.877198901,33.6542180797,303.673109973,0.0,149.522181205,249.203635341,6.5584518407,0.0,6.5584518407
