Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/02  21:00:00,917.43024287,32.3031532156,291.433951619,0.0,149.522181205,249.203635341,4.363763381,0.0,4.363763381
 06/02  22:00:00,349.356772145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969501179,0.0,2.18969501179
 06/02  23:00:00,299.992013092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976514731,0.0,2.18976514731
 06/02  24:00:00,287.769815213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953067761,0.0,2.18953067761
 06/03  01:00:00,237.929085375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959307297,0.0,2.18959307297
 06/03  02:00:00,237.929085381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965865407,0.0,2.18965865407
 06/03  03:00:00,237.929085425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972397924,0.0,2.18972397924
 06/03  04:00:00,250.151283247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948534277,0.0,2.18948534277
 06/03  05:00:00,266.053417699,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203409614,0.0,2.19203409614
 06/03  06:00:00,689.278775255,36.9634637471,240.460300209,0.0,49.8407270682,199.362908273,4.3996005799,0.0367943245922,4.36280625531
 06/03  07:00:00,693.384022531,34.1721070287,222.2052582,0.0,49.8407270682,199.362908273,4.36847534348,0.0,4.36847534348
 06/03  08:00:00,966.968059866,36.8265691134,241.502206157,0.0,249.203635341,249.203635341,6.55354943328,0.0,6.55354943328
 06/03  09:00:00,962.703732211,37.4512942514,271.668929373,0.0,249.203635341,249.203635341,8.74942447177,0.0,8.74942447177
 06/03  10:00:00,932.103075277,37.159939302,289.521247663,0.0,249.203635341,249.203635341,6.56228479055,0.0,6.56228479055
 06/03  11:00:00,934.849876853,35.9053263009,293.235554878,0.0,249.203635341,249.203635341,10.9396642397,0.0,10.9396642397
 06/03  12:00:00,932.587453982,35.6108830371,291.113258569,0.0,249.203635341,249.203635341,6.56462131075,0.0,6.56462131075
 06/03  13:00:00,934.331904129,35.3695104188,293.049894568,0.0,249.203635341,249.203635341,8.74392680706,0.0,8.74392680706
 06/03  14:00:00,687.750524698,33.5791910421,297.524144558,0.0,74.7610906023,174.442544739,6.5535303905,0.0,6.5535303905
 06/03  15:00:00,687.212379698,33.7604010171,296.820381773,0.0,74.7610906023,174.442544739,4.37220285095,0.0,4.37220285095
 06/03  16:00:00,734.790917752,36.1778189149,293.039908838,0.0,74.7610906023,174.442544739,6.550524312,0.0,6.550524312
 06/03  17:00:00,697.103097851,37.366842548,292.293159794,0.0,24.9203635341,149.522181205,4.36211943081,0.0,4.36211943081
 06/03  18:00:00,606.688060123,24.0681248567,232.203453057,0.0,24.9203635341,149.522181205,2.19138685502,0.0,2.19138685502
 06/03  19:00:00,533.714117113,20.755582969,194.020791915,0.0,24.9203635341,149.522181205,2.1913557749,0.0,2.1913557749
 06/03  20:00:00,599.281384114,23.1033608268,212.873449981,0.0,24.9203635341,149.522181205,4.36278215177,0.0,4.36278215177
 06/03  21:00:00,376.796833291,5.1091945071,51.7416954349,0.0,24.9203635341,149.522181205,2.19296882966,0.0,2.19296882966
 06/03  22:00:00,310.017668789,0.80565511551,15.5394203698,0.0,24.9203635341,149.522181205,4.35923713776,0.0,4.35923713776
 06/03  23:00:00,250.151283352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956363491,0.0,2.18956363491
 06/03  24:00:00,237.929085507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962870904,0.0,2.18962870904
 06/04  01:00:00,237.928614521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928614592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884743821,0.0,2.18884743821
 06/04  03:00:00,237.928614774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883621096,0.0,2.18883621096
 06/04  04:00:00,250.150812674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882478513,0.0,2.18882478513
 06/04  05:00:00,266.052945622,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913412906,0.0,2.1913412906
 06/04  06:00:00,341.076833176,7.1882695399,46.6065321292,0.0,24.9203635341,149.522181205,2.18893480477,0.0,2.18893480477
 06/04  07:00:00,519.907296716,21.2925232258,141.627115187,0.0,24.9203635341,149.522181205,2.18890668982,0.0,2.18890668982
 06/04  08:00:00,560.446192658,25.0015073219,175.602151567,0.0,24.9203635341,149.522181205,2.18891125528,0.0,2.18891125528
 06/04  09:00:00,514.56711645,21.6521135539,169.178639241,0.0,24.9203635341,149.522181205,2.18893269957,0.0,2.18893269957
 06/04  10:00:00,510.853008919,25.1318697655,208.617562897,0.0,24.9203635341,149.522181205,2.18892080368,0.0,2.18892080368
 06/04  11:00:00,496.013570222,20.8156171549,199.12441713,0.0,24.9203635341,149.522181205,2.19052582352,0.0,2.19052582352
 06/04  12:00:00,518.276030163,23.440966418,217.224817993,0.0,24.9203635341,149.522181205,2.19055027943,0.0,2.19055027943
 06/04  13:00:00,473.492123863,17.8985936829,184.134582929,0.0,24.9203635341,149.522181205,4.36588321097,0.0,4.36588321097
 06/04  14:00:00,434.346484919,15.1507783102,154.521554091,0.0,24.9203635341,149.522181205,2.19051526835,0.0,2.19051526835
 06/04  15:00:00,516.410784905,22.2329115032,217.070293641,0.0,24.9203635341,149.522181205,2.18850582331,0.0,2.18850582331
 06/04  16:00:00,568.898730882,20.8887983896,222.462377294,0.0,24.9203635341,149.522181205,2.1889254648,0.0,2.1889254648
 06/04  17:00:00,637.82007559,25.1824992205,248.605965785,0.0,24.9203635341,149.522181205,2.1889134585,0.0,2.1889134585
 06/04  18:00:00,607.53342959,21.0379578822,224.295911815,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,604.406397667,25.3122016264,239.881961316,0.0,24.9203635341,149.522181205,2.18890146263,0.0,2.18890146263
 06/04  20:00:00,521.192979405,15.3472606427,146.756279784,0.0,24.9203635341,149.522181205,2.18874311847,0.0,2.18874311847
 06/04  21:00:00,299.041008208,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236705411,0.0,4.36236705411
 06/04  22:00:00,274.59520797,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150812453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881701559,0.0,2.18881701559
 06/04  24:00:00,237.928614821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880500062,0.0,2.18880500062
 06/05  01:00:00,287.769807206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971119363,0.0,2.18971119363
 06/05  02:00:00,287.769807212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946416838,0.0,2.18946416838
 06/05  03:00:00,287.769807153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951941392,0.0,2.18951941392
 06/05  04:00:00,299.992004939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957443458,0.0,2.18957443458
 06/05  05:00:00,340.814500364,0.0,0.0,0.0,49.8407270682,199.362908273,4.36364014721,0.0,4.36364014721
 06/05  06:00:00,380.49553308,33.490464765,0.0,0.0,49.8407270682,199.362908273,29.6921575787,27.5009190367,2.19123854198
 06/05  07:00:00,503.919438914,32.7829063245,0.0,0.0,149.522181205,199.362908273,36.2614488054,27.5185858603,8.74286294508
 06/05  08:00:00,1253.28067926,35.7684595381,138.276041307,0.0,448.566543614,448.566543614,14.4059685125,1.22412583564,13.1818426769
 06/05  09:00:00,1289.8900344,37.1739509399,205.87992947,0.0,448.566543614,448.566543614,15.4939161882,0.10103529177,15.3928808964
 06/05  10:00:00,1258.92687275,38.1015919178,219.938332706,0.0,448.566543614,448.566543614,15.3991470391,0.0,15.3991470391
 06/05  11:00:00,1280.76214466,37.999131254,240.231318091,0.0,448.566543614,448.566543614,19.8551627437,0.0,19.8551627437
 06/05  12:00:00,1240.83604405,34.6394551954,252.664499506,0.0,448.566543614,398.725816546,22.1409813798,0.0,22.1409813798
 06/05  13:00:00,1316.27323468,40.1839762676,272.020308331,0.0,448.566543614,448.566543614,22.1185598269,0.0,22.1185598269
 06/05  14:00:00,1327.07118214,41.8508991531,280.926006542,0.0,448.566543614,448.566543614,13.1775292112,0.0,13.1775292112
 06/05  15:00:00,1328.80398198,45.2833378071,278.997503012,0.0,448.566543614,448.566543614,13.1745358137,0.0,13.1745358137
 06/05  16:00:00,1379.22439059,51.8604081113,273.720338581,0.0,448.566543614,448.566543614,17.6299895488,0.0,17.6299895488
 06/05  17:00:00,1268.73998682,48.6798426898,279.283556515,0.0,348.885089477,398.725816546,10.951595469,0.0,10.951595469
 06/05  18:00:00,1072.17957539,41.6925380705,289.254518673,0.0,249.203635341,299.044362409,8.75013411498,0.0,8.75013411498
 06/05  19:00:00,1048.48289757,39.6107919535,292.282582818,0.0,249.203635341,299.044362409,6.5522459977,0.0,6.5522459977
 06/05  20:00:00,907.81923608,32.7273466056,275.636045313,0.0,149.522181205,249.203635341,6.55773712582,0.0,6.55773712582
 06/05  21:00:00,858.532653352,32.0139830739,236.987460022,0.0,149.522181205,249.203635341,4.36419944868,0.0,4.36419944868
 06/05  22:00:00,349.356763849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960824496,0.0,2.18960824496
 06/05  23:00:00,299.992004816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966274551,0.0,2.18966274551
 06/05  24:00:00,287.769807091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971717343,0.0,2.18971717343
 06/06  01:00:00,287.769804397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946249322,0.0,2.18946249322
 06/06  02:00:00,287.769804369,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895126369,0.0,2.1895126369
 06/06  03:00:00,287.769804372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956254407,0.0,2.18956254407
 06/06  04:00:00,299.9920022,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896122619,0.0,2.1896122619
 06/06  05:00:00,340.814495853,0.0,0.0,0.0,49.8407270682,199.362908273,4.36417588596,0.0,4.36417588596
 06/06  06:00:00,385.834705171,35.7095510219,0.0,0.0,49.8407270682,199.362908273,16.1524015994,13.9611370859,2.19126451346
 06/06  07:00:00,572.669599045,32.6883658414,21.2777217781,0.0,149.522181205,199.362908273,24.3958820748,17.8340206135,6.56186146132
 06/06  08:00:00,1278.40969618,39.4781940409,158.249048989,0.0,448.566543614,448.566543614,15.6540839247,0.281625246794,15.3724586779
 06/06  09:00:00,1315.28359858,42.9507918984,223.827307944,0.0,448.566543614,448.566543614,15.3917412416,0.0,15.3917412416
 06/06  10:00:00,1315.84432595,44.8286008963,267.810886546,0.0,448.566543614,448.566543614,15.3977864434,0.0,15.3977864434
 06/06  11:00:00,1326.164305,44.3467870828,277.394203688,0.0,448.566543614,448.566543614,17.648880013,0.0,17.648880013
 06/06  12:00:00,1280.70381732,39.901636029,286.00111835,0.0,448.566543614,398.725816546,24.3534461454,0.0,24.3534461454
 06/06  13:00:00,1332.25307912,47.1188984834,280.209209043,0.0,448.566543614,448.566543614,22.1144547957,0.0,22.1144547957
 06/06  14:00:00,1337.08680696,49.182512023,283.190130067,0.0,448.566543614,448.566543614,13.1715153193,0.0,13.1715153193
 06/06  15:00:00,1340.69602081,53.6224888836,282.822075945,0.0,448.566543614,448.566543614,13.1682872363,0.0,13.1682872363
 06/06  16:00:00,1392.06734382,59.9239181091,279.724181351,0.0,448.566543614,448.566543614,17.6310256287,0.0,17.6310256287
 06/06  17:00:00,1283.81364796,54.1400094386,283.798990237,0.0,348.885089477,398.725816546,10.9505239365,0.0,10.9505239365
 06/06  18:00:00,1086.15105833,45.3400473409,293.866343324,0.0,249.203635341,299.044362409,8.7481285684,0.0,8.7481285684
 06/06  19:00:00,1063.41165215,42.944147638,298.854514675,0.0,249.203635341,299.044362409,4.37556843851,0.0,4.37556843851
 06/06  20:00:00,948.213708787,33.7976648929,312.865586344,0.0,149.522181205,249.203635341,8.73685251729,0.0,8.73685251729
 06/06  21:00:00,920.878238323,32.2966256301,295.281507225,0.0,149.522181205,249.203635341,2.19189151428,0.0,2.19189151428
 06/06  22:00:00,349.356761328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967942041,0.0,2.18967942041
 06/06  23:00:00,299.992002262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915798194,0.0,2.18915798194
 06/06  24:00:00,287.76980442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947613819,0.0,2.18947613819
 06/07  01:00:00,287.769801721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952004284,0.0,2.18952004284
 06/07  02:00:00,287.769801744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956500106,0.0,2.18956500106
 06/07  03:00:00,287.76980178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960972357,0.0,2.18960972357
 06/07  04:00:00,299.991999627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965425921,0.0,2.18965425921
 06/07  05:00:00,340.814491582,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374013022,0.0,4.36374013022
 06/07  06:00:00,594.152084961,36.2039698951,151.197296828,0.0,49.8407270682,199.362908273,2.40524011111,0.214169097179,2.19107101393
 06/07  07:00:00,778.544760191,33.7412391401,211.297850354,0.0,149.522181205,199.362908273,9.32511881317,0.582466578427,8.74265223474
 06/07  08:00:00,1364.70910643,44.739679031,235.34436568,0.0,448.566543614,448.566543614,13.180693269,0.0,13.180693269
 06/07  09:00:00,1371.33657847,49.7302565983,270.736694534,0.0,448.566543614,448.566543614,15.3909280568,0.0,15.3909280568
 06/07  10:00:00,1333.07694045,51.9816263127,276.702653463,0.0,448.566543614,448.566543614,15.3975396092,0.0,15.3975396092
 06/07  11:00:00,1334.67796737,50.6315349833,279.183745969,0.0,448.566543614,448.566543614,19.8532563677,0.0,19.8532563677
 06/07  12:00:00,1286.29527781,45.4678422687,285.640625649,0.0,448.566543614,398.725816546,22.1387194102,0.0,22.1387194102
 06/07  13:00:00,1338.40577305,53.3356013402,281.04351944,0.0,448.566543614,448.566543614,22.1139620103,0.0,22.1139620103
 06/07  14:00:00,1340.92801704,56.5179248698,281.408724483,0.0,448.566543614,448.566543614,13.1730548576,0.0,13.1730548576
 06/07  15:00:00,1357.888574,63.8005942882,285.210518439,0.0,448.566543614,448.566543614,13.1696637534,0.0,13.1696637534
 06/07  16:00:00,1413.52474421,66.2171106526,288.693130084,0.0,448.566543614,448.566543614,17.627413039,0.0,17.627413039
 06/07  17:00:00,1290.22224879,54.1361638545,289.850505633,0.0,348.885089477,398.725816546,10.9499196645,0.0,10.9499196645
 06/07  18:00:00,1088.01055022,46.1297771749,294.936116576,0.0,249.203635341,299.044362409,8.74874325666,0.0,8.74874325666
 06/07  19:00:00,1064.33460742,45.1363413167,296.700803095,0.0,249.203635341,299.044362409,4.37419107933,0.0,4.37419107933
 06/07  20:00:00,954.919057783,34.8926874395,312.875490224,0.0,149.522181205,249.203635341,8.73547127664,0.0,8.73547127664
 06/07  21:00:00,941.236759305,32.7160707117,313.503753866,0.0,149.522181205,249.203635341,2.19203116736,0.0,2.19203116736
 06/07  22:00:00,349.356758771,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962084323,0.0,2.18962084323
 06/07  23:00:00,365.313127544,1.20848267327,35.4117621608,0.0,24.9203635341,199.362908273,2.18956372535,0.0,2.18956372535
 06/07  24:00:00,287.769801865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970917167,0.0,2.18970917167
 06/08  01:00:00,328.4275213,0.80565511551,20.7308817262,0.0,24.9203635341,199.362908273,2.18964657271,0.0,2.18964657271
 06/08  02:00:00,307.663103103,0.402827557755,9.93155087398,0.0,24.9203635341,199.362908273,2.18968793417,0.0,2.18968793417
 06/08  03:00:00,287.769799219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942644961,0.0,2.18942644961
 06/08  04:00:00,299.99199699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946615989,0.0,2.18946615989
 06/08  05:00:00,376.496296423,0.80565511551,15.819698285,0.0,49.8407270682,199.362908273,4.36402954122,0.0,4.36402954122
 06/08  06:00:00,723.590080415,39.5379871848,265.215717785,0.0,49.8407270682,199.362908273,2.19987494205,0.00871030528184,2.19116463677
 06/08  07:00:00,866.649025173,34.7571147613,284.311105639,0.0,149.522181205,199.362908273,8.74179258134,0.0,8.74179258134
 06/08  08:00:00,1451.84894585,53.4160143232,302.596676863,0.0,448.566543614,448.566543614,13.180574674,0.0,13.180574674
 06/08  09:00:00,1406.73887053,56.0264406323,291.541367265,0.0,448.566543614,448.566543614,15.3904732601,0.0,15.3904732601
 06/08  10:00:00,1356.62566985,60.0233850166,286.413837066,0.0,448.566543614,448.566543614,15.3968950141,0.0,15.3968950141
 06/08  11:00:00,1354.72471627,58.0644761286,287.316746255,0.0,448.566543614,448.566543614,19.8516902486,0.0,19.8516902486
 06/08  12:00:00,1303.05281239,50.0363945037,293.454315153,0.0,448.566543614,398.725816546,22.1366352972,0.0,22.1366352972
 06/08  13:00:00,1356.41777423,57.012808867,290.25177454,0.0,448.566543614,448.566543614,22.1109410197,0.0,22.1109410197
 06/08  14:00:00,1353.76384066,59.3128361828,286.384310839,0.0,448.566543614,448.566543614,13.1713163938,0.0,13.1713163938
 06/08  15:00:00,1355.37744574,66.8372878148,280.675298638,0.0,448.566543614,448.566543614,13.1677189473,0.0,13.1677189473
 06/08  16:00:00,1408.42755489,74.3217599027,277.514131001,0.0,448.566543614,448.566543614,17.6291201931,0.0,17.6291201931
 06/08  17:00:00,1287.24698329,64.0685669243,278.273932335,0.0,348.885089477,398.725816546,10.949455182,0.0,10.949455182
 06/08  18:00:00,1083.67447974,48.647716761,288.082117555,0.0,249.203635341,299.044362409,6.56593169041,0.0,6.56593169041
 06/08  19:00:00,1063.04486662,45.0785988857,295.468814457,0.0,249.203635341,299.044362409,6.55279610151,0.0,6.55279610151
 06/08  20:00:00,963.05835845,34.7366080235,321.170878921,0.0,149.522181205,249.203635341,6.55735001191,0.0,6.55735001191
 06/08  21:00:00,955.931708037,32.7339036363,323.408188493,0.0,149.522181205,249.203635341,4.36412382574,0.0,4.36412382574
 06/08  22:00:00,349.356756045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958131712,0.0,2.18958131712
 06/08  23:00:00,323.858797423,0.402827557755,13.7651755143,0.0,24.9203635341,199.362908273,2.18946981006,0.0,2.18946981006
 06/08  24:00:00,329.154918529,0.80565511551,21.2465229586,0.0,24.9203635341,199.362908273,2.1896901533,0.0,2.1896901533
 06/09  01:00:00,287.769796424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954196619,0.0,2.18954196619
 06/09  02:00:00,287.769796456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957666562,0.0,2.18957666562
 06/09  03:00:00,287.769796491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961116053,0.0,2.18961116053
 06/09  04:00:00,299.99199433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964549488,0.0,2.18964549488
 06/09  05:00:00,340.814483484,0.0,0.0,0.0,49.8407270682,199.362908273,4.36398438853,0.0,4.36398438853
 06/09  06:00:00,693.325467355,37.70786115,242.118071045,0.0,49.8407270682,199.362908273,2.19113033096,0.0,2.19113033096
 06/09  07:00:00,834.796446896,34.126382532,255.327601422,0.0,149.522181205,199.362908273,8.74194700092,0.0,8.74194700092
 06/09  08:00:00,1430.98683858,51.8700432743,283.280559254,0.0,448.566543614,448.566543614,13.1778252931,0.0,13.1778252931
 06/09  09:00:00,1400.99473477,57.1353526205,285.439978197,0.0,448.566543614,448.566543614,15.3904474487,0.0,15.3904474487
 06/09  10:00:00,1347.31375408,58.5156972756,278.515341447,0.0,448.566543614,448.566543614,15.395596866,0.0,15.395596866
 06/09  11:00:00,1346.78186839,55.5159788031,280.979451019,0.0,448.566543614,448.566543614,17.644821896,0.0,17.644821896
 06/09  12:00:00,1292.67445896,48.8593647398,283.364728216,0.0,448.566543614,398.725816546,24.3483767678,0.0,24.3483767678
 06/09  13:00:00,1343.90012782,57.2039189685,279.176009232,0.0,448.566543614,448.566543614,19.9001574078,0.0,19.9001574078
 06/09  14:00:00,1337.89127316,59.5426862096,275.333192476,0.0,448.566543614,448.566543614,13.1773202726,0.0,13.1773202726
 06/09  15:00:00,1350.46123229,65.3787488804,277.835239076,0.0,448.566543614,448.566543614,13.1735051381,0.0,13.1735051381
 06/09  16:00:00,1414.76055821,72.2911285852,283.453330205,0.0,448.566543614,448.566543614,17.6264161637,0.0,17.6264161637
 06/09  17:00:00,1296.20261479,65.2358933107,285.115387878,0.0,348.885089477,398.725816546,10.9510417064,0.0,10.9510417064
 06/09  18:00:00,1088.2533866,52.7449689163,288.575029694,0.0,249.203635341,299.044362409,8.74834051563,0.0,8.74834051563
 06/09  19:00:00,1059.03667026,49.2381060163,287.301118239,0.0,249.203635341,299.044362409,6.55254488851,0.0,6.55254488851
 06/09  20:00:00,945.694396738,35.6069818653,308.172939413,0.0,149.522181205,249.203635341,6.5573551731,0.0,6.5573551731
 06/09  21:00:00,931.617462578,32.9070138108,304.538383453,0.0,149.522181205,249.203635341,2.19201956299,0.0,2.19201956299
 06/09  22:00:00,349.356753612,0.0,0.0,0.0,49.8407270682,199.362908273,4.35908120163,0.0,4.35908120163
 06/09  23:00:00,349.971947527,1.20848267327,20.2608860234,0.0,24.9203635341,199.362908273,2.18968220858,0.0,2.18968220858
 06/09  24:00:00,287.769796573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947607034,0.0,2.18947607034
 06/10  01:00:00,237.929066837,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895018229,0.0,2.1895018229
 06/10  02:00:00,237.929066838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953145952,0.0,2.18953145952
 06/10  03:00:00,237.929066847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956092002,0.0,2.18956092002
 06/10  04:00:00,250.151264665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959024248,0.0,2.18959024248
 06/10  05:00:00,266.053387663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190621835,0.0,2.19190621835
 06/10  06:00:00,457.304508101,36.2125949147,44.9289424999,0.0,49.8407270682,199.362908273,4.60397220119,0.241553142154,4.36241905903
 06/10  07:00:00,655.244090116,33.0445815045,188.919820681,0.0,49.8407270682,199.362908273,5.23756025699,0.869378760335,4.36818149666
 06/10  08:00:00,940.030534731,35.5790134209,218.640114952,0.0,249.203635341,249.203635341,4.40643469354,0.0324965958069,4.37393809774
 06/10  09:00:00,943.720947821,36.2307757466,254.98960884,0.0,249.203635341,249.203635341,8.74839489072,0.0,8.74839489072
 06/10  10:00:00,932.796996093,36.241443843,290.932010749,0.0,249.203635341,249.203635341,8.74220813344,0.0,8.74220813344
 06/10  11:00:00,938.017856736,34.7362220045,297.351533887,0.0,249.203635341,249.203635341,8.75380305161,0.0,8.75380305161
 06/10  12:00:00,940.440509686,34.7536856319,299.51842274,0.0,249.203635341,249.203635341,8.74404945557,0.0,8.74404945557
 06/10  13:00:00,946.489982902,35.3642138419,304.767713096,0.0,249.203635341,249.203635341,6.56176756057,0.0,6.56176756057
 06/10  14:00:00,704.27471636,34.1349123194,312.952476814,0.0,74.7610906023,174.442544739,6.55187323401,0.0,6.55187323401
 06/10  15:00:00,704.670629422,34.8337878455,312.626681361,0.0,74.7610906023,174.442544739,4.37173192718,0.0,4.37173192718
 06/10  16:00:00,750.602222664,37.8601717642,304.79539054,0.0,74.7610906023,174.442544739,6.5500378109,0.0,6.5500378109
 06/10  17:00:00,719.331154458,39.2823122247,306.916180231,0.0,24.9203635341,149.522181205,2.19100725985,0.0,2.19100725985
 06/10  18:00:00,645.612625876,24.3943266982,265.927443653,0.0,24.9203635341,149.522181205,4.36254744456,0.0,4.36254744456
 06/10  19:00:00,575.227452645,21.2492864228,230.778195417,0.0,24.9203635341,149.522181205,2.19121469819,0.0,2.19121469819
 06/10  20:00:00,669.368440926,24.8818942095,274.367760841,0.0,24.9203635341,149.522181205,4.36247188159,0.0,4.36247188159
 06/10  21:00:00,514.799174743,14.3876525532,149.990619943,0.0,24.9203635341,149.522181205,2.19285713345,0.0,2.19285713345
 06/10  22:00:00,373.960192576,5.18976001865,61.9779742173,0.0,24.9203635341,149.522181205,2.189556988,0.0,2.189556988
 06/10  23:00:00,250.151264715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958605185,0.0,2.18958605185
 06/10  24:00:00,237.92906686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946536894,0.0,2.18946536894
 06/11  01:00:00,237.928599823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868912364,0.0,2.18868912364
 06/11  02:00:00,237.928600043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864488164,0.0,2.18864488164
 06/11  03:00:00,237.928600102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884473481,0.0,2.18884473481
 06/11  04:00:00,250.150797802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879996764,0.0,2.18879996764
 06/11  05:00:00,266.052919216,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113842643,0.0,2.19113842643
 06/11  06:00:00,330.632675478,8.12561470167,33.9213891492,0.0,24.9203635341,149.522181205,2.18883744772,0.0,2.18883744772
 06/11  07:00:00,506.706278986,20.8808203291,129.289857179,0.0,24.9203635341,149.522181205,2.18882516892,0.0,2.18882516892
 06/11  08:00:00,566.684065348,25.5316715252,180.743894419,0.0,24.9203635341,149.522181205,2.18882890728,0.0,2.18882890728
 06/11  09:00:00,522.118078514,21.4707728687,176.135924613,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,536.258174619,25.7528111937,231.993908006,0.0,24.9203635341,149.522181205,2.18883260126,0.0,2.18883260126
 06/11  11:00:00,504.696316202,20.944495103,207.168978148,0.0,24.9203635341,149.522181205,2.19044367951,0.0,2.19044367951
 06/11  12:00:00,565.932039646,24.2879992861,263.488373052,0.0,24.9203635341,149.522181205,4.36085359457,0.0,4.36085359457
 06/11  13:00:00,542.184833417,20.3837604868,245.39472869,0.0,24.9203635341,149.522181205,2.19283553374,0.0,2.19283553374
 06/11  14:00:00,564.761481503,23.6713641134,265.059991097,0.0,24.9203635341,149.522181205,4.3608530213,0.0,4.3608530213
 06/11  15:00:00,529.84103659,19.8531855032,235.611720649,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  16:00:00,643.237763044,25.3762413835,290.213088342,0.0,24.9203635341,149.522181205,2.18883706057,0.0,2.18883706057
 06/11  17:00:00,638.941506345,21.7140422505,254.80684223,0.0,24.9203635341,149.522181205,2.18884064682,0.0,2.18884064682
 06/11  18:00:00,683.714223022,27.1422908262,292.157948121,0.0,24.9203635341,149.522181205,2.18884422341,0.0,2.18884422341
 06/11  19:00:00,607.099187899,21.9194263768,247.19918233,0.0,24.9203635341,149.522181205,2.18884771659,0.0,2.18884771659
 06/11  20:00:00,660.972249215,24.4965587735,262.886907168,0.0,24.9203635341,149.522181205,2.18885134358,0.0,2.18885134358
 06/11  21:00:00,530.836082315,16.8751118805,165.69890346,0.0,24.9203635341,149.522181205,2.1910962991,0.0,2.1910962991
 06/11  22:00:00,320.518787064,1.00706889439,21.0506254103,0.0,24.9203635341,149.522181205,2.18883823193,0.0,2.18883823193
 06/11  23:00:00,250.150797672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862931458,0.0,2.18862931458
 06/11  24:00:00,237.928599608,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769788592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962266629,0.0,2.18962266629
 06/12  02:00:00,287.769788635,0.0,0.0,0.0,24.9203635341,199.362908273,4.35900813524,0.0,4.35900813524
 06/12  03:00:00,287.769788643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938550951,0.0,2.18938550951
 06/12  04:00:00,299.991986439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940509498,0.0,2.18940509498
 06/12  05:00:00,340.814470049,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916957131,0.0,2.1916957131
 06/12  06:00:00,601.226323629,34.070744969,159.79804017,0.0,49.8407270682,199.362908273,2.23792935888,0.0468292352406,2.19110012364
 06/12  07:00:00,755.860962249,31.98464338,190.393794203,0.0,149.522181205,199.362908273,8.74166488822,0.0,8.74166488822
 06/12  08:00:00,1333.25954429,34.5910900336,213.574558739,0.0,448.566543614,448.566543614,13.1787152185,0.0,13.1787152185
 06/12  09:00:00,1332.76332131,36.4755540706,245.204158948,0.0,448.566543614,448.566543614,15.388601243,0.0,15.388601243
 06/12  10:00:00,1317.54734787,42.3441687904,271.354959458,0.0,448.566543614,448.566543614,15.3934234811,0.0,15.3934234811
 06/12  11:00:00,1321.11624828,44.2134295937,272.413582804,0.0,448.566543614,448.566543614,17.6432632286,0.0,17.6432632286
 06/12  12:00:00,1273.80937344,40.926181267,278.026644839,0.0,448.566543614,398.725816546,22.6574781435,0.0,22.6574781435
 06/12  13:00:00,1322.00368669,47.6200975612,269.47078572,0.0,448.566543614,448.566543614,21.5840890043,0.0,21.5840890043
 06/12  14:00:00,1323.32434446,50.6389485095,268.034656257,0.0,448.566543614,448.566543614,13.1739331751,0.0,13.1739331751
 06/12  15:00:00,1325.43944713,56.5040885099,264.995630849,0.0,448.566543614,448.566543614,13.1695882251,0.0,13.1695882251
 06/12  16:00:00,1373.68394793,56.4954272078,264.802529177,0.0,448.566543614,448.566543614,17.6245438694,0.0,17.6245438694
 06/12  17:00:00,1259.82156234,53.0430705748,266.644388612,0.0,348.885089477,398.725816546,10.9484002522,0.0,10.9484002522
 06/12  18:00:00,1060.45675008,44.5541996231,274.487073359,0.0,249.203635341,299.044362409,8.74728203673,0.0,8.74728203673
 06/12  19:00:00,1038.32492401,42.0304286625,279.35694234,0.0,249.203635341,299.044362409,4.37511298597,0.0,4.37511298597
 06/12  20:00:00,919.607183809,33.9184579586,284.593408191,0.0,149.522181205,249.203635341,6.55716064509,0.0,6.55716064509
 06/12  21:00:00,895.023932628,32.1713856443,269.641881498,0.0,149.522181205,249.203635341,4.36361506508,0.0,4.36361506508
 06/12  22:00:00,349.356745509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955524304,0.0,2.18955524304
 06/12  23:00:00,299.991986377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942546033,0.0,2.18942546033
 06/12  24:00:00,287.769788589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944471094,0.0,2.18944471094
 06/13  01:00:00,287.769785974,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894578251,0.0,2.1894578251
 06/13  02:00:00,287.769785996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947272567,0.0,2.18947272567
 06/13  03:00:00,287.769786015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948745451,0.0,2.18948745451
 06/13  04:00:00,299.991983833,0.0,0.0,0.0,24.9203635341,199.362908273,2.189502053,0.0,2.189502053
 06/13  05:00:00,340.814466707,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357754482,0.0,4.36357754482
 06/13  06:00:00,395.190088393,36.1761745284,0.747441037803,0.0,49.8407270682,199.362908273,2.43923003694,0.248324237636,2.1909057993
 06/13  07:00:00,623.604436851,32.4482172283,62.0591398294,0.0,149.522181205,199.362908273,7.28252445277,0.721377831921,6.56114662085
 06/13  08:00:00,1298.48538049,43.0836999002,174.831178678,0.0,448.566543614,448.566543614,15.367486862,0.0,15.367486862
 06/13  09:00:00,1313.81723228,47.9678721163,218.899190004,0.0,448.566543614,448.566543614,15.3885808145,0.0,15.3885808145
 06/13  10:00:00,1300.02193072,49.7161530007,249.796383275,0.0,448.566543614,448.566543614,15.3927043159,0.0,15.3927043159
 06/13  11:00:00,1318.33286651,49.771564632,266.748480959,0.0,448.566543614,448.566543614,17.64229377,0.0,17.64229377
 06/13  12:00:00,1263.84139125,44.2335388,267.318858675,0.0,448.566543614,398.725816546,22.1275555985,0.0,22.1275555985
 06/13  13:00:00,1313.9589602,49.7516333898,262.566727904,0.0,448.566543614,448.566543614,19.8949046078,0.0,19.8949046078
 06/13  14:00:00,1292.64000099,46.8161360482,246.841021915,0.0,448.566543614,448.566543614,15.3618224126,0.0,15.3618224126
 06/13  15:00:00,1266.78640293,45.1145568433,225.798946233,0.0,448.566543614,448.566543614,13.1624246052,0.0,13.1624246052
 06/13  16:00:00,1311.43782569,47.0419701082,219.910575325,0.0,448.566543614,448.566543614,15.4224819351,0.0,15.4224819351
 06/13  17:00:00,1195.45346046,43.3619788929,219.976929764,0.0,348.885089477,398.725816546,10.9498901961,0.0,10.9498901961
 06/13  18:00:00,976.025064109,34.908459933,209.140734527,0.0,249.203635341,299.044362409,8.74724052997,0.0,8.74724052997
 06/13  19:00:00,836.97790325,32.4617322734,99.2722252302,0.0,249.203635341,299.044362409,6.55167866995,0.0,6.55167866995
 06/13  20:00:00,585.40783737,31.98464338,3.82065667351,0.0,149.522181205,249.203635341,6.55622213549,0.0,6.55622213549
 06/13  21:00:00,555.318140071,31.98464338,0.0,0.0,149.522181205,249.203635341,13.9522853841,11.7605910374,2.19169434665
 06/13  22:00:00,349.356743273,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959430128,0.0,2.18959430128
 06/13  23:00:00,299.991984071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937092081,0.0,2.18937092081
 06/13  24:00:00,287.76978621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938536731,0.0,2.18938536731
 06/14  01:00:00,287.769783551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939510206,0.0,2.18939510206
 06/14  02:00:00,287.769783532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940529231,0.0,2.18940529231
 06/14  03:00:00,287.769783519,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894152945,0.0,2.1894152945
 06/14  04:00:00,299.991981313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942515567,0.0,2.18942515567
 06/14  05:00:00,340.814462141,0.0,0.0,0.0,49.8407270682,199.362908273,4.36366918673,0.0,4.36366918673
 06/14  06:00:00,382.589450673,35.529076319,0.0,0.0,49.8407270682,199.362908273,103.775843792,101.584844038,2.19099975333
 06/14  07:00:00,503.221144071,32.0502513369,0.0,0.0,149.522181205,199.362908273,82.3825484806,73.6408570129,8.74169146767
 06/14  08:00:00,1056.84012288,37.4515224344,0.0,0.0,448.566543614,448.566543614,36.388558002,23.2123714063,13.1761865957
 06/14  09:00:00,1061.48918988,40.3823192908,9.82957177359,0.0,448.566543614,448.566543614,26.2479691025,10.8609567968,15.3870123057
 06/14  10:00:00,1100.9649528,40.3312573041,67.9343338311,0.0,448.566543614,448.566543614,18.9985594076,3.60573069655,15.3928287111
 06/14  11:00:00,1190.30555543,38.6503289545,156.673400909,0.0,448.566543614,448.566543614,19.3700344166,1.73077284033,17.6392615763
 06/14  12:00:00,1181.61843654,35.13368448,199.625074154,0.0,448.566543614,398.725816546,23.6940445958,1.56460807398,22.1294365218
 06/14  13:00:00,1240.69640174,38.626151748,204.267141447,0.0,448.566543614,448.566543614,22.4223661153,0.317986023534,22.1043800918
 06/14  14:00:00,1255.90498784,40.3968591684,215.534084124,0.0,448.566543614,448.566543614,13.1677127163,0.0,13.1677127163
 06/14  15:00:00,1278.31304652,42.0769745721,235.069940235,0.0,448.566543614,448.566543614,13.1674985176,0.0,13.1674985176
 06/14  16:00:00,1337.94596013,46.4445685374,241.412791309,0.0,448.566543614,448.566543614,15.4191944774,0.0,15.4191944774
 06/14  17:00:00,1222.37376553,43.4506045472,241.715324975,0.0,348.885089477,398.725816546,10.9486807872,0.0,10.9486807872
 06/14  18:00:00,1011.50583834,37.0508885504,236.662357254,0.0,249.203635341,299.044362409,8.74735835387,0.0,8.74735835387
 06/14  19:00:00,977.793892314,36.173682776,228.82957913,0.0,249.203635341,299.044362409,6.55174587879,0.0,6.55174587879
 06/14  20:00:00,836.163623002,32.2239625984,209.260631452,0.0,149.522181205,249.203635341,6.55624265971,0.0,6.55624265971
 06/14  21:00:00,811.590805152,31.98464338,194.107245349,0.0,149.522181205,249.203635341,3.48805917546,1.29634965882,2.19170951664
 06/14  22:00:00,349.356740652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961093782,0.0,2.18961093782
 06/14  23:00:00,299.991981438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938345642,0.0,2.18938345642
 06/14  24:00:00,287.769783595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939301484,0.0,2.18939301484
 06/15  01:00:00,287.769780963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939790681,0.0,2.18939790681
 06/15  02:00:00,287.769780951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940326804,0.0,2.18940326804
 06/15  03:00:00,287.769780943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940844989,0.0,2.18940844989
 06/15  04:00:00,299.99197874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941349838,0.0,2.18941349838
 06/15  05:00:00,340.814458035,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636163568,0.0,4.3636163568
 06/15  06:00:00,387.289903783,35.5687994316,0.0,0.0,49.8407270682,199.362908273,57.514807506,55.323839048,2.19096845798
 06/15  07:00:00,503.380260028,32.2317931942,0.0,0.0,149.522181205,199.362908273,52.4416099764,43.7002126981,8.74139727828
 06/15  08:00:00,1101.81547794,37.7030795552,9.93728095497,0.0,448.566543614,448.566543614,19.7786447034,6.60329572622,13.1753489772
 06/15  09:00:00,1231.21381929,40.7161609313,146.475622599,0.0,448.566543614,448.566543614,16.9789124322,1.59112304278,15.3877893894
 06/15  10:00:00,1246.53907716,41.1003069796,205.870087678,0.0,448.566543614,448.566543614,15.9524430817,0.560520451204,15.3919226305
 06/15  11:00:00,1283.14796468,40.1279194766,240.337552898,0.0,448.566543614,448.566543614,17.6394999629,0.0,17.6394999629
 06/15  12:00:00,1250.23071781,36.3091661171,260.052330922,0.0,448.566543614,398.725816546,22.1257836467,0.0,22.1257836467
 06/15  13:00:00,1314.26217541,42.0005439176,268.006593144,0.0,448.566543614,448.566543614,19.8924852825,0.0,19.8924852825
 06/15  14:00:00,1317.68192206,43.8888461076,269.324803163,0.0,448.566543614,448.566543614,15.3663004299,0.0,15.3663004299
 06/15  15:00:00,1318.1501094,46.5938911287,266.980303186,0.0,448.566543614,448.566543614,10.9784204218,0.0,10.9784204218
 06/15  16:00:00,1367.32892388,52.6237538522,261.072076472,0.0,448.566543614,448.566543614,17.6205348961,0.0,17.6205348961
 06/15  17:00:00,1256.43852853,49.9916290037,265.563889125,0.0,348.885089477,398.725816546,10.9476713426,0.0,10.9476713426
 06/15  18:00:00,1060.4156232,41.977399593,277.010460561,0.0,249.203635341,299.044362409,8.74653643145,0.0,8.74653643145
 06/15  19:00:00,1036.80738459,40.3172826071,279.658218105,0.0,249.203635341,299.044362409,4.37365530274,0.0,4.37365530274
 06/15  20:00:00,910.270435863,33.1200298155,276.415907134,0.0,149.522181205,249.203635341,8.73511269849,0.0,8.73511269849
 06/15  21:00:00,855.901567006,32.0653428828,234.126001076,0.0,149.522181205,249.203635341,2.19166060449,0.0,2.19166060449
 06/15  22:00:00,349.356737755,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953161516,0.0,2.18953161516
 06/15  23:00:00,299.991978576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947033056,0.0,2.18947033056
 06/15  24:00:00,287.769780814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947493492,0.0,2.18947493492
 06/16  01:00:00,287.769778258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947357473,0.0,2.18947357473
 06/16  02:00:00,287.769778289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947399869,0.0,2.18947399869
 06/16  03:00:00,287.769778311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947427367,0.0,2.18947427367
 06/16  04:00:00,299.991976129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947443885,0.0,2.18947443885
 06/16  05:00:00,340.814454335,0.0,0.0,0.0,49.8407270682,199.362908273,4.36358580866,0.0,4.36358580866
 06/16  06:00:00,382.885676372,35.8900517869,0.0,0.0,49.8407270682,199.362908273,17.1706027914,14.9795818248,2.19102096662
 06/16  07:00:00,571.893420462,32.7573033996,20.4315523964,0.0,149.522181205,199.362908273,24.0896348433,17.5291023768,6.56053246654
 06/16  08:00:00,1285.1873402,40.3788450958,163.426800703,0.0,448.566543614,448.566543614,15.6042098239,0.235220598953,15.3689892249
 06/16  09:00:00,1323.72070636,44.2538849999,229.472348437,0.0,448.566543614,448.566543614,13.1892530295,0.0,13.1892530295
 06/16  10:00:00,1317.1657143,46.497250158,266.479236877,0.0,448.566543614,448.566543614,15.3903200913,0.0,15.3903200913
 06/16  11:00:00,1320.13032699,46.0638394469,269.419938197,0.0,448.566543614,448.566543614,19.8426456432,0.0,19.8426456432
 06/16  12:00:00,1271.75030908,41.3606405721,275.379967893,0.0,448.566543614,398.725816546,22.1229485946,0.0,22.1229485946
 06/16  13:00:00,1322.83983827,48.0338253765,269.877544898,0.0,448.566543614,448.566543614,19.8926713042,0.0,19.8926713042
 06/16  14:00:00,1323.22948204,49.8450072406,268.843432525,0.0,448.566543614,448.566543614,13.1706931764,0.0,13.1706931764
 06/16  15:00:00,1323.85825196,54.6433836139,265.336425008,0.0,448.566543614,448.566543614,13.1656321272,0.0,13.1656321272
 06/16  16:00:00,1375.59129909,61.6364019721,262.11988979,0.0,448.566543614,448.566543614,17.619984149,0.0,17.619984149
 06/16  17:00:00,1259.98884077,56.9950108565,264.513987694,0.0,348.885089477,398.725816546,8.76227648522,0.0,8.76227648522
 06/16  18:00:00,1058.0282375,47.1213032568,271.095614617,0.0,249.203635341,299.044362409,8.74625320815,0.0,8.74625320815
 06/16  19:00:00,1036.31418526,44.8584215661,275.101690908,0.0,249.203635341,299.044362409,6.55095711313,0.0,6.55095711313
 06/16  20:00:00,927.890516983,34.6588299358,291.609738545,0.0,149.522181205,249.203635341,6.55696333374,0.0,6.55696333374
 06/16  21:00:00,897.359695351,32.4112245042,271.975155599,0.0,149.522181205,249.203635341,4.36307528311,0.0,4.36307528311
 06/16  22:00:00,349.356735135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934455508,0.0,2.18934455508
 06/16  23:00:00,299.991976071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934452527,0.0,2.18934452527
 06/16  24:00:00,287.769778297,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893445004,0.0,2.1893445004
 06/17  01:00:00,237.92904868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933651893,0.0,2.18933651893
 06/17  02:00:00,237.929048704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933228309,0.0,2.18933228309
 06/17  03:00:00,237.929048723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932792371,0.0,2.18932792371
 06/17  04:00:00,250.15124654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932347446,0.0,2.18932347446
 06/17  05:00:00,266.053358998,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155393815,0.0,2.19155393815
 06/17  06:00:00,411.807601022,35.8676906192,9.94584305336,0.0,49.8407270682,199.362908273,6.99546131231,4.80432257672,2.19113873559
 06/17  07:00:00,619.354397815,33.0708732732,154.308184088,0.0,49.8407270682,199.362908273,14.7569715995,10.3887141509,4.36825744862
 06/17  08:00:00,927.910932528,35.3695207055,207.769742741,0.0,249.203635341,249.203635341,7.15577047588,0.604191251425,6.55157922445
 06/17  09:00:00,932.112348318,36.0169567852,243.590580701,0.0,249.203635341,249.203635341,8.80862593623,0.0615314839197,8.74709445231
 06/17  10:00:00,926.828231772,35.6117507138,285.620238654,0.0,249.203635341,249.203635341,6.55978924396,0.0,6.55978924396
 06/17  11:00:00,934.044414257,33.9985670104,294.11044859,0.0,249.203635341,249.203635341,10.9362596614,0.0,10.9362596614
 06/17  12:00:00,933.579616155,34.0451681941,293.433902211,0.0,249.203635341,249.203635341,6.56232909719,0.0,6.56232909719
 06/17  13:00:00,931.814883717,35.2113896744,290.311049416,0.0,249.203635341,249.203635341,8.74053868578,0.0,8.74053868578
 06/17  14:00:00,685.202812999,34.8412186618,293.198513378,0.0,74.7610906023,174.442544739,4.37386975732,0.0,4.37386975732
 06/17  15:00:00,687.379825861,35.0536876594,295.209233433,0.0,74.7610906023,174.442544739,6.54674851799,0.0,6.54674851799
 06/17  16:00:00,735.492039233,37.1274374688,292.345801754,0.0,74.7610906023,174.442544739,4.37262995635,0.0,4.37262995635
 06/17  17:00:00,696.794115573,38.3740104862,290.525590746,0.0,24.9203635341,149.522181205,4.36182468234,0.0,4.36182468234
 06/17  18:00:00,621.311419641,24.4002688122,246.502488008,0.0,24.9203635341,149.522181205,2.19116100813,0.0,2.19116100813
 06/17  19:00:00,548.219508059,21.2373093912,207.991069816,0.0,24.9203635341,149.522181205,2.19114051601,0.0,2.19114051601
 06/17  20:00:00,632.489499401,24.8974455009,243.177613112,0.0,24.9203635341,149.522181205,4.36221960602,0.0,4.36221960602
 06/17  21:00:00,530.098168362,16.539422249,163.570767253,0.0,24.9203635341,149.522181205,2.19263668298,0.0,2.19263668298
 06/17  22:00:00,319.549998569,1.00706889439,20.101125095,0.0,24.9203635341,149.522181205,2.18956738407,0.0,2.18956738407
 06/17  23:00:00,250.151246628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953282368,0.0,2.18953282368
 06/17  24:00:00,237.929048767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938114865,0.0,2.18938114865
 06/18  01:00:00,237.928585499,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885884764,0.0,2.1885884764
 06/18  02:00:00,237.928585684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875268146,0.0,2.18875268146
 06/18  03:00:00,237.928585692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867675749,0.0,2.18867675749
 06/18  04:00:00,250.150783376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860065839,0.0,2.18860065839
 06/18  05:00:00,266.052894149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085463702,0.0,2.19085463702
 06/18  06:00:00,334.285012499,6.47101297463,42.2066473172,0.0,24.9203635341,149.522181205,2.18873026643,0.0,2.18873026643
 06/18  07:00:00,534.435113277,21.2923687972,155.718737614,0.0,24.9203635341,149.522181205,2.18873375982,0.0,2.18873375982
 06/18  08:00:00,582.903275034,25.054746462,197.211771835,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,543.001362947,21.7124076331,196.916197539,0.0,24.9203635341,149.522181205,2.18873719603,0.0,2.18873719603
 06/18  10:00:00,549.256822104,25.2138077739,245.85143832,0.0,24.9203635341,149.522181205,2.18875673581,0.0,2.18875673581
 06/18  11:00:00,533.121090817,21.3556987018,235.061779714,0.0,24.9203635341,149.522181205,2.19035541057,0.0,2.19035541057
 06/18  12:00:00,560.058948606,24.205149614,257.787668382,0.0,24.9203635341,149.522181205,2.1903106744,0.0,2.1903106744
 06/18  13:00:00,516.081885595,20.3012272631,219.442009458,0.0,24.9203635341,149.522181205,4.36486425859,0.0,4.36486425859
 06/18  14:00:00,540.997354676,23.4237644423,241.707985643,0.0,24.9203635341,149.522181205,2.19034165412,0.0,2.19034165412
 06/18  15:00:00,532.981968641,20.3483848454,238.091786694,0.0,24.9203635341,149.522181205,2.1887927392,0.0,2.1887927392
 06/18  16:00:00,631.837928417,25.0445040722,279.397372247,0.0,24.9203635341,149.522181205,2.18876415142,0.0,2.18876415142
 06/18  17:00:00,644.186809075,22.314229185,259.343273407,0.0,24.9203635341,149.522181205,2.18878337673,0.0,2.18878337673
 06/18  18:00:00,673.118573883,26.8335396653,282.139621774,0.0,24.9203635341,149.522181205,2.18875479138,0.0,2.18875479138
 06/18  19:00:00,616.290906137,22.4752757467,255.73590522,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,648.329264593,24.5030198074,250.355798425,0.0,24.9203635341,149.522181205,2.18877402872,0.0,2.18877402872
 06/18  21:00:00,513.960890803,16.8751118805,148.921443266,0.0,24.9203635341,149.522181205,4.3620065468,0.0,4.3620065468
 06/18  22:00:00,314.181368959,1.00706889439,14.7921387419,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,250.150783368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871967457,0.0,2.18871967457
 06/18  24:00:00,237.928585752,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887622745,0.0,2.1887622745
 06/19  01:00:00,287.769770899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932472776,0.0,2.18932472776
 06/19  02:00:00,287.76977089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931131079,0.0,2.18931131079
 06/19  03:00:00,287.769770886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929775493,0.0,2.18929775493
 06/19  04:00:00,299.991968687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928409995,0.0,2.18928409995
 06/19  05:00:00,340.814442104,0.0,0.0,0.0,49.8407270682,199.362908273,4.36319334411,0.0,4.36319334411
 06/19  06:00:00,448.553284275,33.563538935,38.8273911042,0.0,49.8407270682,199.362908273,2.87097631632,0.680006191387,2.19097012493
 06/19  07:00:00,693.365550887,32.6602558369,129.228574485,0.0,149.522181205,199.362908273,9.21467434516,2.65472546278,6.55994888238
 06/19  08:00:00,1315.67323378,35.9425578005,196.694467751,0.0,448.566543614,448.566543614,13.1776823661,0.0,13.1776823661
 06/19  09:00:00,1323.24360205,38.3871224584,234.513952057,0.0,448.566543614,448.566543614,15.382434561,0.0,15.382434561
 06/19  10:00:00,1318.30236183,41.5202890299,272.670584664,0.0,448.566543614,448.566543614,15.388900136,0.0,15.388900136
 06/19  11:00:00,1318.73720753,42.4644158054,271.592464295,0.0,448.566543614,448.566543614,17.6371703585,0.0,17.6371703585
 06/19  12:00:00,1273.5839747,39.1355944258,279.359288552,0.0,448.566543614,398.725816546,22.1230608717,0.0,22.1230608717
 06/19  13:00:00,1326.59719934,46.0569528999,275.67766685,0.0,448.566543614,448.566543614,19.888405099,0.0,19.888405099
 06/19  14:00:00,1328.66048592,49.4136143469,275.172552362,0.0,448.566543614,448.566543614,13.1738131231,0.0,13.1738131231
 06/19  15:00:00,1332.33329305,55.2755613151,273.951076736,0.0,448.566543614,448.566543614,13.1680882623,0.0,13.1680882623
 06/19  16:00:00,1383.94608447,61.2130481099,271.741845301,0.0,448.566543614,448.566543614,17.61659426,0.0,17.61659426
 06/19  17:00:00,1265.91548231,55.9340331744,271.928437154,0.0,348.885089477,398.725816546,10.9466798378,0.0,10.9466798378
 06/19  18:00:00,1063.41118134,46.42073621,277.260397835,0.0,249.203635341,299.044362409,6.56490909997,0.0,6.56490909997
 06/19  19:00:00,1042.12725079,44.1975893304,281.20690549,0.0,249.203635341,299.044362409,6.55076348201,0.0,6.55076348201
