Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  20:00:00,931.351121428,35.0253942345,294.722874364,0.0,149.522181205,249.203635341,6.55464388332,0.0,6.55464388332
 06/19  21:00:00,909.375311161,32.504909305,283.033403177,0.0,149.522181205,249.203635341,4.36341757724,0.0,4.36341757724
 06/19  22:00:00,368.32449711,0.402827557755,9.02709219739,0.0,49.8407270682,199.362908273,2.18951460632,0.0,2.18951460632
 06/19  23:00:00,335.046530787,0.80565511551,15.1898463966,0.0,24.9203635341,199.362908273,2.18949892174,0.0,2.18949892174
 06/19  24:00:00,287.769770812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948477408,0.0,2.18948477408
 06/20  01:00:00,287.769768284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946291931,0.0,2.18946291931
 06/20  02:00:00,287.769768282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944472021,0.0,2.18944472021
 06/20  03:00:00,287.769768284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942641065,0.0,2.18942641065
 06/20  04:00:00,299.99196609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940802384,0.0,2.18940802384
 06/20  05:00:00,340.814437416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160423647,0.0,2.19160423647
 06/20  06:00:00,657.230045817,36.4361808754,210.906242772,0.0,49.8407270682,199.362908273,2.2072237981,0.0161210305716,2.19110276753
 06/20  07:00:00,793.543948475,33.860671041,222.837046932,0.0,149.522181205,199.362908273,8.73987989928,0.0,8.73987989928
 06/20  08:00:00,1394.67062722,46.9955396006,259.325361031,0.0,448.566543614,448.566543614,13.1728845322,0.0,13.1728845322
 06/20  09:00:00,1373.67511949,53.0447768626,267.306701962,0.0,448.566543614,448.566543614,15.3841630781,0.0,15.3841630781
 06/20  10:00:00,1328.7833389,54.6922414941,269.349221388,0.0,448.566543614,448.566543614,13.192287034,0.0,13.192287034
 06/20  11:00:00,1331.10795661,53.4882880076,272.788791508,0.0,448.566543614,448.566543614,19.8383785432,0.0,19.8383785432
 06/20  12:00:00,1279.03130755,47.624567551,276.603121264,0.0,448.566543614,398.725816546,21.3608260614,0.0,21.3608260614
 06/20  13:00:00,1328.02915203,56.6547554998,267.669711729,0.0,448.566543614,448.566543614,20.6436585683,0.0,20.6436585683
 06/20  14:00:00,1330.78246273,60.108090456,268.099318335,0.0,448.566543614,448.566543614,13.1669243022,0.0,13.1669243022
 06/20  15:00:00,1335.74230322,65.570314413,268.515234679,0.0,448.566543614,448.566543614,13.1611885359,0.0,13.1611885359
 06/20  16:00:00,1389.12800632,70.9992095767,268.445597202,0.0,448.566543614,448.566543614,15.4167549606,0.0,15.4167549606
 06/20  17:00:00,1269.56957842,64.1362675068,269.001027953,0.0,348.885089477,398.725816546,10.9469871442,0.0,10.9469871442
 06/20  18:00:00,1059.06976008,50.866446634,270.133184452,0.0,249.203635341,299.044362409,8.74575327198,0.0,8.74575327198
 06/20  19:00:00,1036.52213656,47.3931772578,273.654401778,0.0,249.203635341,299.044362409,4.37406270827,0.0,4.37406270827
 06/20  20:00:00,927.654801666,35.826047386,290.211666868,0.0,149.522181205,249.203635341,6.5563716557,0.0,6.5563716557
 06/20  21:00:00,909.239852295,32.7458215538,282.682957099,0.0,149.522181205,249.203635341,4.36368447925,0.0,4.36368447925
 06/20  22:00:00,368.40538691,0.402827557755,9.09728727703,0.0,49.8407270682,199.362908273,2.18950849764,0.0,2.18950849764
 06/20  23:00:00,335.825534826,0.80565511551,15.9415914971,0.0,24.9203635341,199.362908273,2.1894906822,0.0,2.1894906822
 06/20  24:00:00,287.76976825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947110666,0.0,2.18947110666
 06/21  01:00:00,287.769765771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944608776,0.0,2.18944608776
 06/21  02:00:00,287.769765791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942343645,0.0,2.18942343645
 06/21  03:00:00,287.769765811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940066836,0.0,2.18940066836
 06/21  04:00:00,299.991963633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937781923,0.0,2.18937781923
 06/21  05:00:00,340.814433606,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169993023,0.0,2.19169993023
 06/21  06:00:00,653.604532844,36.7885704112,208.114676068,0.0,49.8407270682,199.362908273,4.36202161589,0.0,4.36202161589
 06/21  07:00:00,781.967629715,33.950655891,213.383185743,0.0,149.522181205,199.362908273,6.56002644484,0.0,6.56002644484
 06/21  08:00:00,1375.28898363,48.8550471561,240.25072418,0.0,448.566543614,448.566543614,13.1756211561,0.0,13.1756211561
 06/21  09:00:00,1378.52006998,54.4834522304,271.428885693,0.0,448.566543614,448.566543614,15.3829363027,0.0,15.3829363027
 06/21  10:00:00,1332.78332585,56.4577979894,271.529916466,0.0,448.566543614,448.566543614,15.3888896867,0.0,15.3888896867
 06/21  11:00:00,1332.90246218,54.4542850929,273.701012428,0.0,448.566543614,448.566543614,17.6340099731,0.0,17.6340099731
 06/21  12:00:00,1279.55679431,47.5449225816,277.041434732,0.0,448.566543614,398.725816546,22.1177816435,0.0,22.1177816435
 06/21  13:00:00,1330.52384303,55.5834755286,271.025935966,0.0,448.566543614,448.566543614,19.8885540081,0.0,19.8885540081
 06/21  14:00:00,1329.99359214,58.5171636589,268.89382796,0.0,448.566543614,448.566543614,13.1681675134,0.0,13.1681675134
 06/21  15:00:00,1335.33214481,64.9055201823,268.956352566,0.0,448.566543614,448.566543614,13.1622564132,0.0,13.1622564132
 06/21  16:00:00,1390.64213712,71.76324559,269.173193142,0.0,448.566543614,448.566543614,15.4152990851,0.0,15.4152990851
 06/21  17:00:00,1278.10321679,65.0942687867,272.757585779,0.0,348.885089477,398.725816546,10.9476333913,0.0,10.9476333913
 06/21  18:00:00,1063.60986374,51.1297027034,274.509188961,0.0,249.203635341,299.044362409,8.74509401966,0.0,8.74509401966
 06/21  19:00:00,1036.64355651,48.2979421373,274.026191483,0.0,249.203635341,299.044362409,4.37348325476,0.0,4.37348325476
 06/21  20:00:00,925.567313629,36.3093648441,288.031271906,0.0,149.522181205,249.203635341,8.73332359501,0.0,8.73332359501
 06/21  21:00:00,922.799740562,33.077185539,295.548219278,0.0,149.522181205,249.203635341,2.19150246852,0.0,2.19150246852
 06/21  22:00:00,390.680961345,0.80565511551,21.3967801559,0.0,49.8407270682,199.362908273,2.18946428868,0.0,2.18946428868
 06/21  23:00:00,319.373258423,0.402827557755,9.42261511081,0.0,24.9203635341,199.362908273,2.18944117685,0.0,2.18944117685
 06/21  24:00:00,287.769765802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927263217,0.0,2.18927263217
 06/22  01:00:00,287.769763367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953212163,0.0,2.18953212163
 06/22  02:00:00,287.769763353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950495954,0.0,2.18950495954
 06/22  03:00:00,287.769763349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947768061,0.0,2.18947768061
 06/22  04:00:00,299.991961155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945032129,0.0,2.18945032129
 06/22  05:00:00,340.81442985,0.0,0.0,0.0,49.8407270682,199.362908273,2.1917611372,0.0,2.1917611372
 06/22  06:00:00,688.122544887,38.9675522569,237.500206298,0.0,49.8407270682,199.362908273,4.36205561465,0.0,4.36205561465
 06/22  07:00:00,851.415553484,34.5274525726,271.05631433,0.0,149.522181205,199.362908273,6.56008065544,0.0,6.56008065544
 06/22  08:00:00,1441.96105316,54.394201981,291.730845621,0.0,448.566543614,448.566543614,13.1747674018,0.0,13.1747674018
 06/22  09:00:00,1398.17986275,59.2962909313,279.712780822,0.0,448.566543614,448.566543614,15.3823697087,0.0,15.3823697087
 06/22  10:00:00,1349.05841678,60.3419699418,278.433987231,0.0,448.566543614,448.566543614,15.3880591474,0.0,15.3880591474
 06/22  11:00:00,1348.68378753,57.6874520871,280.710209574,0.0,448.566543614,448.566543614,17.6350174253,0.0,17.6350174253
 06/22  12:00:00,1296.45666676,50.5215555357,285.485124887,0.0,448.566543614,398.725816546,22.1180265793,0.0,22.1180265793
 06/22  13:00:00,1345.76933144,58.2078821112,277.272111128,0.0,448.566543614,448.566543614,19.8859026908,0.0,19.8859026908
 06/22  14:00:00,1349.22200283,61.7011863213,278.182771027,0.0,448.566543614,448.566543614,13.1664922373,0.0,13.1664922373
 06/22  15:00:00,1345.33666879,69.4638271138,273.693326256,0.0,448.566543614,448.566543614,13.1604256822,0.0,13.1604256822
 06/22  16:00:00,1400.01549453,76.8069684949,271.585809191,0.0,448.566543614,448.566543614,15.4150064261,0.0,15.4150064261
 06/22  17:00:00,1285.50963529,67.208962863,276.002385076,0.0,348.885089477,398.725816546,10.9458531988,0.0,10.9458531988
 06/22  18:00:00,1061.66697902,47.3702626126,276.298572339,0.0,249.203635341,299.044362409,8.74587543167,0.0,8.74587543167
 06/22  19:00:00,1038.42301115,45.8948003341,277.607456806,0.0,249.203635341,299.044362409,4.37436040686,0.0,4.37436040686
 06/22  20:00:00,920.410701416,35.7717551781,291.634902591,0.0,149.522181205,249.203635341,6.55551516327,0.0,6.55551516327
 06/22  21:00:00,928.318392756,33.3296834868,300.744744617,0.0,149.522181205,249.203635341,4.36314823879,0.0,4.36314823879
 06/22  22:00:00,419.040554919,1.20848267327,39.7321408876,0.0,49.8407270682,199.362908273,2.18953043879,0.0,2.18953043879
 06/22  23:00:00,299.991961223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950148188,0.0,2.18950148188
 06/22  24:00:00,347.31513772,1.20848267327,29.6870231501,0.0,24.9203635341,199.362908273,2.18919410449,0.0,2.18919410449
 06/23  01:00:00,287.769760939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943949266,0.0,2.18943949266
 06/23  02:00:00,341.64779102,1.20848267327,24.0748486217,0.0,24.9203635341,199.362908273,2.18952443463,0.0,2.18952443463
 06/23  03:00:00,287.769760915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937640144,0.0,2.18937640144
 06/23  04:00:00,299.991958768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934471671,0.0,2.18934471671
 06/23  05:00:00,340.814425667,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179584333,0.0,2.19179584333
 06/23  06:00:00,685.701286148,39.7103090705,233.912702722,0.0,49.8407270682,199.362908273,4.36181748337,0.0,4.36181748337
 06/23  07:00:00,821.903322852,33.1367006396,250.531792979,0.0,149.522181205,199.362908273,6.55972505151,0.0,6.55972505151
 06/23  08:00:00,1420.24856524,55.842683609,275.548820502,0.0,448.566543614,448.566543614,13.1722494426,0.0,13.1722494426
 06/23  09:00:00,1385.63836307,61.2334205198,270.815833039,0.0,448.566543614,448.566543614,15.3825719132,0.0,15.3825719132
 06/23  10:00:00,1341.96295665,62.374469327,275.113858985,0.0,448.566543614,448.566543614,13.1902585066,0.0,13.1902585066
 06/23  11:00:00,1343.719927,59.067665076,275.361314888,0.0,448.566543614,448.566543614,19.4527291849,0.0,19.4527291849
 06/23  12:00:00,1294.04819646,51.3049777125,282.293259376,0.0,448.566543614,398.725816546,20.2901429819,0.0,20.2901429819
 06/23  13:00:00,1345.08405244,58.9984295028,280.843283329,0.0,448.566543614,448.566543614,22.0941235086,0.0,22.0941235086
 06/23  14:00:00,1338.52553288,61.8478352001,274.281671899,0.0,448.566543614,448.566543614,10.9729354432,0.0,10.9729354432
 06/23  15:00:00,1347.62089925,70.3681416272,276.116629429,0.0,448.566543614,448.566543614,13.1665785883,0.0,13.1665785883
 06/23  16:00:00,1411.08223455,76.584045685,276.918254552,0.0,448.566543614,448.566543614,17.6129526724,0.0,17.6129526724
 06/23  17:00:00,1275.64466951,64.1274789996,271.041311896,0.0,348.885089477,398.725816546,8.76010350747,0.0,8.76010350747
 06/23  18:00:00,1061.32988184,51.4105818596,271.909144314,0.0,249.203635341,299.044362409,8.74522386776,0.0,8.74522386776
 06/23  19:00:00,1042.34814994,44.8793343937,281.852651057,0.0,249.203635341,299.044362409,6.55089873643,0.0,6.55089873643
 06/23  20:00:00,935.923599549,35.3354155969,307.325025266,0.0,149.522181205,249.203635341,6.55565703062,0.0,6.55565703062
 06/23  21:00:00,948.967840049,33.4556545273,321.287211989,0.0,149.522181205,249.203635341,2.19161575109,0.0,2.19161575109
 06/23  22:00:00,415.289026597,0.80565511551,45.7137749907,0.0,49.8407270682,199.362908273,2.18947349478,0.0,2.18947349478
 06/23  23:00:00,329.748907643,0.402827557755,19.6476938102,0.0,24.9203635341,199.362908273,2.18941233143,0.0,2.18941233143
 06/23  24:00:00,365.028756174,1.20848267327,46.9866002745,0.0,24.9203635341,199.362908273,2.18923568168,0.0,2.18923568168
 06/24  01:00:00,237.929031544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948625249,0.0,2.18948625249
 06/24  02:00:00,237.929031513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945047094,0.0,2.18945047094
 06/24  03:00:00,237.929031501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941456156,0.0,2.18941456156
 06/24  04:00:00,250.151229306,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893785651,0.0,2.1893785651
 06/24  05:00:00,266.053332404,0.0,0.0,0.0,24.9203635341,149.522181205,4.36360023124,0.0,4.36360023124
 06/24  06:00:00,722.551702397,38.7348653532,262.51158764,0.0,49.8407270682,199.362908273,2.19086915191,0.0,2.19086915191
 06/24  07:00:00,756.023321373,34.6362867217,273.491500592,0.0,49.8407270682,199.362908273,4.36789235476,0.0,4.36789235476
 06/24  08:00:00,1033.71491292,38.1179039374,298.496007948,0.0,249.203635341,249.203635341,6.5508056703,0.0,6.5508056703
 06/24  09:00:00,1012.48001122,39.3654988235,312.67735809,0.0,249.203635341,249.203635341,6.56401991741,0.0,6.56401991741
 06/24  10:00:00,957.854944849,39.3337728738,306.973725204,0.0,249.203635341,249.203635341,8.73939232214,0.0,8.73939232214
 06/24  11:00:00,957.176105122,37.6062071841,308.020619066,0.0,249.203635341,249.203635341,8.75035773,0.0,8.75035773
 06/24  12:00:00,957.901395699,36.8587490186,309.494741431,0.0,249.203635341,249.203635341,6.56207167196,0.0,6.56207167196
 06/24  13:00:00,954.955170219,37.4713944251,305.936328996,0.0,249.203635341,249.203635341,8.73915464832,0.0,8.73915464832
 06/24  14:00:00,706.40726815,36.1089466191,307.956340616,0.0,74.7610906023,174.442544739,5.41611805752,0.0,5.41611805752
 06/24  15:00:00,708.179710138,35.0099250644,310.828719507,0.0,74.7610906023,174.442544739,5.50375387473,0.0,5.50375387473
 06/24  16:00:00,767.042589744,33.9437501172,321.868525543,0.0,74.7610906023,174.442544739,4.37179731849,0.0,4.37179731849
 06/24  17:00:00,735.426917455,33.4093767217,328.884927957,0.0,24.9203635341,149.522181205,4.36182414742,0.0,4.36182414742
 06/24  18:00:00,620.138333196,22.5866559865,244.809701147,0.0,24.9203635341,149.522181205,2.19102930031,0.0,2.19102930031
 06/24  19:00:00,566.491517784,20.5293578617,222.762238333,0.0,24.9203635341,149.522181205,2.19093536046,0.0,2.19093536046
 06/24  20:00:00,530.368300183,15.5591787028,173.878860651,0.0,24.9203635341,149.522181205,4.36194863932,0.0,4.36194863932
 06/24  21:00:00,349.521953836,0.80565511551,30.2616148344,0.0,24.9203635341,149.522181205,2.19258352068,0.0,2.19258352068
 06/24  22:00:00,274.59562496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949444194,0.0,2.18949444194
 06/24  23:00:00,250.151229316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945809579,0.0,2.18945809579
 06/24  24:00:00,237.929031497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942176612,0.0,2.18942176612
 06/25  01:00:00,237.928571936,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885629884,0.0,2.1885629884
 06/25  02:00:00,237.928572056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869382225,0.0,2.18869382225
 06/25  03:00:00,237.928571904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858887614,0.0,2.18858887614
 06/25  04:00:00,250.150769397,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,266.052870518,0.0,0.0,0.0,24.9203635341,149.522181205,4.36182847648,0.0,4.36182847648
 06/25  06:00:00,272.221956338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870135674,0.0,2.18870135674
 06/25  07:00:00,296.666351606,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,581.424740794,19.660638595,206.20568597,0.0,24.9203635341,149.522181205,2.18871419689,0.0,2.18871419689
 06/25  09:00:00,619.560986118,25.2393757669,261.090302458,0.0,24.9203635341,149.522181205,2.18872681357,0.0,2.18872681357
 06/25  10:00:00,563.306087625,20.58052089,260.630109282,0.0,24.9203635341,149.522181205,2.18868025811,0.0,2.18868025811
 06/25  11:00:00,601.370883275,24.6872998784,291.832079576,0.0,24.9203635341,149.522181205,2.19025028044,0.0,2.19025028044
 06/25  12:00:00,495.358098879,16.2112480412,207.528253906,0.0,24.9203635341,149.522181205,2.19026354952,0.0,2.19026354952
 06/25  13:00:00,544.872061896,21.6352107594,242.630800306,0.0,24.9203635341,149.522181205,4.36500419061,0.0,4.36500419061
 06/25  14:00:00,475.63815064,14.6953454638,189.026514411,0.0,24.9203635341,149.522181205,2.19020847603,0.0,2.19020847603
 06/25  15:00:00,582.509365797,23.8495916596,274.716428777,0.0,24.9203635341,149.522181205,2.18870075897,0.0,2.18870075897
 06/25  16:00:00,515.267647563,14.4865527644,183.844046291,0.0,24.9203635341,149.522181205,2.18868943578,0.0,2.18868943578
 06/25  17:00:00,516.574285793,13.4296639472,158.668505134,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,668.396091876,25.1098045575,273.298929216,0.0,24.9203635341,149.522181205,2.18872509678,0.0,2.18872509678
 06/25  19:00:00,590.426145038,20.7964266052,227.237331332,0.0,24.9203635341,149.522181205,2.1886979071,0.0,2.1886979071
 06/25  20:00:00,501.174829803,10.9631557395,139.788800924,0.0,24.9203635341,149.522181205,2.18867089933,0.0,2.18867089933
 06/25  21:00:00,299.040932401,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092376658,0.0,2.19092376658
 06/25  22:00:00,274.595165493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821391749,0.0,2.18821391749
 06/25  23:00:00,250.150769717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862687372,0.0,2.18862687372
 06/25  24:00:00,237.928571614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852128709,0.0,2.18852128709
 06/26  01:00:00,287.769753767,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769753762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947521602,0.0,2.18947521602
 06/26  03:00:00,287.769753746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943082783,0.0,2.18943082783
 06/26  04:00:00,299.991951555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938635027,0.0,2.18938635027
 06/26  05:00:00,340.814414693,0.0,0.0,0.0,49.8407270682,199.362908273,4.36325841992,0.0,4.36325841992
 06/26  06:00:00,748.183121861,37.8344269898,292.447515145,0.0,49.8407270682,199.362908273,2.34612344168,0.155189508994,2.19093393269
 06/26  07:00:00,874.738904582,32.0211286255,299.999347223,0.0,149.522181205,199.362908273,8.80302677354,0.063812620182,8.73921415336
 06/26  08:00:00,1435.75581339,36.632176407,306.62995719,0.0,448.566543614,448.566543614,13.1673347245,0.0,13.1673347245
 06/26  09:00:00,1405.79098187,40.0466464268,310.18472644,0.0,448.566543614,448.566543614,13.1828710566,0.0,13.1828710566
 06/26  10:00:00,1358.99567362,41.6631356965,312.075148308,0.0,448.566543614,448.566543614,15.3845603662,0.0,15.3845603662
 06/26  11:00:00,1367.43776621,43.9668918619,317.742992516,0.0,448.566543614,448.566543614,17.6290210246,0.0,17.6290210246
 06/26  12:00:00,1336.31465315,40.3848707608,338.008349447,0.0,448.566543614,398.725816546,22.1110092195,0.0,22.1110092195
 06/26  13:00:00,1385.91684591,46.8880039627,332.050602626,0.0,448.566543614,448.566543614,19.8807758704,0.0,19.8807758704
 06/26  14:00:00,1373.46515243,46.962442342,317.086321437,0.0,448.566543614,448.566543614,13.1633028918,0.0,13.1633028918
 06/26  15:00:00,1372.48184157,46.7047789605,315.497414025,0.0,448.566543614,448.566543614,10.9691158385,0.0,10.9691158385
 06/26  16:00:00,1416.79836708,48.6732501798,308.951664161,0.0,448.566543614,448.566543614,17.6124349004,0.0,17.6124349004
 06/26  17:00:00,1299.21567593,44.0207278168,308.885300069,0.0,348.885089477,398.725816546,8.76011699811,0.0,8.76011699811
 06/26  18:00:00,1109.35047522,39.8196219731,322.646425722,0.0,249.203635341,299.044362409,8.74511356767,0.0,8.74511356767
 06/26  19:00:00,1092.54190857,39.6129985792,330.438579606,0.0,249.203635341,299.044362409,6.54998296757,0.0,6.54998296757
 06/26  20:00:00,943.106236545,33.0543090933,314.308027817,0.0,149.522181205,249.203635341,6.55537311433,0.0,6.55537311433
 06/26  21:00:00,922.622540099,32.0366981353,297.961490771,0.0,149.522181205,249.203635341,2.20098124898,0.00943153624779,2.19154971273
 06/26  22:00:00,349.356710893,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894691192,0.0,2.1894691192
 06/26  23:00:00,299.991951754,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894799076,0.0,2.1894799076
 06/26  24:00:00,287.769753891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943511309,0.0,2.18943511309
 06/27  01:00:00,287.769751518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938565583,0.0,2.18938565583
 06/27  02:00:00,287.769751526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933729285,0.0,2.18933729285
 06/27  03:00:00,287.769751553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928881501,0.0,2.18928881501
 06/27  04:00:00,299.991949398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924026146,0.0,2.18924026146
 06/27  05:00:00,349.35807805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324146845,0.0,4.36324146845
 06/27  06:00:00,560.024643349,36.1386600916,117.164599519,0.0,49.8407270682,199.362908273,6.67756635082,4.48688989203,2.19067645879
 06/27  07:00:00,793.818731007,32.0621974816,227.089261089,0.0,149.522181205,199.362908273,12.882130964,6.32273696216,6.55939400183
 06/27  08:00:00,1406.30755429,39.616701191,281.009052258,0.0,448.566543614,448.566543614,13.1736691796,0.0,13.1736691796
 06/27  09:00:00,1401.34914774,46.3348477568,302.909697001,0.0,448.566543614,448.566543614,15.3777372829,0.0,15.3777372829
 06/27  10:00:00,1374.07851442,49.132198647,317.155284047,0.0,448.566543614,448.566543614,15.3861758027,0.0,15.3861758027
 06/27  11:00:00,1361.66260183,48.8448143126,302.898064418,0.0,448.566543614,448.566543614,17.6283208193,0.0,17.6283208193
 06/27  12:00:00,1306.94055114,43.761248695,302.841216495,0.0,448.566543614,398.725816546,19.9009920258,0.0,19.9009920258
 06/27  13:00:00,1351.28326183,50.4116031613,290.582448071,0.0,448.566543614,448.566543614,19.8816625748,0.0,19.8816625748
 06/27  14:00:00,1349.3100722,51.9353857278,287.094601841,0.0,448.566543614,448.566543614,13.1695386225,0.0,13.1695386225
 06/27  15:00:00,1348.59120856,56.0147580564,282.296829525,0.0,448.566543614,448.566543614,13.1625256091,0.0,13.1625256091
 06/27  16:00:00,1398.1423467,63.3135345913,275.655369914,0.0,448.566543614,448.566543614,17.6114925197,0.0,17.6114925197
 06/27  17:00:00,1283.56439278,58.0603622821,279.194395714,0.0,348.885089477,398.725816546,8.75938662694,0.0,8.75938662694
 06/27  18:00:00,1081.62784274,47.9665966948,286.71680135,0.0,249.203635341,299.044362409,8.74495504597,0.0,8.74495504597
 06/27  19:00:00,1058.18394759,45.4766074304,295.42174844,0.0,249.203635341,299.044362409,4.37363786397,0.0,4.37363786397
 06/27  20:00:00,939.537894657,35.0266133017,311.452791309,0.0,149.522181205,249.203635341,6.55537590622,0.0,6.55537590622
 06/27  21:00:00,937.762942286,32.5367601862,311.487246069,0.0,149.522181205,249.203635341,4.3631351822,0.0,4.3631351822
 06/27  22:00:00,349.356708514,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892335466,0.0,2.1892335466
 06/27  23:00:00,353.397892713,1.20848267327,23.6425122885,0.0,24.9203635341,199.362908273,2.18947056816,0.0,2.18947056816
 06/27  24:00:00,287.769751545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942032757,0.0,2.18942032757
 06/28  01:00:00,287.769749222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936504376,0.0,2.18936504376
 06/28  02:00:00,287.769749225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931252826,0.0,2.18931252826
 06/28  03:00:00,287.769749254,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892599202,0.0,2.1892599202
 06/28  04:00:00,299.991947102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920725352,0.0,2.18920725352
 06/28  05:00:00,349.358073457,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160199101,0.0,2.19160199101
 06/28  06:00:00,643.316558698,36.5006538393,196.982724094,0.0,49.8407270682,199.362908273,2.19096054827,0.0,2.19096054827
 06/28  07:00:00,824.039298441,33.8015996999,247.185252221,0.0,149.522181205,199.362908273,8.7385920181,0.0,8.7385920181
 06/28  08:00:00,1418.73073968,47.9046896717,275.36092505,0.0,448.566543614,448.566543614,13.168701378,0.0,13.168701378
 06/28  09:00:00,1409.30789561,53.0986022297,297.038611257,0.0,448.566543614,448.566543614,13.1839013514,0.0,13.1839013514
 06/28  10:00:00,1351.40513116,54.9599418779,286.162841363,0.0,448.566543614,448.566543614,15.3831459369,0.0,15.3831459369
 06/28  11:00:00,1348.15755305,53.7344567102,284.137101338,0.0,448.566543614,448.566543614,17.6289048111,0.0,17.6289048111
 06/28  12:00:00,1294.99876616,47.8503242716,286.698614854,0.0,448.566543614,398.725816546,22.109541366,0.0,22.109541366
 06/28  13:00:00,1347.81714639,55.6767540615,281.851207682,0.0,448.566543614,448.566543614,19.8787222153,0.0,19.8787222153
 06/28  14:00:00,1349.27225961,58.1683615691,280.823828963,0.0,448.566543614,448.566543614,13.1620358954,0.0,13.1620358954
 06/28  15:00:00,1353.21022246,64.0513143493,278.884116043,0.0,448.566543614,448.566543614,10.971230726,0.0,10.971230726
 06/28  16:00:00,1405.83844538,71.067556746,279.186874241,0.0,448.566543614,448.566543614,17.6094544874,0.0,17.6094544874
 06/28  17:00:00,1277.9798339,64.6770705863,275.950420133,0.0,348.885089477,398.725816546,8.75868778542,0.0,8.75868778542
 06/28  18:00:00,1067.44108957,50.1379327781,278.976201974,0.0,249.203635341,299.044362409,8.74472717858,0.0,8.74472717858
 06/28  19:00:00,1045.65467934,44.3229738674,285.71559878,0.0,249.203635341,299.044362409,6.55043100095,0.0,6.55043100095
 06/28  20:00:00,936.993944966,35.2228288303,308.59211533,0.0,149.522181205,249.203635341,6.55457380021,0.0,6.55457380021
 06/28  21:00:00,950.07778655,33.017046665,322.812995704,0.0,149.522181205,249.203635341,2.19159265758,0.0,2.19159265758
 06/28  22:00:00,476.538767031,5.31060828598,86.4658647926,0.0,49.8407270682,199.362908273,2.18942100616,0.0,2.18942100616
 06/28  23:00:00,510.848075185,9.7349959449,151.295674476,0.0,24.9203635341,199.362908273,2.18942545104,0.0,2.18942545104
 06/28  24:00:00,287.769749278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931424752,0.0,2.18931424752
 06/29  01:00:00,287.769747032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925618779,0.0,2.18925618779
 06/29  02:00:00,365.039902977,1.20848267327,47.0114218199,0.0,24.9203635341,199.362908273,2.18942791778,0.0,2.18942791778
 06/29  03:00:00,287.76974705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942630146,0.0,2.18942630146
 06/29  04:00:00,299.991944819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936955824,0.0,2.18936955824
 06/29  05:00:00,349.358070213,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916047008,0.0,2.1916047008
 06/29  06:00:00,720.908393027,38.1368096124,262.694964328,0.0,49.8407270682,199.362908273,4.3619442134,0.0,4.3619442134
 06/29  07:00:00,860.653603632,34.6122952417,278.906646935,0.0,149.522181205,199.362908273,6.55972859423,0.0,6.55972859423
 06/29  08:00:00,1444.86066279,53.3481788204,295.676596766,0.0,448.566543614,448.566543614,13.1702421577,0.0,13.1702421577
 06/29  09:00:00,1404.42170463,58.7959366653,286.455095563,0.0,448.566543614,448.566543614,15.3806046554,0.0,15.3806046554
 06/29  10:00:00,1357.77189528,60.4141217122,287.503572687,0.0,448.566543614,448.566543614,13.1856397203,0.0,13.1856397203
 06/29  11:00:00,1353.48561746,58.1387268045,286.496291217,0.0,448.566543614,448.566543614,17.6259717584,0.0,17.6259717584
 06/29  12:00:00,1300.62773581,51.3921834943,290.335048221,0.0,448.566543614,398.725816546,22.1083270612,0.0,22.1083270612
 06/29  13:00:00,1354.86257766,59.737161792,286.547444939,0.0,448.566543614,448.566543614,19.8799701751,0.0,19.8799701751
 06/29  14:00:00,1356.84161896,63.7658270675,284.965556782,0.0,448.566543614,448.566543614,13.16285478,0.0,13.16285478
 06/29  15:00:00,1358.3989321,68.0164306946,282.841209277,0.0,448.566543614,448.566543614,10.968393633,0.0,10.968393633
 06/29  16:00:00,1409.00915543,59.7910758489,291.010654793,0.0,448.566543614,448.566543614,17.6092333717,0.0,17.6092333717
 06/29  17:00:00,1299.43940622,48.1538755525,305.111718692,0.0,348.885089477,398.725816546,8.75897942768,0.0,8.75897942768
 06/29  18:00:00,1095.93977622,39.0313054464,310.057374059,0.0,249.203635341,299.044362409,8.74497604973,0.0,8.74497604973
 06/29  19:00:00,1080.01207193,36.6332324892,320.881542127,0.0,249.203635341,299.044362409,6.54981380621,0.0,6.54981380621
 06/29  20:00:00,959.047405719,32.9547944062,327.485585082,0.0,149.522181205,249.203635341,6.55423990195,0.0,6.55423990195
 06/29  21:00:00,952.838292526,32.2343565032,320.814403904,0.0,149.522181205,249.203635341,2.19164012295,0.0,2.19164012295
 06/29  22:00:00,349.3567041,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932845162,0.0,2.18932845162
 06/29  23:00:00,299.991944912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941204168,0.0,2.18941204168
 06/29  24:00:00,287.769747057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935505218,0.0,2.18935505218
 06/30  01:00:00,287.76974479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929304104,0.0,2.18929304104
 06/30  02:00:00,287.769744824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923263305,0.0,2.18923263305
 06/30  03:00:00,287.769744884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917212552,0.0,2.18917212552
 06/30  04:00:00,299.991942611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939410153,0.0,2.18939410153
 06/30  05:00:00,349.358066679,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161916586,0.0,2.19161916586
 06/30  06:00:00,730.032476977,36.6380514585,278.778880899,0.0,49.8407270682,199.362908273,5.81027282748,1.44857430616,4.36169852132
 06/30  07:00:00,844.788889577,33.9096788446,269.11664098,0.0,149.522181205,199.362908273,8.40414831271,1.84449352299,6.55965478972
 06/30  08:00:00,1436.62889501,49.2923459338,293.717737578,0.0,448.566543614,448.566543614,13.1697765661,0.0,13.1697765661
 06/30  09:00:00,1413.58436776,54.694898598,299.825047906,0.0,448.566543614,448.566543614,15.308415702,0.0,15.308415702
 06/30  10:00:00,1357.75161567,56.8972741696,291.711476541,0.0,448.566543614,448.566543614,13.2561919329,0.0,13.2561919329
 06/30  11:00:00,1351.12848494,55.1745895608,288.164294439,0.0,448.566543614,448.566543614,17.6292428265,0.0,17.6292428265
 06/30  12:00:00,1297.88382858,48.1638757596,290.986304397,0.0,448.566543614,398.725816546,22.1065057468,0.0,22.1065057468
 06/30  13:00:00,1350.19102842,55.9113245488,284.669266551,0.0,448.566543614,448.566543614,19.8772405574,0.0,19.8772405574
 06/30  14:00:00,1350.91468408,58.0945049615,282.815044324,0.0,448.566543614,448.566543614,13.1611385993,0.0,13.1611385993
 06/30  15:00:00,1356.04557269,64.7169809753,281.688384114,0.0,448.566543614,448.566543614,10.9702269826,0.0,10.9702269826
 06/30  16:00:00,1412.94075502,72.5448046286,282.73376011,0.0,448.566543614,448.566543614,17.6093059908,0.0,17.6093059908
 06/30  17:00:00,1296.51565569,65.3868187477,285.865595741,0.0,348.885089477,398.725816546,8.76022729033,0.0,8.76022729033
 06/30  18:00:00,1091.02874101,49.3803375901,294.788186379,0.0,249.203635341,299.044362409,8.74458203449,0.0,8.74458203449
 06/30  19:00:00,1067.4168755,45.8137722963,299.105812683,0.0,249.203635341,299.044362409,6.54948960356,0.0,6.54948960356
 06/30  20:00:00,955.822399939,35.4137682678,321.801610889,0.0,149.522181205,249.203635341,6.5535331661,0.0,6.5535331661
 06/30  21:00:00,965.427290706,33.0072116341,332.630550535,0.0,149.522181205,249.203635341,2.19169697169,0.0,2.19169697169
 06/30  22:00:00,404.224445829,0.80565511551,34.6492498043,0.0,49.8407270682,199.362908273,2.1893786967,0.0,2.1893786967
 06/30  23:00:00,325.703250222,0.402827557755,15.6020619055,0.0,24.9203635341,199.362908273,2.18931869661,0.0,2.18931869661
 06/30  24:00:00,354.719026616,1.20848267327,36.7592526763,0.0,24.9203635341,199.362908273,2.18939946546,0.0,2.18939946546
 07/01  01:00:00,237.929015418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919041003,0.0,2.18919041003
 07/01  02:00:00,237.92901545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940796305,0.0,2.18940796305
 07/01  03:00:00,237.929015409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934345553,0.0,2.18934345553
 07/01  04:00:00,250.151213219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927888237,0.0,2.18927888237
 07/01  05:00:00,274.596972175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164206909,0.0,2.19164206909
 07/01  06:00:00,713.651556193,38.4067128901,262.104944354,0.0,49.8407270682,199.362908273,2.46193716092,0.0,2.46193716092
 07/01  07:00:00,731.858524444,31.9890926576,261.632185691,0.0,49.8407270682,199.362908273,4.09626222172,0.0,4.09626222172
 07/01  08:00:00,1013.17615889,33.5445249222,286.616198356,0.0,249.203635341,249.203635341,6.55022061465,0.0,6.55022061465
 07/01  09:00:00,1008.86216818,37.2458532873,311.179228211,0.0,249.203635341,249.203635341,8.74362816844,0.0,8.74362816844
 07/01  10:00:00,956.006578599,38.4413871503,306.017804247,0.0,249.203635341,249.203635341,6.5586818949,0.0,6.5586818949
 07/01  11:00:00,952.601979281,37.8647676047,303.188007571,0.0,249.203635341,249.203635341,8.75040041641,0.0,8.75040041641
 07/01  12:00:00,949.258637502,38.8594129424,298.851383558,0.0,249.203635341,249.203635341,8.74064883467,0.0,8.74064883467
 07/01  13:00:00,946.811489615,40.1099003231,297.734778691,0.0,249.203635341,249.203635341,6.55841257965,0.0,6.55841257965
 07/01  14:00:00,688.403979579,38.4457579808,293.263787593,0.0,74.7610906023,174.442544739,4.37299822785,0.0,4.37299822785
 07/01  15:00:00,690.231579119,36.9138531301,296.768275574,0.0,74.7610906023,174.442544739,6.54579854003,0.0,6.54579854003
 07/01  16:00:00,742.975059287,36.3339314806,300.830762749,0.0,74.7610906023,174.442544739,4.37184096532,0.0,4.37184096532
 07/01  17:00:00,704.740784316,37.6851074394,299.236462079,0.0,24.9203635341,149.522181205,4.3615824732,0.0,4.3615824732
 07/01  18:00:00,635.10799014,23.5183535442,261.040940105,0.0,24.9203635341,149.522181205,2.190899517,0.0,2.190899517
 07/01  19:00:00,569.76931454,20.4763159578,230.206935663,0.0,24.9203635341,149.522181205,2.19089362964,0.0,2.19089362964
 07/01  20:00:00,601.957660235,16.754910492,223.60278893,0.0,24.9203635341,149.522181205,2.19088774826,0.0,2.19088774826
 07/01  21:00:00,510.605580142,10.2183890142,149.644429111,0.0,24.9203635341,149.522181205,4.36485121568,0.0,4.36485121568
 07/01  22:00:00,510.705641573,13.0569791908,171.970516725,0.0,24.9203635341,149.522181205,2.18943562316,0.0,2.18943562316
 07/01  23:00:00,297.43978455,0.80565511551,27.303707609,0.0,24.9203635341,149.522181205,2.18922910241,0.0,2.18922910241
 07/01  24:00:00,260.821107378,0.402827557755,12.9060088871,0.0,24.9203635341,149.522181205,2.189353491,0.0,2.189353491
 07/02  01:00:00,237.928559319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847516609,0.0,2.18847516609
 07/02  02:00:00,237.928558991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857597598,0.0,2.18857597598
 07/02  03:00:00,237.928558751,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150756971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862584983,0.0,2.18862584983
 07/02  05:00:00,274.596515167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071900939,0.0,2.19071900939
 07/02  06:00:00,272.221943689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860352799,0.0,2.18860352799
 07/02  07:00:00,380.41372277,1.20848267327,53.4830292623,0.0,24.9203635341,149.522181205,2.18847202375,0.0,2.18847202375
 07/02  08:00:00,362.076029961,4.6258014378,48.0397413415,0.0,24.9203635341,149.522181205,2.18857220504,0.0,2.18857220504
 07/02  09:00:00,581.69573437,20.1977420053,232.586195976,0.0,24.9203635341,149.522181205,2.18867312309,0.0,2.18867312309
 07/02  10:00:00,556.803417983,19.5328911692,255.975873037,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,572.173594944,22.0069229112,269.469716712,0.0,24.9203635341,149.522181205,4.36034178699,0.0,4.36034178699
 07/02  12:00:00,537.396545686,18.7023434891,240.128181113,0.0,24.9203635341,149.522181205,2.190169353,0.0,2.190169353
 07/02  13:00:00,609.614156551,25.1319153214,299.941862981,0.0,24.9203635341,149.522181205,2.19244034982,0.0,2.19244034982
 07/02  14:00:00,566.006177599,20.5728287072,263.932063634,0.0,24.9203635341,149.522181205,2.19011989979,0.0,2.19011989979
 07/02  15:00:00,611.497247803,25.5950679757,301.364071503,0.0,24.9203635341,149.522181205,2.18866935598,0.0,2.18866935598
 07/02  16:00:00,605.23244807,20.5044133034,254.338866317,0.0,24.9203635341,149.522181205,2.1882067029,0.0,2.1882067029
 07/02  17:00:00,682.138158459,25.1130849595,286.93158026,0.0,24.9203635341,149.522181205,2.18863774735,0.0,2.18863774735
 07/02  18:00:00,665.259901857,19.9185922358,277.770379019,0.0,24.9203635341,149.522181205,2.18864505158,0.0,2.18864505158
 07/02  19:00:00,557.0615031,14.8928547043,203.138170606,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,529.026994745,13.9848249955,169.250368425,0.0,24.9203635341,149.522181205,2.18865234977,0.0,2.18865234977
 07/02  21:00:00,370.516741195,1.20848267327,41.1481027971,0.0,24.9203635341,149.522181205,2.19088309212,0.0,2.19088309212
 07/02  22:00:00,343.214412322,1.20848267327,38.2915343775,0.0,24.9203635341,149.522181205,2.18867054069,0.0,2.18867054069
 07/02  23:00:00,250.150757238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865521398,0.0,2.18865521398
 07/02  24:00:00,237.928559525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863880257,0.0,2.18863880257
 07/03  01:00:00,287.769738413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916970205,0.0,2.18916970205
 07/03  02:00:00,287.769738353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937846019,0.0,2.18937846019
 07/03  03:00:00,287.769738276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930642346,0.0,2.18930642346
 07/03  04:00:00,299.991936069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923431599,0.0,2.18923431599
 07/03  05:00:00,349.358055922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157729388,0.0,2.19157729388
 07/03  06:00:00,716.376287128,37.4781462411,260.779855091,0.0,49.8407270682,199.362908273,2.23686591358,0.0463606163614,2.19050529721
 07/03  07:00:00,841.102708879,34.0363385519,263.37712285,0.0,149.522181205,199.362908273,8.7377705634,0.0,8.7377705634
 07/03  08:00:00,1434.5901196,47.2679974545,291.934328575,0.0,448.566543614,448.566543614,13.1658620761,0.0,13.1658620761
 07/03  09:00:00,1410.35070618,52.8838329471,298.296278628,0.0,448.566543614,448.566543614,13.1799854165,0.0,13.1799854165
 07/03  10:00:00,1355.26306814,54.5768160103,290.40398417,0.0,448.566543614,448.566543614,15.3815994959,0.0,15.3815994959
 07/03  11:00:00,1353.07889298,52.508765499,290.284239328,0.0,448.566543614,448.566543614,17.625234589,0.0,17.625234589
 07/03  12:00:00,1303.19983108,46.6318655566,296.120961068,0.0,448.566543614,398.725816546,19.8942547827,0.0,19.8942547827
 07/03  13:00:00,1353.38868771,54.8400103691,288.259612224,0.0,448.566543614,448.566543614,19.8729579695,0.0,19.8729579695
 07/03  14:00:00,1354.96969617,56.5464941419,288.356990724,0.0,448.566543614,448.566543614,13.1638967836,0.0,13.1638967836
 07/03  15:00:00,1355.49782273,62.9321369283,283.07421026,0.0,448.566543614,448.566543614,13.1561432209,0.0,13.1561432209
 07/03  16:00:00,1402.13544826,65.0352045424,278.628474908,0.0,448.566543614,448.566543614,15.4057352096,0.0,15.4057352096
 07/03  17:00:00,1288.42635081,59.7178196073,282.499948855,0.0,348.885089477,398.725816546,8.75862770249,0.0,8.75862770249
 07/03  18:00:00,1083.65232135,47.7474252758,288.960507073,0.0,249.203635341,299.044362409,8.74448891758,0.0,8.74448891758
 07/03  19:00:00,1060.40724726,42.9235985579,297.473429536,0.0,249.203635341,299.044362409,6.54931151538,0.0,6.54931151538
 07/03  20:00:00,935.052533529,35.0767420968,306.616660091,0.0,149.522181205,249.203635341,6.55407731377,0.0,6.55407731377
 07/03  21:00:00,942.592933668,32.9530438725,315.423555924,0.0,149.522181205,249.203635341,2.19147074078,0.0,2.19147074078
 07/03  22:00:00,397.144582265,0.80565511551,27.819921618,0.0,49.8407270682,199.362908273,2.18930716791,0.0,2.18930716791
 07/03  23:00:00,322.862319235,0.402827557755,12.8877387846,0.0,24.9203635341,199.362908273,2.18932870957,0.0,2.18932870957
 07/03  24:00:00,287.76973834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916161646,0.0,2.18916161646
 07/04  01:00:00,237.928555953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846844844,0.0,2.18846844844
 07/04  02:00:00,237.928555619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856131098,0.0,2.18856131098
 07/04  03:00:00,237.928555366,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.15075359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865374767,0.0,2.18865374767
 07/04  05:00:00,274.596509212,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906783363,0.0,2.1906783363
 07/04  06:00:00,402.590163703,11.724321895,94.9070232705,0.0,24.9203635341,149.522181205,2.18864330022,0.0,2.18864330022
 07/04  07:00:00,537.042920743,20.5703364905,158.745505089,0.0,24.9203635341,149.522181205,2.18865880809,0.0,2.18865880809
 07/04  08:00:00,590.589227687,26.1871670674,203.050839146,0.0,24.9203635341,149.522181205,2.18865874189,0.0,2.18865874189
 07/04  09:00:00,546.347997719,21.6323832877,199.59814448,0.0,24.9203635341,149.522181205,2.1886586305,0.0,2.1886586305
 07/04  10:00:00,562.120658627,26.5755906638,256.494865352,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,510.45537495,20.6578798244,213.027838968,0.0,24.9203635341,149.522181205,4.3602270943,0.0,4.3602270943
 07/04  12:00:00,553.072848892,25.4451298451,248.700155915,0.0,24.9203635341,149.522181205,2.19007726276,0.0,2.19007726276
 07/04  13:00:00,505.574064191,20.1470302862,208.815174701,0.0,24.9203635341,149.522181205,2.19232958431,0.0,2.19232958431
 07/04  14:00:00,549.486070046,24.9348995495,245.833987343,0.0,24.9203635341,149.522181205,2.19014395794,0.0,2.19014395794
 07/04  15:00:00,513.93328215,20.3110658238,216.894631128,0.0,24.9203635341,149.522181205,2.18865370376,0.0,2.18865370376
 07/04  16:00:00,611.924113682,25.6931717946,258.205520998,0.0,24.9203635341,149.522181205,2.1886534994,0.0,2.1886534994
 07/04  17:00:00,605.458978892,21.2877755502,221.722562269,0.0,24.9203635341,149.522181205,2.18865328664,0.0,2.18865328664
 07/04  18:00:00,651.936349787,26.7414171299,260.452571863,0.0,24.9203635341,149.522181205,2.18859153372,0.0,2.18859153372
 07/04  19:00:00,576.864807984,20.9450926936,217.960544532,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,636.425815094,25.2929509255,245.523818584,0.0,24.9203635341,149.522181205,2.18860668497,0.0,2.18860668497
 07/04  21:00:00,499.896060952,13.078902915,138.158325392,0.0,24.9203635341,149.522181205,2.19085885228,0.0,2.19085885228
 07/04  22:00:00,509.893549604,14.3205146269,158.157744431,0.0,24.9203635341,149.522181205,2.18863290122,0.0,2.18863290122
 07/04  23:00:00,290.285326554,0.80565511551,20.1858963596,0.0,24.9203635341,149.522181205,2.18860990674,0.0,2.18860990674
 07/04  24:00:00,276.523417893,0.80565511551,18.6583413579,0.0,24.9203635341,149.522181205,2.18862507718,0.0,2.18862507718
 07/05  01:00:00,287.769734114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927044754,0.0,2.18927044754
 07/05  02:00:00,287.769734117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919125608,0.0,2.18919125608
 07/05  03:00:00,287.769734144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939121896,0.0,2.18939121896
 07/05  04:00:00,299.991931815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931181697,0.0,2.18931181697
 07/05  05:00:00,349.358049282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135535267,0.0,2.19135535267
 07/05  06:00:00,558.827859124,35.3620653652,117.249240402,0.0,49.8407270682,199.362908273,2.19088483868,0.0,2.19088483868
 07/05  07:00:00,725.052327572,33.4406918157,159.395409901,0.0,149.522181205,199.362908273,8.73759076422,0.0,8.73759076422
 07/05  08:00:00,1354.11284609,40.9141127891,228.708140464,0.0,448.566543614,448.566543614,13.1635308904,0.0,13.1635308904
 07/05  09:00:00,1369.90753589,46.9037140756,271.818029182,0.0,448.566543614,448.566543614,13.1772016284,0.0,13.1772016284
 07/05  10:00:00,1335.85419749,49.5557472916,282.044960608,0.0,448.566543614,448.566543614,15.0879184196,0.0,15.0879184196
 07/05  11:00:00,1338.27407843,48.3069221469,285.270638139,0.0,448.566543614,448.566543614,15.7172031811,0.0,15.7172031811
 07/05  12:00:00,1289.97046727,42.7314347134,292.180468123,0.0,448.566543614,398.725816546,22.1010442251,0.0,22.1010442251
 07/05  13:00:00,1340.42764997,50.1693511733,285.319801457,0.0,448.566543614,448.566543614,19.874002359,0.0,19.874002359
 07/05  14:00:00,1341.35027933,52.8232801616,280.215106996,0.0,448.566543614,448.566543614,13.1591718968,0.0,13.1591718968
 07/05  15:00:00,1347.27216807,58.0288920964,278.963765523,0.0,448.566543614,448.566543614,10.9696388592,0.0,10.9696388592
 07/05  16:00:00,1392.40269013,64.6979825914,273.788983081,0.0,448.566543614,448.566543614,17.6059771405,0.0,17.6059771405
 07/05  17:00:00,1263.40376931,58.7333585232,266.082514938,0.0,348.885089477,398.725816546,8.7589163125,0.0,8.7589163125
 07/05  18:00:00,1060.25573994,47.0871533288,273.128262182,0.0,249.203635341,299.044362409,8.74289017539,0.0,8.74289017539
 07/05  19:00:00,1040.16908351,43.6035199838,279.780189708,0.0,249.203635341,299.044362409,4.37335527219,0.0,4.37335527219
 07/05  20:00:00,927.382403098,35.162880975,298.993198708,0.0,149.522181205,249.203635341,6.55342770638,0.0,6.55342770638
 07/05  21:00:00,934.275794326,32.7848901075,307.373645883,0.0,149.522181205,249.203635341,4.36281143132,0.0,4.36281143132
 07/05  22:00:00,417.765361408,1.20848267327,38.457926231,0.0,49.8407270682,199.362908273,2.18934417514,0.0,2.18934417514
 07/05  23:00:00,320.681321696,0.402827557755,10.7223329438,0.0,24.9203635341,199.362908273,2.18934902846,0.0,2.18934902846
 07/05  24:00:00,327.856001075,0.80565511551,20.1603761673,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  01:00:00,287.769731968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932022222,0.0,2.18932022222
 07/06  02:00:00,287.769731972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923757744,0.0,2.18923757744
 07/06  03:00:00,287.76973204,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891548149,0.0,2.1891548149
 07/06  04:00:00,299.99192985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935070544,0.0,2.18935070544
 07/06  05:00:00,349.358047162,0.0,0.0,0.0,49.8407270682,199.362908273,4.36281928861,0.0,4.36281928861
 07/06  06:00:00,673.778061898,37.6472779583,227.201075698,0.0,49.8407270682,199.362908273,2.19083456801,0.0,2.19083456801
 07/06  07:00:00,795.957328015,34.4392086386,227.295423839,0.0,149.522181205,199.362908273,6.55744781968,0.0,6.55744781968
 07/06  08:00:00,1386.60586554,51.1017219063,249.95178107,0.0,448.566543614,448.566543614,13.1688986309,0.0,13.1688986309
 07/06  09:00:00,1385.42071725,56.7227550627,276.662258672,0.0,448.566543614,448.566543614,15.3779657523,0.0,15.3779657523
 07/06  10:00:00,1333.77501797,58.2999484654,270.72676112,0.0,448.566543614,448.566543614,13.1821273083,0.0,13.1821273083
 07/06  11:00:00,1335.28599621,55.7350154113,274.653943646,0.0,448.566543614,448.566543614,17.6234631224,0.0,17.6234631224
 07/06  12:00:00,1283.95672019,48.274392761,280.504008887,0.0,448.566543614,398.725816546,19.8903156475,0.0,19.8903156475
 07/06  13:00:00,1332.59928327,56.3303842161,272.011786774,0.0,448.566543614,448.566543614,19.8739152163,0.0,19.8739152163
 07/06  14:00:00,1330.78705481,57.8213952714,269.484290548,0.0,448.566543614,448.566543614,13.1645941424,0.0,13.1645941424
 07/06  15:00:00,1331.72722551,63.2508571549,265.689020963,0.0,448.566543614,448.566543614,13.156373338,0.0,13.156373338
 07/06  16:00:00,1381.50257118,69.5671086905,261.370288052,0.0,448.566543614,448.566543614,15.4050242256,0.0,15.4050242256
 07/06  17:00:00,1261.68661483,61.089015474,263.335961962,0.0,348.885089477,398.725816546,8.75699582285,0.0,8.75699582285
 07/06  18:00:00,1055.29957946,49.4334991088,266.843987583,0.0,249.203635341,299.044362409,8.74408364258,0.0,8.74408364258
