Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  19:00:00,1034.84016716,46.3223368295,272.531157437,0.0,249.203635341,299.044362409,6.54984833905,0.0,6.54984833905
 07/06  20:00:00,921.844957594,35.7821911854,292.909553714,0.0,149.522181205,249.203635341,6.55315518558,0.0,6.55315518558
 07/06  21:00:00,925.027284811,32.7051363636,298.36384726,0.0,149.522181205,249.203635341,2.19133555586,0.0,2.19133555586
 07/06  22:00:00,349.356689115,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931579117,0.0,2.18931579117
 07/06  23:00:00,359.189013352,1.20848267327,29.3268501203,0.0,24.9203635341,199.362908273,2.18937253672,0.0,2.18937253672
 07/06  24:00:00,287.769732096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928802213,0.0,2.18928802213
 07/07  01:00:00,287.769730071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919994975,0.0,2.18919994975
 07/07  02:00:00,287.769730145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911378408,0.0,2.18911378408
 07/07  03:00:00,287.769730038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930578529,0.0,2.18930578529
 07/07  04:00:00,299.99192781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921940834,0.0,2.18921940834
 07/07  05:00:00,349.358042735,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152422416,0.0,2.19152422416
 07/07  06:00:00,633.423873689,37.4655750032,188.334633895,0.0,49.8407270682,199.362908273,2.19086108087,0.0,2.19086108087
 07/07  07:00:00,771.240863895,34.4322004376,203.180175605,0.0,149.522181205,199.362908273,8.73702677818,0.0,8.73702677818
 07/07  08:00:00,1354.15620965,51.2938893675,218.480512718,0.0,448.566543614,448.566543614,13.1635720956,0.0,13.1635720956
 07/07  09:00:00,1342.78652945,55.8458534528,237.316535515,0.0,448.566543614,448.566543614,13.1769047678,0.0,13.1769047678
 07/07  10:00:00,1321.78916792,56.8111109275,262.446247478,0.0,448.566543614,448.566543614,14.9756085834,0.0,14.9756085834
 07/07  11:00:00,1327.45565078,54.4661480672,268.841332752,0.0,448.566543614,448.566543614,15.8276498156,0.0,15.8276498156
 07/07  12:00:00,1283.33751543,46.6825833357,281.845622549,0.0,448.566543614,398.725816546,22.1008253346,0.0,22.1008253346
 07/07  13:00:00,1334.88103914,53.48106516,276.566565061,0.0,448.566543614,448.566543614,19.8705598749,0.0,19.8705598749
 07/07  14:00:00,1336.05825987,54.4034453288,276.756392672,0.0,448.566543614,448.566543614,10.9694477501,0.0,10.9694477501
 07/07  15:00:00,1336.85045567,58.1988072345,274.117465897,0.0,448.566543614,448.566543614,13.1594522573,0.0,13.1594522573
 07/07  16:00:00,1386.27468632,64.6151271582,269.224741423,0.0,448.566543614,448.566543614,15.4061090296,0.0,15.4061090296
 07/07  17:00:00,1268.2330179,58.2671454775,270.614334267,0.0,348.885089477,398.725816546,10.9417839436,0.0,10.9417839436
 07/07  18:00:00,1068.28944887,47.1213097717,280.227974175,0.0,249.203635341,299.044362409,6.56203903432,0.0,6.56203903432
 07/07  19:00:00,1048.17019299,44.2056470012,286.763920734,0.0,249.203635341,299.044362409,6.54891319383,0.0,6.54891319383
 07/07  20:00:00,930.716392492,34.4103592559,303.323295764,0.0,149.522181205,249.203635341,6.5544918957,0.0,6.5544918957
 07/07  21:00:00,918.831171786,32.1687232132,293.384556777,0.0,149.522181205,249.203635341,2.19135811799,0.0,2.19135811799
 07/07  22:00:00,349.356686984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934655909,0.0,2.18934655909
 07/07  23:00:00,299.991927813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925915242,0.0,2.18925915242
 07/07  24:00:00,287.769730059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917256204,0.0,2.18917256204
 07/08  01:00:00,237.929001065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935966189,0.0,2.18935966189
 07/08  02:00:00,237.929001004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927011968,0.0,2.18927011968
 07/08  03:00:00,237.929001035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918046428,0.0,2.18918046428
 07/08  04:00:00,250.151198918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936819415,0.0,2.18936819415
 07/08  05:00:00,274.596949391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151851528,0.0,2.19151851528
 07/08  06:00:00,432.029506221,36.2540478484,1.80767188799,0.0,49.8407270682,199.362908273,4.86309342578,0.501473022644,4.36162040313
 07/08  07:00:00,589.060599139,33.122498032,124.91211619,0.0,49.8407270682,199.362908273,7.42222864111,3.05516995169,4.36705868942
 07/08  08:00:00,947.372062145,35.990059243,225.914636934,0.0,249.203635341,249.203635341,4.74016488309,0.367529822819,4.37263506027
 07/08  09:00:00,973.853097858,36.667059862,279.708327547,0.0,249.203635341,249.203635341,8.74326162077,0.0,8.74326162077
 07/08  10:00:00,964.620744161,35.9760897409,317.097322116,0.0,249.203635341,249.203635341,6.55816978216,0.0,6.55816978216
 07/08  11:00:00,969.724946618,34.3547693774,323.821040138,0.0,249.203635341,249.203635341,8.74909548291,0.0,8.74909548291
 07/08  12:00:00,966.627016485,33.7069779191,321.372255601,0.0,249.203635341,249.203635341,6.5596707194,0.0,6.5596707194
 07/08  13:00:00,961.213612685,33.8654579635,315.800822932,0.0,249.203635341,249.203635341,8.73661963335,0.0,8.73661963335
 07/08  14:00:00,709.200032234,33.1848328742,313.67331048,0.0,74.7610906023,174.442544739,4.37274786376,0.0,4.37274786376
 07/08  15:00:00,705.553150591,33.616529633,313.092542675,0.0,74.7610906023,174.442544739,6.54479386161,0.0,6.54479386161
 07/08  16:00:00,743.126315889,35.5993644878,301.52285556,0.0,74.7610906023,174.442544739,4.37127544991,0.0,4.37127544991
 07/08  17:00:00,701.498050459,34.8309800628,298.793760753,0.0,24.9203635341,149.522181205,2.19068804894,0.0,2.19068804894
 07/08  18:00:00,614.469954001,23.6724295539,240.357470125,0.0,24.9203635341,149.522181205,4.36165644752,0.0,4.36165644752
 07/08  19:00:00,540.2276721,20.5305426209,200.722446897,0.0,24.9203635341,149.522181205,2.19085304785,0.0,2.19085304785
 07/08  20:00:00,568.721223302,18.8986566113,191.315852622,0.0,24.9203635341,149.522181205,2.19051735177,0.0,2.19051735177
 07/08  21:00:00,466.355240811,9.81556145645,115.495333645,0.0,24.9203635341,149.522181205,4.36453738069,0.0,4.36453738069
 07/08  22:00:00,295.257475165,0.402827557755,10.6849167194,0.0,24.9203635341,149.522181205,2.18936859974,0.0,2.18936859974
 07/08  23:00:00,250.151198694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927863536,0.0,2.18927863536
 07/08  24:00:00,237.929000866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918866281,0.0,2.18918866281
 07/09  01:00:00,237.928547426,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,237.928547849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856785522,0.0,2.18856785522
 07/09  03:00:00,237.928548087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841364679,0.0,2.18841364679
 07/09  04:00:00,250.150745689,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884878434,0.0,2.1884878434
 07/09  05:00:00,274.596494885,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053189403,0.0,2.19053189403
 07/09  06:00:00,272.221932519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859234932,0.0,2.18859234932
 07/09  07:00:00,561.321400961,22.5473364554,185.204482446,0.0,24.9203635341,149.522181205,2.18862074211,0.0,2.18862074211
 07/09  08:00:00,573.614183375,21.3203705937,192.252939507,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,610.380413138,25.180156603,254.342056884,0.0,24.9203635341,149.522181205,2.18860317472,0.0,2.18860317472
 07/09  10:00:00,553.971126771,21.5644633916,252.083658285,0.0,24.9203635341,149.522181205,2.18858559359,0.0,2.18858559359
 07/09  11:00:00,604.51293437,24.738230894,294.913721207,0.0,24.9203635341,149.522181205,2.19010348887,0.0,2.19010348887
 07/09  12:00:00,580.26018136,20.7964266052,277.318521976,0.0,24.9203635341,149.522181205,2.1901050457,0.0,2.1901050457
 07/09  13:00:00,590.375111408,24.6146052154,281.161675975,0.0,24.9203635341,149.522181205,4.36457932467,0.0,4.36457932467
 07/09  14:00:00,513.85662843,19.5230526085,215.639035165,0.0,24.9203635341,149.522181205,2.19006732008,0.0,2.19006732008
 07/09  15:00:00,572.191156476,23.8364305608,272.109905454,0.0,24.9203635341,149.522181205,2.18860533989,0.0,2.18860533989
 07/09  16:00:00,612.087578137,21.3351299707,264.852004419,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,673.713343412,25.2522564704,284.241709146,0.0,24.9203635341,149.522181205,2.18858768611,0.0,2.18858768611
 07/09  18:00:00,642.426994917,21.9688628037,257.825788848,0.0,24.9203635341,149.522181205,2.18861557288,0.0,2.18861557288
 07/09  19:00:00,641.828509291,25.3657259209,276.701789563,0.0,24.9203635341,149.522181205,2.18859791101,0.0,2.18859791101
 07/09  20:00:00,640.492611631,21.3183582939,246.955707059,0.0,24.9203635341,149.522181205,0.732060535291,0.0,0.732060535291
 07/09  21:00:00,504.720882156,13.3926688223,147.566682359,0.0,24.9203635341,149.522181205,3.64846871782,0.0,3.64846871782
 07/09  22:00:00,468.484121724,13.2583929697,137.289981325,0.0,24.9203635341,149.522181205,2.18859068123,0.0,2.18859068123
 07/09  23:00:00,286.120871457,0.80565511551,16.0870770586,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928547746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857197124,0.0,2.18857197124
 07/10  01:00:00,287.769724216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924921494,0.0,2.18924921494
 07/10  02:00:00,287.76972427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915311784,0.0,2.18915311784
 07/10  03:00:00,287.769724326,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893333333,0.0,2.1893333333
 07/10  04:00:00,299.99192206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923705606,0.0,2.18923705606
 07/10  05:00:00,349.358033603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137023834,0.0,2.19137023834
 07/10  06:00:00,660.167818025,34.0657127076,217.510911159,0.0,49.8407270682,199.362908273,4.36280072307,0.00134388677718,4.36145683629
 07/10  07:00:00,794.116732676,31.98464338,227.526080611,0.0,149.522181205,199.362908273,6.5578403716,0.0,6.5578403716
 07/10  08:00:00,1397.3762244,34.9075244031,268.458515537,0.0,448.566543614,448.566543614,13.1632773981,0.0,13.1632773981
 07/10  09:00:00,1406.49256159,39.8657092443,307.456363509,0.0,448.566543614,448.566543614,13.1767129131,0.0,13.1767129131
 07/10  10:00:00,1358.74616876,43.6709431039,304.793066447,0.0,448.566543614,448.566543614,15.3803116398,0.0,15.3803116398
 07/10  11:00:00,1356.3483549,44.371193111,301.691406825,0.0,448.566543614,448.566543614,15.4191187359,0.0,15.4191187359
 07/10  12:00:00,1307.26597358,40.1992693072,306.617161949,0.0,448.566543614,398.725816546,22.0968229702,0.0,22.0968229702
 07/10  13:00:00,1353.18235579,48.0478809495,294.84555872,0.0,448.566543614,448.566543614,19.866087145,0.0,19.866087145
 07/10  14:00:00,1351.3652733,50.0901952313,290.995178886,0.0,448.566543614,448.566543614,10.9721941611,0.0,10.9721941611
 07/10  15:00:00,1352.97041568,56.0156860854,286.675288874,0.0,448.566543614,448.566543614,13.1562061166,0.0,13.1562061166
 07/10  16:00:00,1403.75001281,62.4247166776,282.152096794,0.0,448.566543614,448.566543614,15.4035999133,0.0,15.4035999133
 07/10  17:00:00,1286.69327724,54.8133129209,285.570469634,0.0,348.885089477,398.725816546,8.75632454396,0.0,8.75632454396
 07/10  18:00:00,1085.21498413,40.541169028,297.729485069,0.0,249.203635341,299.044362409,8.74327794731,0.0,8.74327794731
 07/10  19:00:00,1065.51773283,37.6165912578,307.053081729,0.0,249.203635341,299.044362409,6.54920661811,0.0,6.54920661811
 07/10  20:00:00,948.167241738,34.3402085006,311.796330408,0.0,149.522181205,249.203635341,6.55234624349,0.0,6.55234624349
 07/10  21:00:00,945.370264683,33.2291504971,317.73479319,0.0,149.522181205,249.203635341,2.19151752831,0.0,2.19151752831
 07/10  22:00:00,430.916647083,1.20848267327,51.5786407413,0.0,49.8407270682,199.362908273,2.18932931272,0.0,2.18932931272
 07/10  23:00:00,513.771857405,10.5957038232,151.30792312,0.0,24.9203635341,199.362908273,2.18934334599,0.0,2.18934334599
 07/10  24:00:00,287.769724173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930067658,0.0,2.18930067658
 07/11  01:00:00,287.769722303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919920204,0.0,2.18919920204
 07/11  02:00:00,352.0065654,1.20848267327,34.3230584161,0.0,24.9203635341,199.362908273,2.18923886555,0.0,2.18923886555
 07/11  03:00:00,287.769722298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927645281,0.0,2.18927645281
 07/11  04:00:00,299.991920052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917699668,0.0,2.18917699668
 07/11  05:00:00,349.358030858,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116999783,0.0,2.19116999783
 07/11  06:00:00,704.419259898,38.4331806904,253.725230829,0.0,49.8407270682,199.362908273,2.19068486145,0.0,2.19068486145
 07/11  07:00:00,824.393557326,32.8441517612,254.397292294,0.0,149.522181205,199.362908273,8.73728293541,0.000232694052129,8.73705024136
 07/11  08:00:00,1429.01053394,46.8995560092,287.812515246,0.0,448.566543614,448.566543614,10.9776383628,0.0,10.9776383628
 07/11  09:00:00,1402.33569334,54.5870775891,288.578135552,0.0,448.566543614,448.566543614,15.3734238559,0.0,15.3734238559
 07/11  10:00:00,1350.21474992,57.2012384838,282.731383314,0.0,448.566543614,448.566543614,13.1808032841,0.0,13.1808032841
 07/11  11:00:00,1350.31447905,56.7907774186,283.237956196,0.0,448.566543614,448.566543614,17.6200119642,0.0,17.6200119642
 07/11  12:00:00,1296.50962574,49.4169724219,286.643133265,0.0,448.566543614,398.725816546,19.88696168,0.0,19.88696168
 07/11  13:00:00,1349.22791124,57.341664866,281.59735133,0.0,448.566543614,448.566543614,19.8662837147,0.0,19.8662837147
 07/11  14:00:00,1353.83797022,60.1240617231,283.434027065,0.0,448.566543614,448.566543614,13.1596436369,0.0,13.1596436369
 07/11  15:00:00,1360.19628676,66.5113735834,283.554472225,0.0,448.566543614,448.566543614,10.9661061587,0.0,10.9661061587
 07/11  16:00:00,1413.03122357,72.3586191406,282.47607621,0.0,448.566543614,448.566543614,17.6026817185,0.0,17.6026817185
 07/11  17:00:00,1292.47073277,63.3520410845,283.704992413,0.0,348.885089477,398.725816546,8.75780415956,0.0,8.75780415956
 07/11  18:00:00,1085.57536142,48.6855368744,290.732058592,0.0,249.203635341,299.044362409,6.56151214316,0.0,6.56151214316
 07/11  19:00:00,1051.9434419,45.7508497971,290.087916154,0.0,249.203635341,299.044362409,6.54942657534,0.0,6.54942657534
 07/11  20:00:00,936.711486401,36.2100213011,299.062784729,0.0,149.522181205,249.203635341,6.55212004101,0.0,6.55212004101
 07/11  21:00:00,938.81604249,33.567361412,310.792584582,0.0,149.522181205,249.203635341,2.19149885629,0.0,2.19149885629
 07/11  22:00:00,437.180980925,2.72848465103,56.599606155,0.0,49.8407270682,199.362908273,2.18932610899,0.0,2.18932610899
 07/11  23:00:00,490.726795367,9.81556145645,129.419080015,0.0,24.9203635341,199.362908273,2.18933678297,0.0,2.18933678297
 07/11  24:00:00,287.769722304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929179424,0.0,2.18929179424
 07/12  01:00:00,287.769720489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918777271,0.0,2.18918777271
 07/12  02:00:00,287.769720616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908544974,0.0,2.18908544974
 07/12  03:00:00,287.769720583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925855538,0.0,2.18925855538
 07/12  04:00:00,299.991918415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915605107,0.0,2.18915605107
 07/12  05:00:00,349.358028338,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094946723,0.0,2.19094946723
 07/12  06:00:00,691.169519358,37.7545250396,244.048004089,0.0,49.8407270682,199.362908273,4.36127794191,0.0,4.36127794191
 07/12  07:00:00,811.946078134,32.4162926699,244.322074375,0.0,149.522181205,199.362908273,6.55817783641,0.0,6.55817783641
 07/12  08:00:00,1419.40746496,48.2046402704,275.367120179,0.0,448.566543614,448.566543614,13.1634823699,0.0,13.1634823699
 07/12  09:00:00,1405.40576949,53.85820951,292.377097586,0.0,448.566543614,448.566543614,13.1766060426,0.0,13.1766060426
 07/12  10:00:00,1351.45341349,57.5792448865,283.592036779,0.0,448.566543614,448.566543614,15.3797903549,0.0,15.3797903549
 07/12  11:00:00,1352.7420971,56.5987828143,285.857594304,0.0,448.566543614,448.566543614,15.4180389835,0.0,15.4180389835
 07/12  12:00:00,1300.44546973,48.967058245,291.028909608,0.0,448.566543614,398.725816546,22.0954222137,0.0,22.0954222137
 07/12  13:00:00,1347.92278183,57.4073813157,280.226523215,0.0,448.566543614,448.566543614,17.65825399,0.0,17.65825399
 07/12  14:00:00,1343.80363308,59.2637001072,274.260063043,0.0,448.566543614,448.566543614,13.1632282078,0.0,13.1632282078
 07/12  15:00:00,1339.81144212,65.2435823642,271.29060829,0.0,448.566543614,448.566543614,13.1542658571,0.0,13.1542658571
 07/12  16:00:00,1386.46377573,71.7839617896,264.830774563,0.0,448.566543614,448.566543614,15.402912451,0.0,15.402912451
 07/12  17:00:00,1264.76240205,60.8690295609,267.500849804,0.0,348.885089477,398.725816546,8.75605554602,0.0,8.75605554602
 07/12  18:00:00,1055.56926742,48.5105419182,269.23470403,0.0,249.203635341,299.044362409,8.74269857812,0.0,8.74269857812
 07/12  19:00:00,1034.27714748,44.4150036985,274.465442293,0.0,249.203635341,299.044362409,4.37223067088,0.0,4.37223067088
 07/12  20:00:00,928.953012575,35.2114564186,292.054865513,0.0,149.522181205,249.203635341,6.55377544467,0.0,6.55377544467
 07/12  21:00:00,925.989984659,33.1070680275,298.609851686,0.0,149.522181205,249.203635341,4.36269006858,0.0,4.36269006858
 07/12  22:00:00,395.680675087,0.80565511551,26.3567049089,0.0,49.8407270682,199.362908273,2.18929676815,0.0,2.18929676815
 07/12  23:00:00,321.477085763,0.402827557755,11.5104756545,0.0,24.9203635341,199.362908273,2.1892476528,0.0,2.1892476528
 07/12  24:00:00,287.769720469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914493957,0.0,2.18914493957
 07/13  01:00:00,287.769718725,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,287.769718702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931192041,0.0,2.18931192041
 07/13  03:00:00,287.769718694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920654392,0.0,2.18920654392
 07/13  04:00:00,299.991916598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910106641,0.0,2.18910106641
 07/13  05:00:00,349.358026001,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222888592,0.0,4.36222888592
 07/13  06:00:00,679.489969282,37.8390561629,232.502569063,0.0,49.8407270682,199.362908273,2.19057602808,0.0,2.19057602808
 07/13  07:00:00,807.112651325,33.2003176314,238.126943376,0.0,149.522181205,199.362908273,6.55717600808,0.0,6.55717600808
 07/13  08:00:00,1408.15596755,50.4738753147,270.777703627,0.0,448.566543614,448.566543614,13.1654702028,0.0,13.1654702028
 07/13  09:00:00,1388.27001843,56.2589043946,277.102669717,0.0,448.566543614,448.566543614,13.1790494212,0.0,13.1790494212
 07/13  10:00:00,1343.23881035,58.2952022877,274.661494145,0.0,448.566543614,448.566543614,15.3764621767,0.0,15.3764621767
 07/13  11:00:00,1341.21255367,56.9960600788,277.545414275,0.0,448.566543614,448.566543614,15.9248979207,0.0,15.9248979207
 07/13  12:00:00,1285.80954172,49.4352513081,281.92938081,0.0,448.566543614,398.725816546,21.584948198,0.0,21.584948198
 07/13  13:00:00,1335.79515598,57.4837697384,274.831355459,0.0,448.566543614,448.566543614,19.8656225972,0.0,19.8656225972
 07/13  14:00:00,1332.52940099,59.2251036843,270.915048559,0.0,448.566543614,448.566543614,10.9703102813,0.0,10.9703102813
 07/13  15:00:00,1334.8306862,64.6141210179,268.385772666,0.0,448.566543614,448.566543614,13.1556399164,0.0,13.1556399164
 07/13  16:00:00,1388.11386544,70.9601455934,267.508316728,0.0,448.566543614,448.566543614,15.4020721654,0.0,15.4020721654
 07/13  17:00:00,1263.99425286,60.4654406212,267.098034771,0.0,348.885089477,398.725816546,8.756857712,0.0,8.756857712
 07/13  18:00:00,1058.28312489,47.0821546273,272.779250907,0.0,249.203635341,299.044362409,8.74241208216,0.0,8.74241208216
 07/13  19:00:00,1042.84666768,42.8071493348,284.009879277,0.0,249.203635341,299.044362409,5.05621875516,0.0,5.05621875516
 07/13  20:00:00,942.285022551,34.7167022177,305.695954898,0.0,149.522181205,249.203635341,5.86962135534,0.0,5.86962135534
 07/13  21:00:00,945.897372562,33.0120222564,318.693386838,0.0,149.522181205,249.203635341,4.36263162349,0.0,4.36263162349
 07/13  22:00:00,349.356675667,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925517867,0.0,2.18925517867
 07/13  23:00:00,363.471735406,1.20848267327,33.6124399952,0.0,24.9203635341,199.362908273,2.1893157192,0.0,2.1893157192
 07/13  24:00:00,287.769718792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931848435,0.0,2.18931848435
 07/14  01:00:00,340.215500027,1.20848267327,22.6833135377,0.0,24.9203635341,199.362908273,2.18920876328,0.0,2.18920876328
 07/14  02:00:00,287.769716934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909952264,0.0,2.18909952264
 07/14  03:00:00,287.769716962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  04:00:00,299.991914745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926557286,0.0,2.18926557286
 07/14  05:00:00,349.358022666,0.0,0.0,0.0,49.8407270682,199.362908273,4.3626239368,0.0,4.3626239368
 07/14  06:00:00,687.999597763,38.4139698231,238.959165411,0.0,49.8407270682,199.362908273,2.19072774623,0.0,2.19072774623
 07/14  07:00:00,820.675234883,32.5150405669,250.08269207,0.0,149.522181205,199.362908273,6.55756094404,0.0,6.55756094404
 07/14  08:00:00,1434.21224813,49.5528465435,288.82372077,0.0,448.566543614,448.566543614,13.1662423601,0.000222053118129,13.166020307
 07/14  09:00:00,1407.01745883,56.9298480814,290.917169596,0.0,448.566543614,448.566543614,13.1794390781,0.0,13.1794390781
 07/14  10:00:00,1357.07349776,59.7356123866,287.089658156,0.0,448.566543614,448.566543614,15.3747532745,0.0,15.3747532745
 07/14  11:00:00,1358.06006748,58.3480868117,290.686973496,0.0,448.566543614,448.566543614,17.6181599048,0.0,17.6181599048
 07/14  12:00:00,1304.17539451,50.5270964179,295.476676632,0.0,448.566543614,398.725816546,19.8840158973,0.0,19.8840158973
 07/14  13:00:00,1353.52785873,58.0920704795,288.164188752,0.0,448.566543614,448.566543614,19.865024197,0.0,19.865024197
 07/14  14:00:00,1348.59809002,59.4601934286,282.210939885,0.0,448.566543614,448.566543614,10.969999956,0.0,10.969999956
 07/14  15:00:00,1350.07557943,66.0271942514,276.215904657,0.0,448.566543614,448.566543614,13.1551652722,0.0,13.1551652722
 07/14  16:00:00,1401.41279104,73.0313663395,270.716051273,0.0,448.566543614,448.566543614,15.4012418507,0.0,15.4012418507
 07/14  17:00:00,1276.55739274,65.6722875666,272.321120569,0.0,348.885089477,398.725816546,8.75641408475,0.0,8.75641408475
 07/14  18:00:00,1063.08890911,49.3945441951,275.067286876,0.0,249.203635341,299.044362409,8.74194478206,0.0,8.74194478206
 07/14  19:00:00,1043.42734134,44.3537094559,283.556760529,0.0,249.203635341,299.044362409,4.37237367089,0.0,4.37237367089
 07/14  20:00:00,943.889621642,35.2216806092,306.983006205,0.0,149.522181205,249.203635341,6.55392457608,0.0,6.55392457608
 07/14  21:00:00,953.275706544,33.2550686052,325.608923643,0.0,149.522181205,249.203635341,4.36238398925,0.0,4.36238398925
 07/14  22:00:00,414.709453568,0.80565511551,45.1342542104,0.0,49.8407270682,199.362908273,2.18929729086,0.0,2.18929729086
 07/14  23:00:00,396.085416397,4.70636694935,68.9365607455,0.0,24.9203635341,199.362908273,2.18929845621,0.0,2.18929845621
 07/14  24:00:00,466.697165341,9.81556145645,124.210766321,0.0,24.9203635341,199.362908273,2.18928106761,0.0,2.18928106761
 07/15  01:00:00,237.928988202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907498827,0.0,2.18907498827
 07/15  02:00:00,237.928988214,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  03:00:00,237.928988193,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892378722,0.0,2.1892378722
 07/15  04:00:00,250.151186066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912664924,0.0,2.18912664924
 07/15  05:00:00,274.596929837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232864669,0.0,4.36232864669
 07/15  06:00:00,736.112712221,38.1715654633,274.491900251,0.0,49.8407270682,199.362908273,2.19057690308,0.0,2.19057690308
 07/15  07:00:00,755.46638516,32.4691852492,275.101760439,0.0,49.8407270682,199.362908273,4.36704336007,0.0,4.36704336007
 07/15  08:00:00,1024.39805472,35.4047588329,291.892424659,0.0,249.203635341,249.203635341,4.37252327104,0.0,4.37252327104
 07/15  09:00:00,1011.00428459,37.0935476575,313.473764022,0.0,249.203635341,249.203635341,8.74294570067,0.0,8.74294570067
 07/15  10:00:00,958.310670668,38.3212715057,308.442116303,0.0,249.203635341,249.203635341,6.55660154058,0.0,6.55660154058
 07/15  11:00:00,956.398288705,36.721444461,308.127763611,0.0,249.203635341,249.203635341,8.74789028246,0.0,8.74789028246
 07/15  12:00:00,952.585854502,35.9815577656,305.056564822,0.0,249.203635341,249.203635341,6.55946135256,0.0,6.55946135256
 07/15  13:00:00,950.445798054,36.315466139,304.23856725,0.0,249.203635341,249.203635341,8.73600462869,0.0,8.73600462869
 07/15  14:00:00,692.531435737,34.8902932036,300.216655543,0.0,74.7610906023,174.442544739,4.37238733811,0.0,4.37238733811
 07/15  15:00:00,690.441131476,35.4925453739,297.602650376,0.0,74.7610906023,174.442544739,4.36964682872,0.0,4.36964682872
 07/15  16:00:00,733.415558687,38.4231182231,289.377619283,0.0,74.7610906023,174.442544739,6.5472719338,0.0,6.5472719338
 07/15  17:00:00,693.848165218,39.4206987503,287.261450127,0.0,24.9203635341,149.522181205,2.19043115834,0.0,2.19043115834
 07/15  18:00:00,625.11135608,24.1277148299,250.375940899,0.0,24.9203635341,149.522181205,2.19070996755,0.0,2.19070996755
 07/15  19:00:00,555.026355947,20.7619909722,215.117417219,0.0,24.9203635341,149.522181205,4.36093417301,0.0,4.36093417301
 07/15  20:00:00,644.89197742,25.1947608324,254.94775723,0.0,24.9203635341,149.522181205,2.19072784191,0.0,2.19072784191
 07/15  21:00:00,571.95215935,18.1357213922,192.30288813,0.0,24.9203635341,149.522181205,4.36437043082,0.0,4.36437043082
 07/15  22:00:00,336.97860971,1.20848267327,32.4508240207,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  23:00:00,268.978215753,0.402827557755,8.87149539128,0.0,24.9203635341,149.522181205,2.18924270148,0.0,2.18924270148
 07/15  24:00:00,273.383557582,0.80565511551,15.5679293974,0.0,24.9203635341,149.522181205,2.18926875285,0.0,2.18926875285
 07/16  01:00:00,237.928538018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851254543,0.0,2.18851254543
 07/16  02:00:00,237.92853825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856433128,0.0,2.18856433128
 07/16  03:00:00,237.928538022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839055786,0.0,2.18839055786
 07/16  04:00:00,250.150735314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  05:00:00,274.596478109,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134812786,0.0,4.36134812786
 07/16  06:00:00,280.765588773,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,545.156415794,23.6172780425,174.382762197,0.0,24.9203635341,149.522181205,2.18857378312,0.0,2.18857378312
 07/16  08:00:00,538.22781269,20.4766568682,173.189886442,0.0,24.9203635341,149.522181205,2.18855025705,0.0,2.18855025705
 07/16  09:00:00,601.639735739,25.7501839071,253.814731369,0.0,24.9203635341,149.522181205,2.18855654697,0.0,2.18855654697
 07/16  10:00:00,501.117425793,20.5432838485,218.486618537,0.0,24.9203635341,149.522181205,2.18856279609,0.0,2.18856279609
 07/16  11:00:00,574.323826148,25.6599711956,273.831286169,0.0,24.9203635341,149.522181205,2.19002763244,0.0,2.19002763244
 07/16  12:00:00,501.428101986,20.3111546261,219.028526284,0.0,24.9203635341,149.522181205,2.1898117922,0.0,2.1898117922
 07/16  13:00:00,571.882216301,25.0174327731,272.030868991,0.0,24.9203635341,149.522181205,2.19181600934,0.0,2.19181600934
 07/16  14:00:00,499.125362243,20.1459993764,216.890941475,0.0,24.9203635341,149.522181205,2.18972801409,0.0,2.18972801409
 07/16  15:00:00,564.558018225,25.3671037019,267.460913877,0.0,24.9203635341,149.522181205,2.18857866385,0.0,2.18857866385
 07/16  16:00:00,543.479941022,20.4830159204,216.171418564,0.0,24.9203635341,149.522181205,2.18839989353,0.0,2.18839989353
 07/16  17:00:00,652.108034374,25.6358827226,271.220801369,0.0,24.9203635341,149.522181205,2.1885461454,0.0,2.1885461454
 07/16  18:00:00,578.863943303,20.5345684973,214.845296339,0.0,24.9203635341,149.522181205,2.18855236065,0.0,2.18855236065
 07/16  19:00:00,616.866480457,25.4590368363,260.74996639,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  20:00:00,535.22285086,15.7953024026,168.454477235,0.0,24.9203635341,149.522181205,2.18855855635,0.0,2.18855855635
 07/16  21:00:00,355.689456466,1.00706889439,31.6682559555,0.0,24.9203635341,149.522181205,2.19072391942,0.0,2.19072391942
 07/16  22:00:00,314.15701059,0.80565511551,19.6349044598,0.0,24.9203635341,149.522181205,2.18848004396,0.0,2.18848004396
 07/16  23:00:00,269.081056803,0.402827557755,8.97161167487,0.0,24.9203635341,149.522181205,2.18853186347,0.0,2.18853186347
 07/16  24:00:00,237.928538047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804455246,0.0,2.18804455246
 07/17  01:00:00,287.769712076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914537109,0.0,2.18914537109
 07/17  02:00:00,287.769712119,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  03:00:00,287.769712094,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893016841,0.0,2.1893016841
 07/17  04:00:00,299.991909872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918507437,0.0,2.18918507437
 07/17  05:00:00,349.358015077,0.0,0.0,0.0,49.8407270682,199.362908273,4.36241217387,0.0,4.36241217387
 07/17  06:00:00,672.005057884,35.7730912415,218.112143623,0.0,49.8407270682,199.362908273,2.25593132686,0.0653196092435,2.19061171762
 07/17  07:00:00,787.80195514,31.98464338,220.640354189,0.0,149.522181205,199.362908273,6.55652403306,0.0,6.55652403306
 07/17  08:00:00,1364.01127086,34.2848101755,243.214768188,0.0,448.566543614,448.566543614,13.16420912,0.0,13.16420912
 07/17  09:00:00,1375.05016191,38.8181953432,283.385795601,0.0,448.566543614,448.566543614,13.1771755878,0.0,13.1771755878
 07/17  10:00:00,1342.90595502,42.3331746149,294.952045517,0.0,448.566543614,448.566543614,15.3756364952,0.0,15.3756364952
 07/17  11:00:00,1364.01464131,43.7917472392,309.937253789,0.0,448.566543614,448.566543614,15.4165551325,0.0,15.4165551325
 07/17  12:00:00,1311.52914694,43.2393739268,307.944704259,0.0,448.566543614,398.725816546,22.0928139168,0.0,22.0928139168
 07/17  13:00:00,1355.98277625,52.2791742375,294.742010552,0.0,448.566543614,448.566543614,17.6590223763,0.0,17.6590223763
 07/17  14:00:00,1351.90520388,54.7995486762,288.819819156,0.0,448.566543614,448.566543614,13.1598991258,0.0,13.1598991258
 07/17  15:00:00,1350.88264896,56.0740876785,285.821055793,0.0,448.566543614,448.566543614,10.9641334698,0.0,10.9641334698
 07/17  16:00:00,1402.86153172,57.771343956,286.512043695,0.0,448.566543614,448.566543614,17.5988305273,0.0,17.5988305273
 07/17  17:00:00,1291.30498389,47.8095073036,297.260978564,0.0,348.885089477,398.725816546,8.75673325997,0.0,8.75673325997
 07/17  18:00:00,1101.8137677,36.9489084536,317.920579582,0.0,249.203635341,299.044362409,6.56168801411,0.0,6.56168801411
 07/17  19:00:00,1080.5968721,35.270782104,322.828896705,0.0,249.203635341,299.044362409,6.54851708382,0.0,6.54851708382
 07/17  20:00:00,968.181767001,33.0554548755,327.975736619,0.0,149.522181205,249.203635341,6.55366270436,0.0,6.55366270436
 07/17  21:00:00,963.487344995,32.2994647479,331.398404134,0.0,149.522181205,249.203635341,2.19115528864,0.0,2.19115528864
 07/17  22:00:00,349.35666918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924442376,0.0,2.18924442376
 07/17  23:00:00,299.991910104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903540457,0.0,2.18903540457
 07/17  24:00:00,287.769712231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919167399,0.0,2.18919167399
 07/18  01:00:00,287.769710745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907145773,0.0,2.18907145773
 07/18  02:00:00,287.769710724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922498012,0.0,2.18922498012
 07/18  03:00:00,287.769710723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910578425,0.0,2.18910578425
 07/18  04:00:00,299.991908542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925902948,0.0,2.18925902948
 07/18  05:00:00,349.358011902,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147608186,0.0,2.19147608186
 07/18  06:00:00,758.676812222,37.6913947705,294.697728083,0.0,49.8407270682,199.362908273,2.65276124225,0.462061259422,2.19069998283
 07/18  07:00:00,852.019152817,32.0161916466,277.920910472,0.0,149.522181205,199.362908273,8.73657488569,0.0,8.73657488569
 07/18  08:00:00,1425.57802832,44.2462026852,290.134450654,0.0,448.566543614,448.566543614,10.9723255573,0.0,10.9723255573
 07/18  09:00:00,1416.67988654,50.4342284203,309.274048356,0.0,448.566543614,448.566543614,15.3692686388,0.0,15.3692686388
 07/18  10:00:00,1362.53983235,53.9858627484,298.95471785,0.0,448.566543614,448.566543614,13.1779103522,0.0,13.1779103522
 07/18  11:00:00,1359.92247596,53.3928392541,298.340998115,0.0,448.566543614,448.566543614,17.6164672262,0.0,17.6164672262
 07/18  12:00:00,1307.63897517,46.0441047565,303.642283406,0.0,448.566543614,398.725816546,19.8831652704,0.0,19.8831652704
 07/18  13:00:00,1356.20679119,53.4067596887,295.709784254,0.0,448.566543614,448.566543614,19.8631984887,0.0,19.8631984887
 07/18  14:00:00,1353.53400709,54.7433909018,292.504243999,0.0,448.566543614,448.566543614,10.9690760204,0.0,10.9690760204
 07/18  15:00:00,1354.35859393,57.6408891051,290.741535023,0.0,448.566543614,448.566543614,13.1536670498,0.0,13.1536670498
 07/18  16:00:00,1404.18959514,60.59160006,289.298476076,0.0,448.566543614,448.566543614,15.4006402866,0.0,15.4006402866
 07/18  17:00:00,1288.78386654,55.2367508177,291.904104989,0.0,348.885089477,398.725816546,8.75622689961,0.0,8.75622689961
 07/18  18:00:00,1090.09989447,45.2927058109,301.549653346,0.0,249.203635341,299.044362409,8.74141377502,0.0,8.74141377502
 07/18  19:00:00,1073.33365378,41.6311948682,311.372645098,0.0,249.203635341,299.044362409,4.37233245832,0.0,4.37233245832
 07/18  20:00:00,981.109562243,33.7562133334,341.397065936,0.0,149.522181205,249.203635341,6.55301682649,0.0,6.55301682649
 07/18  21:00:00,970.207450284,32.2752437955,340.959940562,0.0,149.522181205,249.203635341,4.3623740891,0.0,4.3623740891
 07/18  22:00:00,349.356667575,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,299.991908418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925397025,0.0,2.18925397025
 07/18  24:00:00,287.769710624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913457141,0.0,2.18913457141
 07/19  01:00:00,287.769709231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928465516,0.0,2.18928465516
 07/19  02:00:00,287.769709182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916310291,0.0,2.18916310291
 07/19  03:00:00,287.769709291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904141441,0.0,2.18904141441
 07/19  04:00:00,299.991907042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919192526,0.0,2.18919192526
 07/19  05:00:00,349.358010145,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111686168,0.0,2.19111686168
 07/19  06:00:00,768.792277809,37.4242056882,307.631995801,0.0,49.8407270682,199.362908273,4.36113120238,0.0,4.36113120238
 07/19  07:00:00,863.305987341,31.98464338,293.478477201,0.0,149.522181205,199.362908273,6.55755348655,0.0,6.55755348655
 07/19  08:00:00,1433.43877563,41.8017405648,302.689282327,0.0,448.566543614,448.566543614,13.1609841907,0.0,13.1609841907
 07/19  09:00:00,1420.46127271,46.8907406337,316.228760006,0.0,448.566543614,448.566543614,13.172771551,0.0,13.172771551
 07/19  10:00:00,1358.09957886,52.2784674184,297.511579724,0.0,448.566543614,448.566543614,13.1803676425,0.0,13.1803676425
 07/19  11:00:00,1355.52144125,51.7203846841,296.402459795,0.0,448.566543614,448.566543614,17.614691511,0.0,17.614691511
 07/19  12:00:00,1306.60249159,45.2463004569,303.464924355,0.0,448.566543614,398.725816546,19.8804662206,0.0,19.8804662206
 07/19  13:00:00,1355.95795162,52.8234836011,296.025840156,0.0,448.566543614,448.566543614,19.8632275465,0.0,19.8632275465
 07/19  14:00:00,1353.48461416,55.1568219743,292.287232257,0.0,448.566543614,448.566543614,10.9655147494,0.0,10.9655147494
 07/19  15:00:00,1355.96860847,58.7539077609,292.012749924,0.0,448.566543614,448.566543614,13.155398427,0.0,13.155398427
 07/19  16:00:00,1409.92735056,65.110168754,291.603025551,0.0,448.566543614,448.566543614,15.4002336978,0.0,15.4002336978
 07/19  17:00:00,1290.33372259,57.3416293775,292.540128749,0.0,348.885089477,398.725816546,8.75597150334,0.0,8.75597150334
 07/19  18:00:00,1086.45317105,45.352324367,298.413155566,0.0,249.203635341,299.044362409,8.74138002345,0.0,8.74138002345
 07/19  19:00:00,1069.29700211,41.7820365137,307.599779142,0.0,249.203635341,299.044362409,4.37207784139,0.0,4.37207784139
 07/19  20:00:00,972.828366148,33.8817057666,332.405646658,0.0,149.522181205,249.203635341,6.55331224955,0.0,6.55331224955
 07/19  21:00:00,974.064389492,32.3930164203,342.125316234,0.0,149.522181205,249.203635341,4.36244250151,0.0,4.36244250151
 07/19  22:00:00,349.356666006,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922228752,0.0,2.18922228752
 07/19  23:00:00,299.991906827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910036606,0.0,2.18910036606
 07/19  24:00:00,354.403035116,1.20848267327,36.5804951334,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  01:00:00,287.769707594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924963489,0.0,2.18924963489
 07/20  02:00:00,287.769707605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912418701,0.0,2.18912418701
 07/20  03:00:00,287.769707739,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892717118,0.0,2.1892717118
 07/20  04:00:00,299.991905513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914758568,0.0,2.18914758568
 07/20  05:00:00,349.358007913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36257620171,0.0,4.36257620171
 07/20  06:00:00,733.308319367,37.804054069,271.212884317,0.0,49.8407270682,199.362908273,2.19063665434,0.0,2.19063665434
 07/20  07:00:00,837.039193051,31.9864955726,264.347905847,0.0,149.522181205,199.362908273,6.55719893154,0.0,6.55719893154
 07/20  08:00:00,1411.54245352,41.4155455777,279.63406153,0.0,448.566543614,448.566543614,13.1634227035,0.0,13.1634227035
 07/20  09:00:00,1416.37876741,49.3483042854,311.751312849,0.0,448.566543614,448.566543614,13.1736410767,0.0,13.1736410767
 07/20  10:00:00,1363.97515437,53.5236007073,302.27314921,0.0,448.566543614,448.566543614,13.1811438457,0.0,13.1811438457
 07/20  11:00:00,1352.9379321,54.1566169189,291.80805652,0.0,448.566543614,448.566543614,17.6153960854,0.0,17.6153960854
 07/20  12:00:00,1303.21426184,47.3973380759,298.762186342,0.0,448.566543614,398.725816546,19.878135185,0.0,19.878135185
 07/20  13:00:00,1355.92945014,55.8576659006,293.758491701,0.0,448.566543614,448.566543614,19.8608645165,0.0,19.8608645165
 07/20  14:00:00,1355.68114951,58.6279829723,291.947456467,0.0,448.566543614,448.566543614,10.9656905812,0.0,10.9656905812
 07/20  15:00:00,1355.43368522,58.0716160578,292.620391914,0.0,448.566543614,448.566543614,13.1555322829,0.0,13.1555322829
 07/20  16:00:00,1404.53692747,58.6228893895,292.301892317,0.0,448.566543614,448.566543614,15.4001444647,0.0,15.4001444647
 07/20  17:00:00,1289.46820752,54.2853808727,294.270542889,0.0,348.885089477,398.725816546,8.75594411626,0.0,8.75594411626
 07/20  18:00:00,1090.02161819,44.0364634416,303.019053058,0.0,249.203635341,299.044362409,8.74133025207,0.0,8.74133025207
 07/20  19:00:00,1077.52657597,38.2434065849,318.752714473,0.0,249.203635341,299.044362409,4.37205031212,0.0,4.37205031212
 07/20  20:00:00,979.232143759,33.0750385862,339.644275041,0.0,149.522181205,249.203635341,6.55324710298,0.0,6.55324710298
 07/20  21:00:00,972.106483186,32.2538551248,340.17796131,0.0,149.522181205,249.203635341,4.36213851638,0.0,4.36213851638
 07/20  22:00:00,349.356664532,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920221991,0.0,2.18920221991
 07/20  23:00:00,299.991905376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907788013,0.0,2.18907788013
 07/20  24:00:00,287.76970759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769706159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922285629,0.0,2.18922285629
 07/21  02:00:00,287.769706224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909653059,0.0,2.18909653059
 07/21  03:00:00,287.769706323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924138617,0.0,2.18924138617
 07/21  04:00:00,299.991904134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911491694,0.0,2.18911491694
 07/21  05:00:00,349.358005639,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249604225,0.0,4.36249604225
 07/21  06:00:00,758.715076181,37.8425239994,298.412351988,0.0,49.8407270682,199.362908273,2.19059381915,0.0,2.19059381915
 07/21  07:00:00,863.260035447,32.9217566736,290.381348235,0.0,149.522181205,199.362908273,6.55796336293,0.0,6.55796336293
 07/21  08:00:00,1452.00679157,49.5259130182,311.296914806,0.0,448.566543614,448.566543614,13.1611084945,0.0,13.1611084945
 07/21  09:00:00,1409.2397236,55.1816522363,296.709595778,0.0,448.566543614,448.566543614,13.1729585848,0.0,13.1729585848
 07/21  10:00:00,1353.11204317,56.985765165,289.544504177,0.0,448.566543614,448.566543614,13.1803242599,0.0,13.1803242599
 07/21  11:00:00,1352.7120167,54.7175209553,291.67729681,0.0,448.566543614,448.566543614,17.6141143457,0.0,17.6141143457
 07/21  12:00:00,1302.71118518,47.4981418552,298.55485784,0.0,448.566543614,398.725816546,19.8792368576,0.0,19.8792368576
 07/21  13:00:00,1355.93810116,55.0100270027,294.676388835,0.0,448.566543614,448.566543614,19.8614829225,0.0,19.8614829225
 07/21  14:00:00,1354.9753837,56.6936204879,293.088675864,0.0,448.566543614,448.566543614,10.9662991853,0.0,10.9662991853
 07/21  15:00:00,1358.96380938,61.5060942397,292.794340196,0.0,448.566543614,448.566543614,13.1541023445,0.0,13.1541023445
 07/21  16:00:00,1414.36071825,67.4767478192,294.06531583,0.0,448.566543614,448.566543614,15.3982919175,0.0,15.3982919175
 07/21  17:00:00,1284.92294479,53.4964464639,291.268828424,0.0,348.885089477,398.725816546,8.75491435852,0.0,8.75491435852
 07/21  18:00:00,1089.5901757,40.8980750603,304.627711014,0.0,249.203635341,299.044362409,8.741323105,0.0,8.741323105
 07/21  19:00:00,1083.53574462,36.970536456,324.795432403,0.0,249.203635341,299.044362409,4.37227801208,0.0,4.37227801208
 07/21  20:00:00,982.462491269,33.0619232691,343.017533496,0.0,149.522181205,249.203635341,6.55223625174,0.0,6.55223625174
 07/21  21:00:00,975.349621265,32.2749912297,345.544039718,0.0,149.522181205,249.203635341,4.36228577059,0.0,4.36228577059
 07/21  22:00:00,349.356663192,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991904046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920803046,0.0,2.18920803046
 07/21  24:00:00,287.769706304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908138432,0.0,2.18908138432
 07/22  01:00:00,237.928977934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922340177,0.0,2.18922340177
 07/22  02:00:00,237.928977954,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890948208,0.0,2.1890948208
 07/22  03:00:00,237.928978025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923703271,0.0,2.18923703271
 07/22  04:00:00,250.151175798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910831553,0.0,2.18910831553
 07/22  05:00:00,274.59691273,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142932498,0.0,2.19142932498
 07/22  06:00:00,757.685051917,36.8784472991,299.062683132,0.0,49.8407270682,199.362908273,4.36134963062,0.0,4.36134963062
 07/22  07:00:00,758.22669362,32.4305988037,286.981452731,0.0,49.8407270682,199.362908273,4.47537997204,0.10863105311,4.36674891893
 07/22  08:00:00,1028.02852294,35.3917059915,301.738149485,0.0,249.203635341,249.203635341,4.37245971038,0.0,4.37245971038
 07/22  09:00:00,1024.06564835,36.1689199464,330.793385321,0.0,249.203635341,249.203635341,8.74141839247,0.0,8.74141839247
 07/22  10:00:00,983.436442095,35.3848853451,337.410107932,0.0,249.203635341,249.203635341,6.55657975894,0.0,6.55657975894
 07/22  11:00:00,978.321998023,34.6862465022,332.507881336,0.0,249.203635341,249.203635341,8.74704328013,0.0,8.74704328013
 07/22  12:00:00,971.512628854,36.0077944573,325.087710896,0.0,249.203635341,249.203635341,6.5591109444,0.0,6.5591109444
 07/22  13:00:00,970.870799725,35.8501982827,324.910506856,0.0,249.203635341,249.203635341,6.55640310933,0.0,6.55640310933
 07/22  14:00:00,725.476901564,34.0042165627,329.969984605,0.0,74.7610906023,174.442544739,6.54841741388,0.0,6.54841741388
 07/22  15:00:00,723.00619237,34.1642835078,327.355219925,0.0,74.7610906023,174.442544739,4.36983461515,0.0,4.36983461515
 07/22  16:00:00,770.281411715,33.6048683189,325.933255415,0.0,74.7610906023,174.442544739,4.37131877488,0.0,4.37131877488
 07/22  17:00:00,735.085578589,33.2038870709,329.134852134,0.0,24.9203635341,149.522181205,2.19058124061,0.0,2.19058124061
 07/22  18:00:00,517.106638322,11.2952685124,164.412219733,0.0,24.9203635341,149.522181205,4.36119891016,0.0,4.36119891016
 07/22  19:00:00,363.919594599,1.46001776861,55.4510672552,0.0,24.9203635341,149.522181205,2.19061466923,0.0,2.19061466923
 07/22  20:00:00,306.39792292,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050151282,0.0,2.19050151282
 07/22  21:00:00,299.041755952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384671226,0.0,4.36384671226
 07/22  22:00:00,274.595571237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909395671,0.0,2.18909395671
 07/22  23:00:00,250.151175642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923588848,0.0,2.18923588848
 07/22  24:00:00,237.928977721,0.0,0.0,0.0,24.9203635341,149.522181205,2.189107002,0.0,2.189107002
 07/23  01:00:00,237.928529412,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928529909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846493436,0.0,2.18846493436
 07/23  03:00:00,237.928530121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849851117,0.0,2.18849851117
 07/23  04:00:00,250.15072768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853193863,0.0,2.18853193863
 07/23  05:00:00,274.596463502,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906228019,0.0,2.1906228019
 07/23  06:00:00,350.536369336,5.00570924931,50.7250413503,0.0,24.9203635341,149.522181205,2.18847867479,0.0,2.18847867479
 07/23  07:00:00,624.86016065,25.1932328827,237.598767248,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,586.421563322,21.0419556399,203.297090678,0.0,24.9203635341,149.522181205,2.18854181645,0.0,2.18854181645
 07/23  09:00:00,621.890358912,25.2968421198,267.205019553,0.0,24.9203635341,149.522181205,2.18853052689,0.0,2.18853052689
 07/23  10:00:00,544.554794378,21.1100301284,243.622523112,0.0,24.9203635341,149.522181205,2.18851922941,0.0,2.18851922941
 07/23  11:00:00,602.285061904,25.2409504485,294.702391822,0.0,24.9203635341,149.522181205,2.18991475837,0.0,2.18991475837
 07/23  12:00:00,574.98083117,20.3854208265,275.014872824,0.0,24.9203635341,149.522181205,2.18998666393,0.0,2.18998666393
 07/23  13:00:00,632.474055557,24.2844723206,326.4073476,0.0,24.9203635341,149.522181205,2.19213515298,0.0,2.19213515298
 07/23  14:00:00,580.670010527,20.7964266052,279.838924719,0.0,24.9203635341,149.522181205,4.35974066106,0.0,4.35974066106
 07/23  15:00:00,604.716357076,23.7814127526,299.170254551,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,633.367400326,18.2163692664,287.692001755,0.0,24.9203635341,149.522181205,2.18851900392,0.0,2.18851900392
 07/23  17:00:00,700.692100654,21.4566500672,312.937248463,0.0,24.9203635341,149.522181205,2.18850771266,0.0,2.18850771266
 07/23  18:00:00,618.214419128,13.7943777893,242.968737241,0.0,24.9203635341,149.522181205,2.1885409307,0.0,2.1885409307
 07/23  19:00:00,503.941268594,13.244629779,174.915336725,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
