Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  20:00:00,994.130711698,32.405575796,340.205978507,0.0,149.522181205,249.203635341,6.5513074831,0.0,6.5513074831
 08/09  21:00:00,962.877610177,32.1752503505,334.464412198,0.0,149.522181205,249.203635341,2.19127786537,0.0,2.19127786537
 08/09  22:00:00,349.356646781,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900651013,0.0,2.18900651013
 08/09  23:00:00,299.991887613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911938444,0.0,2.18911938444
 08/09  24:00:00,287.76968981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896553754,0.0,2.18896553754
 08/10  01:00:00,287.769689306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907763058,0.0,2.18907763058
 08/10  02:00:00,287.7696893,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  03:00:00,287.769689283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918981447,0.0,2.18918981447
 08/10  04:00:00,299.99188714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903556217,0.0,2.18903556217
 08/10  05:00:00,349.35797892,0.0,0.0,0.0,49.8407270682,199.362908273,4.3622880134,0.0,4.3622880134
 08/10  06:00:00,750.247942294,37.048373818,285.074349643,0.0,49.8407270682,199.362908273,2.19029924992,0.0,2.19029924992
 08/10  07:00:00,840.544183722,32.5022876051,271.785842694,0.0,149.522181205,199.362908273,6.80293043935,0.246408195552,6.5565222438
 08/10  08:00:00,1415.28787334,45.6021090889,282.258529073,0.0,448.566543614,448.566543614,13.1578778361,0.0,13.1578778361
 08/10  09:00:00,1414.46698495,51.5649820233,309.661086854,0.0,448.566543614,448.566543614,13.1682595738,0.0,13.1682595738
 08/10  10:00:00,1373.44177965,53.38129045,312.49865788,0.0,448.566543614,448.566543614,13.1741789087,0.0,13.1741789087
 08/10  11:00:00,1359.5055798,52.3157413092,298.848026147,0.0,448.566543614,448.566543614,15.4111809541,0.0,15.4111809541
 08/10  12:00:00,1304.44481459,45.9458752365,300.936416629,0.0,448.566543614,398.725816546,19.8765839118,0.0,19.8765839118
 08/10  13:00:00,1355.53025894,53.6308538396,295.336946865,0.0,448.566543614,448.566543614,19.8539357204,0.0,19.8539357204
 08/10  14:00:00,1354.03486139,54.6913992336,293.832145301,0.0,448.566543614,448.566543614,10.9636146098,0.0,10.9636146098
 08/10  15:00:00,1355.14702751,57.6075724526,292.172281971,0.0,448.566543614,448.566543614,13.1518035729,0.0,13.1518035729
 08/10  16:00:00,1404.59412763,62.449937681,287.506403931,0.0,448.566543614,448.566543614,15.3950871462,0.0,15.3950871462
 08/10  17:00:00,1307.35558975,55.1684958642,308.062723921,0.0,348.885089477,398.725816546,8.75465615677,0.0,8.75465615677
 08/10  18:00:00,1111.5720022,42.6805227298,328.027929405,0.0,249.203635341,299.044362409,6.55986200843,0.0,6.55986200843
 08/10  19:00:00,1048.37772878,34.4044602651,300.430516344,0.0,249.203635341,299.044362409,6.54803750184,0.0,6.54803750184
 08/10  20:00:00,935.870599932,32.2591133658,290.069142037,0.0,149.522181205,249.203635341,6.55227090911,0.0,6.55227090911
 08/10  21:00:00,905.452494506,32.0994571237,284.589622946,0.0,149.522181205,249.203635341,2.19119077366,0.0,2.19119077366
 08/10  22:00:00,349.356646613,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919306598,0.0,2.18919306598
 08/10  23:00:00,299.991887448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917120298,0.0,2.18917120298
 08/10  24:00:00,287.769689586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901689993,0.0,2.18901689993
 08/11  01:00:00,287.769689279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912850415,0.0,2.18912850415
 08/11  02:00:00,287.769689253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897380111,0.0,2.18897380111
 08/11  03:00:00,287.769689078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908572438,0.0,2.18908572438
 08/11  04:00:00,299.991886867,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,349.357977863,0.0,0.0,0.0,49.8407270682,199.362908273,4.36251241754,0.0,4.36251241754
 08/11  06:00:00,411.739513447,36.4820715496,0.737926276842,0.0,49.8407270682,199.362908273,11.994351293,9.80373742319,2.19061386985
 08/11  07:00:00,631.616326249,32.0604171371,69.8010171378,0.0,149.522181205,199.362908273,20.2644827474,13.7074706271,6.55701212031
 08/11  08:00:00,1349.49854063,41.6360308768,225.358046248,0.0,448.566543614,448.566543614,13.2607513731,0.101569691118,13.159181682
 08/11  09:00:00,1376.75988335,45.9341339026,281.194027484,0.0,448.566543614,448.566543614,13.170100471,0.0,13.170100471
 08/11  10:00:00,1362.46766706,48.2665639209,310.380788494,0.0,448.566543614,448.566543614,13.1760312082,0.0,13.1760312082
 08/11  11:00:00,1378.49054633,47.5467436285,323.072260544,0.0,448.566543614,448.566543614,17.6101474695,0.0,17.6101474695
 08/11  12:00:00,1319.26218764,42.5653910586,316.247655717,0.0,448.566543614,398.725816546,19.8709912363,0.0,19.8709912363
 08/11  13:00:00,1361.99264592,50.714430985,301.965283742,0.0,448.566543614,448.566543614,17.6500767903,0.0,17.6500767903
 08/11  14:00:00,1354.89688064,53.4364126872,294.021838652,0.0,448.566543614,448.566543614,13.1536085576,0.0,13.1536085576
 08/11  15:00:00,1350.43047344,57.81643105,285.329361609,0.0,448.566543614,448.566543614,10.9633232193,0.0,10.9633232193
 08/11  16:00:00,1396.29880962,63.8359892843,276.600063943,0.0,448.566543614,448.566543614,15.3949421291,0.0,15.3949421291
 08/11  17:00:00,1277.90840824,55.032024134,277.313043958,0.0,348.885089477,398.725816546,8.75454370707,0.0,8.75454370707
 08/11  18:00:00,1083.45073897,38.0741282542,299.273722103,0.0,249.203635341,299.044362409,8.74045085469,0.0,8.74045085469
 08/11  19:00:00,1058.38883486,35.0222732253,306.082160927,0.0,249.203635341,299.044362409,4.37202769177,0.0,4.37202769177
 08/11  20:00:00,964.862764223,32.606961381,313.536193012,0.0,149.522181205,249.203635341,6.55227158084,0.0,6.55227158084
 08/11  21:00:00,936.27717689,32.1657722142,310.196472014,0.0,149.522181205,249.203635341,2.19105869123,0.0,2.19105869123
 08/11  22:00:00,349.356646073,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915701923,0.0,2.18915701923
 08/11  23:00:00,299.991887018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917870123,0.0,2.18917870123
 08/11  24:00:00,287.769689226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902397258,0.0,2.18902397258
 08/12  01:00:00,237.928961997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913525452,0.0,2.18913525452
 08/12  02:00:00,237.928962025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898021998,0.0,2.18898021998
 08/12  03:00:00,237.928961932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909173724,0.0,2.18909173724
 08/12  04:00:00,250.151159771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920298984,0.0,2.18920298984
 08/12  05:00:00,274.596886509,0.0,0.0,0.0,24.9203635341,149.522181205,2.191056993,0.0,2.191056993
 08/12  06:00:00,717.239510244,36.3436052356,242.927691545,0.0,49.8407270682,199.362908273,3.05587603066,0.865348125984,2.19052790468
 08/12  07:00:00,714.705629782,32.2314980045,244.750998415,0.0,49.8407270682,199.362908273,12.9160556989,8.5495339911,4.36652170782
 08/12  08:00:00,984.378979146,34.7191843171,260.113185551,0.0,249.203635341,249.203635341,6.77628398618,0.228426634237,6.54785735194
 08/12  09:00:00,989.894689881,35.9564113545,293.501416398,0.0,249.203635341,249.203635341,6.56084906408,0.0,6.56084906408
 08/12  10:00:00,966.054400469,35.8727546223,318.634463258,0.0,249.203635341,249.203635341,6.55524897641,0.0,6.55524897641
 08/12  11:00:00,969.108135816,35.1700695503,322.389108623,0.0,249.203635341,249.203635341,8.74607901795,0.0,8.74607901795
 08/12  12:00:00,964.843720173,35.8317687358,317.464323868,0.0,249.203635341,249.203635341,6.55790170017,0.0,6.55790170017
 08/12  13:00:00,956.339115579,36.6555689836,308.136364783,0.0,249.203635341,249.203635341,6.55596977296,0.0,6.55596977296
 08/12  14:00:00,700.371019544,35.447326051,303.44001913,0.0,74.7610906023,174.442544739,6.547680156,0.0,6.547680156
 08/12  15:00:00,687.868910343,35.2626220445,295.381875706,0.0,74.7610906023,174.442544739,4.36900504377,0.0,4.36900504377
 08/12  16:00:00,735.048005462,37.8054779322,291.095859592,0.0,74.7610906023,174.442544739,4.37026374155,0.0,4.37026374155
 08/12  17:00:00,698.132538567,36.9875205316,293.194965143,0.0,24.9203635341,149.522181205,4.36092178913,0.0,4.36092178913
 08/12  18:00:00,596.292221095,19.3638892975,220.942897708,0.0,24.9203635341,149.522181205,2.19056106888,0.0,2.19056106888
 08/12  19:00:00,459.255106943,9.94983730904,131.777254309,0.0,24.9203635341,149.522181205,2.19060184344,0.0,2.19060184344
 08/12  20:00:00,499.364261659,9.81556145645,124.035330919,0.0,24.9203635341,149.522181205,2.19057098531,0.0,2.19057098531
 08/12  21:00:00,365.827383676,1.20848267327,36.8056621972,0.0,24.9203635341,149.522181205,4.3640074738,0.0,4.3640074738
 08/12  22:00:00,274.595555339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895430368,0.0,2.18895430368
 08/12  23:00:00,250.151159558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906585136,0.0,2.18906585136
 08/12  24:00:00,237.928961755,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  01:00:00,237.928517746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846936035,0.0,2.18846936035
 08/13  02:00:00,237.928518272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847671987,0.0,2.18847671987
 08/13  03:00:00,237.928518275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848405412,0.0,2.18848405412
 08/13  04:00:00,250.150715518,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596443092,0.0,0.0,0.0,24.9203635341,149.522181205,4.36091086331,0.0,4.36091086331
 08/13  06:00:00,297.852902116,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,537.280206391,20.5384631609,164.602872699,0.0,24.9203635341,149.522181205,2.1884570651,0.0,2.1884570651
 08/13  08:00:00,602.057007016,25.3505221563,214.943459375,0.0,24.9203635341,149.522181205,2.18846459086,0.0,2.18846459086
 08/13  09:00:00,554.856093558,21.6707200894,207.687076871,0.0,24.9203635341,149.522181205,2.18847195271,0.0,2.18847195271
 08/13  10:00:00,569.069810748,25.859176556,264.464756607,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,534.33569244,21.0539888662,236.39503127,0.0,24.9203635341,149.522181205,4.35978843253,0.0,4.35978843253
 08/13  12:00:00,584.263958668,25.034190897,280.579476273,0.0,24.9203635341,149.522181205,2.18988986633,0.0,2.18988986633
 08/13  13:00:00,533.093028341,20.6292795401,235.693410258,0.0,24.9203635341,149.522181205,2.1919597264,0.0,2.1919597264
 08/13  14:00:00,581.375088362,25.2804829841,277.292207389,0.0,24.9203635341,149.522181205,2.18990316639,0.0,2.18990316639
 08/13  15:00:00,536.949804585,20.7698765626,239.29524973,0.0,24.9203635341,149.522181205,2.18848562881,0.0,2.18848562881
 08/13  16:00:00,626.616904199,24.8059545742,274.301582384,0.0,24.9203635341,149.522181205,2.18849311934,0.0,2.18849311934
 08/13  17:00:00,640.014029686,19.6187191886,258.566336692,0.0,24.9203635341,149.522181205,1.72459592356,0.0,1.72459592356
 08/13  18:00:00,639.944048271,22.2378005389,254.772316521,0.0,24.9203635341,149.522181205,0.483568777755,0.0,0.483568777755
 08/13  19:00:00,566.959817149,15.7527670476,215.50257362,0.0,24.9203635341,149.522181205,2.18845293552,0.0,2.18845293552
 08/13  20:00:00,406.253740902,1.47703437844,46.1376421939,0.0,24.9203635341,149.522181205,2.18844191624,0.0,2.18844191624
 08/13  21:00:00,486.904056433,12.8188635701,134.782706275,0.0,24.9203635341,149.522181205,2.19062083904,0.0,2.19062083904
 08/13  22:00:00,317.868100443,0.80565511551,23.3045260368,0.0,24.9203635341,149.522181205,2.18848177047,0.0,2.18848177047
 08/13  23:00:00,250.150715443,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928517637,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884885398,0.0,2.1884885398
 08/14  01:00:00,287.769688785,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890297572,0.0,2.1890297572
 08/14  02:00:00,287.769688865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914073353,0.0,2.18914073353
 08/14  03:00:00,287.769688917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898533352,0.0,2.18898533352
 08/14  04:00:00,299.99188668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909640905,0.0,2.18909640905
 08/14  05:00:00,349.357976829,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910771526,0.0,2.1910771526
 08/14  06:00:00,708.756615048,36.4559681031,236.290078889,0.0,49.8407270682,199.362908273,6.36079185574,1.9997385427,4.36105331304
 08/14  07:00:00,802.044042985,32.7391997939,234.190829894,0.0,149.522181205,199.362908273,12.7761979554,6.22057158858,6.55562636679
 08/14  08:00:00,1372.66006104,41.0516447752,246.577955311,0.0,448.566543614,448.566543614,10.9708812297,0.0,10.9708812297
 08/14  09:00:00,1378.99758741,47.516959071,279.651483931,0.0,448.566543614,448.566543614,13.1743657143,0.0,13.1743657143
 08/14  10:00:00,1341.17302818,50.6136914387,282.052562824,0.0,448.566543614,448.566543614,15.3719723377,0.0,15.3719723377
 08/14  11:00:00,1350.70963921,50.5198507485,289.904369863,0.0,448.566543614,448.566543614,15.4075038216,0.0,15.4075038216
 08/14  12:00:00,1301.04499716,46.0438031643,294.552054755,0.0,448.566543614,398.725816546,19.8689846509,0.0,19.8689846509
 08/14  13:00:00,1351.48765705,55.164429698,286.034696546,0.0,448.566543614,448.566543614,19.8541193973,0.0,19.8541193973
 08/14  14:00:00,1353.51358365,58.0449138477,285.189015479,0.0,448.566543614,448.566543614,10.9675990069,0.0,10.9675990069
 08/14  15:00:00,1353.33473847,64.0141571583,279.04185482,0.0,448.566543614,448.566543614,10.9610615129,0.0,10.9610615129
 08/14  16:00:00,1398.72480988,67.5396715567,277.083300672,0.0,448.566543614,448.566543614,15.395237095,0.0,15.395237095
 08/14  17:00:00,1271.37869686,61.3677382053,272.973345951,0.0,348.885089477,398.725816546,10.9383166761,0.00072415516027,10.937592521
 08/14  18:00:00,1059.20416139,42.0173610646,278.785628069,0.0,249.203635341,299.044362409,6.5603577856,0.0,6.5603577856
 08/14  19:00:00,1041.96920098,37.2089857933,288.419602147,0.0,249.203635341,299.044362409,4.37184286326,0.0,4.37184286326
 08/14  20:00:00,950.739461619,34.5559126747,297.110594261,0.0,149.522181205,249.203635341,6.55253182385,0.0,6.55253182385
 08/14  21:00:00,928.513705426,33.5089063043,300.611458018,0.0,149.522181205,249.203635341,4.36244615348,0.0,4.36244615348
 08/14  22:00:00,402.104038313,0.80565511551,32.7572679316,0.0,49.8407270682,199.362908273,2.18914739849,0.0,2.18914739849
 08/14  23:00:00,324.874178489,0.402827557755,14.8939053477,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  24:00:00,309.888518593,0.402827557755,12.1558413976,0.0,24.9203635341,199.362908273,2.1891242955,0.0,2.1891242955
 08/15  01:00:00,330.082749109,0.80565511551,22.3869929182,0.0,24.9203635341,199.362908273,2.18916996424,0.0,2.18916996424
 08/15  02:00:00,287.769688805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907984553,0.0,2.18907984553
 08/15  03:00:00,287.769688936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919066744,0.0,2.18919066744
 08/15  04:00:00,354.943609894,1.20848267327,25.1540998018,0.0,24.9203635341,199.362908273,2.18903527656,0.0,2.18903527656
 08/15  05:00:00,349.357977196,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128269458,0.0,2.19128269458
 08/15  06:00:00,716.971978336,38.7583238595,240.080450191,0.0,49.8407270682,199.362908273,4.38012792814,0.0190591244451,4.36106880369
 08/15  07:00:00,810.172719169,32.4493241091,241.743890745,0.0,149.522181205,199.362908273,6.55624500345,0.0,6.55624500345
 08/15  08:00:00,1393.7983171,49.4061222904,258.176799948,0.0,448.566543614,448.566543614,10.9697547372,0.0,10.9697547372
 08/15  09:00:00,1387.64182516,56.7762928757,277.889486855,0.0,448.566543614,448.566543614,13.1756524687,0.0,13.1756524687
 08/15  10:00:00,1344.60516204,59.7498951958,274.573391743,0.0,448.566543614,448.566543614,15.3676920361,0.0,15.3676920361
 08/15  11:00:00,1351.69751715,59.2671168958,282.144981675,0.0,448.566543614,448.566543614,15.4089977498,0.0,15.4089977498
 08/15  12:00:00,1302.27582142,53.2297015773,288.596982138,0.0,448.566543614,398.725816546,19.8708620257,0.0,19.8708620257
 08/15  13:00:00,1358.61807246,62.9694343999,285.504227628,0.0,448.566543614,448.566543614,19.8534190348,0.0,19.8534190348
 08/15  14:00:00,1358.80240877,66.3720124068,283.192314664,0.0,448.566543614,448.566543614,10.9670199966,0.0,10.9670199966
 08/15  15:00:00,1360.12591887,71.5722530203,279.895625594,0.0,448.566543614,448.566543614,10.9604843546,0.0,10.9604843546
 08/15  16:00:00,1413.02641341,77.9743485979,278.442974136,0.0,448.566543614,448.566543614,15.3945993915,0.0,15.3945993915
 08/15  17:00:00,1279.40282009,67.2643878326,274.823501166,0.0,348.885089477,398.725816546,10.9373679198,0.0,10.9373679198
 08/15  18:00:00,1064.65747744,48.7129163378,277.93423108,0.0,249.203635341,299.044362409,6.56019107084,0.0,6.56019107084
 08/15  19:00:00,1049.07534641,39.1575752041,293.530048699,0.0,249.203635341,299.044362409,6.54792985818,0.0,6.54792985818
 08/15  20:00:00,964.373765636,34.1322644632,311.231447657,0.0,149.522181205,249.203635341,4.37532131417,0.0,4.37532131417
 08/15  21:00:00,941.716061212,33.241846021,314.101513183,0.0,149.522181205,249.203635341,4.3620469082,0.0,4.3620469082
 08/15  22:00:00,401.524689904,0.80565511551,32.1821028252,0.0,49.8407270682,199.362908273,2.18916804655,0.0,2.18916804655
 08/15  23:00:00,488.697327155,11.3630898156,139.177674392,0.0,24.9203635341,199.362908273,2.18919837976,0.0,2.18919837976
 08/15  24:00:00,335.544296208,0.80565511551,27.7950594581,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769688562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917528332,0.0,2.18917528332
 08/16  02:00:00,287.769688655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901991343,0.0,2.18901991343
 08/16  03:00:00,350.135107044,1.20848267327,32.4840149114,0.0,24.9203635341,199.362908273,2.18913221627,0.0,2.18913221627
 08/16  04:00:00,299.991886679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897562316,0.0,2.18897562316
 08/16  05:00:00,349.357977555,0.0,0.0,0.0,49.8407270682,199.362908273,4.3620336436,0.0,4.3620336436
 08/16  06:00:00,748.611142349,40.0504862863,267.562165614,0.0,49.8407270682,199.362908273,2.22530061184,0.0347910980493,2.19050951379
 08/16  07:00:00,848.154803559,33.4386807056,273.548203106,0.0,149.522181205,199.362908273,6.55641526718,0.0,6.55641526718
 08/16  08:00:00,1445.30343433,54.4448138573,295.023130414,0.0,448.566543614,448.566543614,10.9674072942,0.0,10.9674072942
 08/16  09:00:00,1402.42191033,59.823121013,283.428562224,0.0,448.566543614,448.566543614,15.3629237358,0.0,15.3629237358
 08/16  10:00:00,1350.03749052,61.5883367223,278.167286281,0.0,448.566543614,448.566543614,13.1718414744,0.0,13.1718414744
 08/16  11:00:00,1352.71463515,60.9307765161,281.498435145,0.0,448.566543614,448.566543614,15.4083606007,0.0,15.4083606007
 08/16  12:00:00,1302.63252846,54.2371244273,287.946266732,0.0,448.566543614,398.725816546,19.8728969992,0.0,19.8728969992
 08/16  13:00:00,1356.29763169,63.3740388688,282.635058208,0.0,448.566543614,448.566543614,19.8528672498,0.0,19.8528672498
 08/16  14:00:00,1358.2037019,66.9458258777,281.537749948,0.0,448.566543614,448.566543614,10.9648694469,0.0,10.9648694469
 08/16  15:00:00,1361.4431072,70.4162873346,282.703027522,0.0,448.566543614,448.566543614,13.1493031746,0.0,13.1493031746
 08/16  16:00:00,1403.62353086,63.1770705731,282.923854107,0.0,448.566543614,448.566543614,15.3941752562,0.0,15.3941752562
 08/16  17:00:00,1283.90271658,52.8199143559,285.113006349,0.0,348.885089477,398.725816546,8.75420953284,0.0,8.75420953284
 08/16  18:00:00,1082.04533607,45.5613141659,289.539839714,0.0,249.203635341,299.044362409,6.56063269947,0.0,6.56063269947
 08/16  19:00:00,1057.10331327,39.0477974031,300.497126527,0.0,249.203635341,299.044362409,6.54785949222,0.0,6.54785949222
 08/16  20:00:00,961.85051434,34.0821689268,308.701704853,0.0,149.522181205,249.203635341,4.37410515848,0.0,4.37410515848
 08/16  21:00:00,945.033190226,33.021781984,317.651619815,0.0,149.522181205,249.203635341,4.36249063441,0.0,4.36249063441
 08/16  22:00:00,349.356645769,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917426542,0.0,2.18917426542
 08/16  23:00:00,336.004540919,0.402827557755,25.9033764837,0.0,24.9203635341,199.362908273,2.18901890586,0.0,2.18901890586
 08/16  24:00:00,352.639500799,0.80565511551,44.6512817504,0.0,24.9203635341,199.362908273,2.18912983603,0.0,2.18912983603
 08/17  01:00:00,287.769688733,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889747192,0.0,2.1889747192
 08/17  02:00:00,287.76968872,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.76968874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908600892,0.0,2.18908600892
 08/17  04:00:00,299.991886728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919704808,0.0,2.18919704808
 08/17  05:00:00,349.357977971,0.0,0.0,0.0,49.8407270682,199.362908273,4.36247771641,0.0,4.36247771641
 08/17  06:00:00,737.514993921,39.6648526997,260.788228137,0.0,49.8407270682,199.362908273,2.19054963277,0.0,2.19054963277
 08/17  07:00:00,830.521645298,33.1070076747,257.314539566,0.0,149.522181205,199.362908273,6.55756366056,0.000471316568729,6.55709234399
 08/17  08:00:00,1440.02352981,54.7906332996,289.397411059,0.0,448.566543614,448.566543614,13.1571007309,0.0,13.1571007309
 08/17  09:00:00,1409.98202903,60.358222182,290.453581413,0.0,448.566543614,448.566543614,13.1674267372,0.0,13.1674267372
 08/17  10:00:00,1354.4073012,62.0851288867,282.040301646,0.0,448.566543614,448.566543614,13.1732871905,0.0,13.1732871905
 08/17  11:00:00,1356.7861014,61.9135389884,284.587133478,0.0,448.566543614,448.566543614,15.4100605655,0.0,15.4100605655
 08/17  12:00:00,1304.10628974,54.3131991479,289.362127004,0.0,448.566543614,398.725816546,19.8750491775,0.0,19.8750491775
 08/17  13:00:00,1355.17251089,62.9131505626,282.093023163,0.0,448.566543614,448.566543614,19.8537399559,0.0,19.8537399559
 08/17  14:00:00,1355.0231716,63.9476913639,281.341220954,0.0,448.566543614,448.566543614,10.9643915319,0.0,10.9643915319
 08/17  15:00:00,1358.30064709,69.5916493691,279.583692738,0.0,448.566543614,448.566543614,13.1507020286,0.0,13.1507020286
 08/17  16:00:00,1410.94993001,76.0074311273,277.661673818,0.0,448.566543614,448.566543614,15.3937386337,0.0,15.3937386337
 08/17  17:00:00,1291.3109024,67.2417343424,279.004184887,0.0,348.885089477,398.725816546,8.75515625337,0.0,8.75515625337
 08/17  18:00:00,1084.60620203,50.8061016215,286.855919023,0.0,249.203635341,299.044362409,6.56031108635,0.0,6.56031108635
 08/17  19:00:00,1071.8243667,40.3789429811,302.891198203,0.0,249.203635341,299.044362409,6.54782621179,0.0,6.54782621179
 08/17  20:00:00,964.948857225,34.2803148782,311.638658434,0.0,149.522181205,249.203635341,6.55168584955,0.0,6.55168584955
 08/17  21:00:00,944.657498707,33.2060826474,317.193305062,0.0,149.522181205,249.203635341,2.19099945904,0.0,2.19099945904
 08/17  22:00:00,371.882921017,0.402827557755,12.5626847259,0.0,49.8407270682,199.362908273,2.18913494865,0.0,2.18913494865
 08/17  23:00:00,343.417146563,0.80565511551,23.4930950603,0.0,24.9203635341,199.362908273,2.18915847995,0.0,2.18915847995
 08/17  24:00:00,367.838589601,1.20848267327,49.8830283598,0.0,24.9203635341,199.362908273,2.18918088671,0.0,2.18918088671
 08/18  01:00:00,287.769689112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920246475,0.0,2.18920246475
 08/18  02:00:00,351.531412624,1.20848267327,33.7628389844,0.0,24.9203635341,199.362908273,2.18918148945,0.0,2.18918148945
 08/18  03:00:00,287.769688863,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.99188669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915886286,0.0,2.18915886286
 08/18  05:00:00,370.511316597,0.402827557755,11.1414990684,0.0,49.8407270682,199.362908273,4.36212376723,0.0,4.36212376723
 08/18  06:00:00,761.339450149,40.3054715201,275.376179527,0.0,49.8407270682,199.362908273,2.19041974615,0.0,2.19041974615
 08/18  07:00:00,858.845500227,32.0502865773,281.525829096,0.0,149.522181205,199.362908273,6.55501165774,0.0,6.55501165774
 08/18  08:00:00,1444.91916893,46.1873873137,303.019158618,0.0,448.566543614,448.566543614,13.1602394398,0.0,13.1602394398
 08/18  09:00:00,1414.64319017,57.0674774906,298.405488798,0.0,448.566543614,448.566543614,13.1688683758,0.0,13.1688683758
 08/18  10:00:00,1358.47000737,60.6948786227,287.640308963,0.0,448.566543614,448.566543614,13.1747752695,0.0,13.1747752695
 08/18  11:00:00,1356.98758323,59.4742180545,288.769080176,0.0,448.566543614,448.566543614,17.6085109462,0.0,17.6085109462
 08/18  12:00:00,1302.98647721,52.6227761094,292.1376257,0.0,448.566543614,398.725816546,19.8691417579,0.0,19.8691417579
 08/18  13:00:00,1354.43810677,61.708362807,285.238438284,0.0,448.566543614,448.566543614,17.648375454,0.0,17.648375454
 08/18  14:00:00,1354.29571314,63.9333785245,283.844799362,0.0,448.566543614,448.566543614,13.1523869099,0.0,13.1523869099
 08/18  15:00:00,1358.00021909,68.3784935493,283.585916537,0.0,448.566543614,448.566543614,10.9630542924,0.0,10.9630542924
 08/18  16:00:00,1409.76633571,73.2583288794,281.739253684,0.0,448.566543614,448.566543614,15.3949739402,0.0,15.3949739402
 08/18  17:00:00,1286.50723707,60.1331547586,283.154221459,0.0,348.885089477,398.725816546,8.75370028248,0.0,8.75370028248
 08/18  18:00:00,1085.35305727,43.5714514586,295.109789385,0.0,249.203635341,299.044362409,6.56008735605,0.0,6.56008735605
 08/18  19:00:00,1074.2776479,38.5656165984,304.671240906,0.0,249.203635341,299.044362409,6.54788618985,0.0,6.54788618985
 08/18  20:00:00,980.006989065,33.6935529958,322.075606274,0.0,149.522181205,249.203635341,6.55248526186,0.0,6.55248526186
 08/18  21:00:00,962.624439936,32.6755029846,330.159497736,0.0,149.522181205,249.203635341,2.19126252618,0.0,2.19126252618
 08/18  22:00:00,349.356646131,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913180758,0.0,2.18913180758
 08/18  23:00:00,299.991887017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897599897,0.0,2.18897599897
 08/18  24:00:00,348.100375117,1.20848267327,30.3525275422,0.0,24.9203635341,199.362908273,2.18919555693,0.0,2.18919555693
 08/19  01:00:00,237.92896233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919953577,0.0,2.18919953577
 08/19  02:00:00,237.928962203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904491936,0.0,2.18904491936
 08/19  03:00:00,237.928962161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915673009,0.0,2.18915673009
 08/19  04:00:00,250.151159837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900209517,0.0,2.18900209517
 08/19  05:00:00,274.596887328,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126287774,0.0,2.19126287774
 08/19  06:00:00,751.123221274,37.6086018864,272.400181123,0.0,49.8407270682,199.362908273,2.19050932195,0.0,2.19050932195
 08/19  07:00:00,741.973908445,32.4309601535,270.11345789,0.0,49.8407270682,199.362908273,4.49540278605,0.128736802701,4.36666598335
 08/19  08:00:00,1010.88279844,35.313466857,285.378206208,0.0,249.203635341,249.203635341,4.92620606075,0.0,4.92620606075
 08/19  09:00:00,1003.74429904,36.7541525458,309.076583524,0.0,249.203635341,249.203635341,8.18508551712,0.0,8.18508551712
 08/19  10:00:00,978.684851631,37.2199531817,330.182981376,0.0,249.203635341,249.203635341,6.55651230447,0.0,6.55651230447
 08/19  11:00:00,973.181509546,36.7469671664,324.88558402,0.0,249.203635341,249.203635341,8.74529112563,0.0,8.74529112563
 08/19  12:00:00,966.212780381,37.3561460352,317.309005773,0.0,249.203635341,249.203635341,6.55829321151,0.0,6.55829321151
 08/19  13:00:00,963.397420694,37.8742802769,313.975957361,0.0,249.203635341,249.203635341,6.55539230958,0.0,6.55539230958
 08/19  14:00:00,713.812764089,35.9984726694,315.472518492,0.0,74.7610906023,174.442544739,6.54820768864,0.0,6.54820768864
 08/19  15:00:00,712.92233166,35.3764793493,315.204966943,0.0,74.7610906023,174.442544739,4.36958643409,0.0,4.36958643409
 08/19  16:00:00,764.750044029,34.5277961632,318.992128616,0.0,74.7610906023,174.442544739,4.37057214123,0.0,4.37057214123
 08/19  17:00:00,737.816977078,33.1241379257,331.560323769,0.0,24.9203635341,149.522181205,2.1904305701,0.0,2.1904305701
 08/19  18:00:00,533.592352136,15.0711844887,177.983766313,0.0,24.9203635341,149.522181205,4.36120661334,0.0,4.36120661334
 08/19  19:00:00,521.056329485,12.855565412,175.243762137,0.0,24.9203635341,149.522181205,2.19055648056,0.0,2.19055648056
 08/19  20:00:00,323.485234361,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905961616,0.0,2.1905961616
 08/19  21:00:00,299.04172718,0.0,0.0,0.0,24.9203635341,149.522181205,4.36362951643,0.0,4.36362951643
 08/19  22:00:00,274.595555548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903449259,0.0,2.18903449259
 08/19  23:00:00,250.15115991,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928962088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914638072,0.0,2.18914638072
 08/20  01:00:00,237.928518621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828431318,0.0,2.18828431318
 08/20  02:00:00,237.928518903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829290947,0.0,2.18829290947
 08/20  03:00:00,237.928518649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830151422,0.0,2.18830151422
 08/20  04:00:00,250.150715861,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596444107,0.0,0.0,0.0,24.9203635341,149.522181205,4.36091197719,0.0,4.36091197719
 08/20  06:00:00,297.852902685,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,488.199525425,15.1940004681,142.998168121,0.0,24.9203635341,149.522181205,2.18849825844,0.0,2.18849825844
 08/20  08:00:00,600.297675105,25.7285509901,219.924569607,0.0,24.9203635341,149.522181205,2.18828606348,0.0,2.18828606348
 08/20  09:00:00,508.611977189,20.7208196017,178.290761611,0.0,24.9203635341,149.522181205,2.18829466389,0.0,2.18829466389
 08/20  10:00:00,539.914648915,26.0015063692,239.081491341,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,489.752289079,20.5456201094,207.118276756,0.0,24.9203635341,149.522181205,2.1898773448,0.0,2.1898773448
 08/20  12:00:00,568.498686748,25.022038053,268.644108851,0.0,24.9203635341,149.522181205,4.35981375906,0.0,4.35981375906
 08/20  13:00:00,544.813436263,20.7339159304,242.564469737,0.0,24.9203635341,149.522181205,2.1919717631,0.0,2.1919717631
 08/20  14:00:00,584.292547946,24.6655733182,275.081771759,0.0,24.9203635341,149.522181205,2.18979593513,0.0,2.18979593513
 08/20  15:00:00,543.945591119,20.7616138676,241.671146288,0.0,24.9203635341,149.522181205,2.18849285204,0.0,2.18849285204
 08/20  16:00:00,642.548145745,25.295911308,283.819127733,0.0,24.9203635341,149.522181205,2.18810485169,0.0,2.18810485169
 08/20  17:00:00,635.42413722,21.2329721975,247.122948804,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,678.302790166,25.545424613,282.657665479,0.0,24.9203635341,149.522181205,2.18846596716,0.0,2.18846596716
 08/20  19:00:00,613.507149705,20.955381784,241.384281028,0.0,24.9203635341,149.522181205,2.18847449532,0.0,2.18847449532
 08/20  20:00:00,562.803518808,15.0688703768,173.0764171,0.0,24.9203635341,149.522181205,2.18849746058,0.0,2.18849746058
 08/20  21:00:00,345.265005771,0.80565511551,26.0056833632,0.0,24.9203635341,149.522181205,2.19060010616,0.0,2.19060010616
 08/20  22:00:00,318.75568707,0.80565511551,23.9420938385,0.0,24.9203635341,149.522181205,2.18842961652,0.0,2.18842961652
 08/20  23:00:00,250.150715771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,237.928518402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832760029,0.0,2.18832760029
 08/21  01:00:00,287.769689946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913774877,0.0,2.18913774877
 08/21  02:00:00,287.769690007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898402034,0.0,2.18898402034
 08/21  03:00:00,287.76968996,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890970935,0.0,2.1890970935
 08/21  04:00:00,299.991887844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873422635,0.0,2.18873422635
 08/21  05:00:00,349.357978634,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133476893,0.0,2.19133476893
 08/21  06:00:00,740.216164782,35.6777546232,261.017078063,0.0,49.8407270682,199.362908273,2.29445402473,0.103885330222,2.1905686945
 08/21  07:00:00,839.512995445,32.4766330556,266.366181931,0.0,149.522181205,199.362908273,8.73494943707,0.0,8.73494943707
 08/21  08:00:00,1422.81190667,38.8420651925,293.630367781,0.0,448.566543614,448.566543614,10.972031785,0.0,10.972031785
 08/21  09:00:00,1417.32679639,44.5451171584,315.206648361,0.0,448.566543614,448.566543614,13.173731023,0.0,13.173731023
 08/21  10:00:00,1352.76406683,48.4024566323,294.079719283,0.0,448.566543614,448.566543614,13.1797684094,0.0,13.1797684094
 08/21  11:00:00,1364.8188637,50.2599884738,304.554998979,0.0,448.566543614,448.566543614,17.6104491405,0.0,17.6104491405
 08/21  12:00:00,1310.47532004,46.2929767329,305.788380922,0.0,448.566543614,398.725816546,19.876759499,0.0,19.876759499
 08/21  13:00:00,1356.28210301,55.1765594616,294.419593072,0.0,448.566543614,448.566543614,19.8537883201,0.0,19.8537883201
 08/21  14:00:00,1350.91686398,56.3735833016,288.433569909,0.0,448.566543614,448.566543614,10.9673897059,0.0,10.9673897059
 08/21  15:00:00,1355.18928233,56.6471948935,291.737145134,0.0,448.566543614,448.566543614,10.960914806,0.0,10.960914806
 08/21  16:00:00,1411.39038022,49.9893589551,303.987179291,0.0,448.566543614,448.566543614,15.3962577453,0.0,15.3962577453
 08/21  17:00:00,1310.92329629,41.7682155228,324.091780037,0.0,348.885089477,398.725816546,10.9375466454,0.0,10.9375466454
 08/21  18:00:00,1126.511769,34.1098137717,347.101680271,0.0,249.203635341,299.044362409,6.5603424195,0.0,6.5603424195
 08/21  19:00:00,1096.79567753,33.0957190723,335.353349447,0.0,249.203635341,299.044362409,4.37183325133,0.0,4.37183325133
 08/21  20:00:00,978.629715968,32.0846253576,326.499391916,0.0,149.522181205,249.203635341,6.55253937394,0.0,6.55253937394
 08/21  21:00:00,951.755176743,31.9865215818,324.421210957,0.0,149.522181205,249.203635341,5.14726595502,0.784819994922,4.36244596009
 08/21  22:00:00,349.356646715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901344964,0.0,2.18901344964
 08/21  23:00:00,299.991887574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  24:00:00,287.769689759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912653148,0.0,2.18912653148
 08/22  01:00:00,287.769690291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897352559,0.0,2.18897352559
 08/22  02:00:00,287.769690299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908733086,0.0,2.18908733086
 08/22  03:00:00,287.769690434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920089742,0.0,2.18920089742
 08/22  04:00:00,299.991888176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904788213,0.0,2.18904788213
 08/22  05:00:00,349.357979663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130184302,0.0,2.19130184302
 08/22  06:00:00,772.89540687,36.3796582107,297.858951167,0.0,49.8407270682,199.362908273,14.4565405966,10.0954295672,4.36111102943
 08/22  07:00:00,866.442509934,31.98464338,295.031805741,0.0,149.522181205,199.362908273,23.4191382105,16.8632333187,6.5559048918
 08/22  08:00:00,1440.38931279,35.9622099023,313.039903476,0.0,448.566543614,448.566543614,11.0744862467,0.10521633495,10.9692699117
 08/22  09:00:00,1428.71697854,42.7095516926,328.877510704,0.0,448.566543614,448.566543614,13.1762890832,0.0,13.1762890832
 08/22  10:00:00,1360.51557664,47.6910383137,304.025302095,0.0,448.566543614,448.566543614,15.3666252852,0.0,15.3666252852
 08/22  11:00:00,1349.02528419,49.0372882726,293.392461492,0.0,448.566543614,448.566543614,15.4100785993,0.0,15.4100785993
 08/22  12:00:00,1305.31457059,44.9526180586,302.96072181,0.0,448.566543614,398.725816546,19.8725530091,0.0,19.8725530091
 08/22  13:00:00,1356.58046083,53.1204562759,296.489530528,0.0,448.566543614,448.566543614,19.855333199,0.0,19.855333199
 08/22  14:00:00,1354.02897952,55.173171973,292.754241003,0.0,448.566543614,448.566543614,10.9664185265,0.0,10.9664185265
 08/22  15:00:00,1354.84358202,57.5882818233,291.731107276,0.0,448.566543614,448.566543614,13.1492729924,0.0,13.1492729924
 08/22  16:00:00,1402.86942492,53.3658755915,294.469543787,0.0,448.566543614,448.566543614,15.395426025,0.0,15.395426025
 08/22  17:00:00,1289.07149272,47.2061087686,299.241919082,0.0,348.885089477,398.725816546,8.75429324173,0.0,8.75429324173
 08/22  18:00:00,1099.83779852,38.4658705747,316.295920554,0.0,249.203635341,299.044362409,6.56071031939,0.0,6.56071031939
 08/22  19:00:00,1099.81184832,34.9435024082,334.170124314,0.0,249.203635341,299.044362409,6.54831522019,0.0,6.54831522019
 08/22  20:00:00,981.562018716,32.4101911293,326.001125467,0.0,149.522181205,249.203635341,5.19057124854,0.0,5.19057124854
 08/22  21:00:00,946.883266664,32.1002618631,316.947211658,0.0,149.522181205,249.203635341,3.54778973199,0.0,3.54778973199
 08/22  22:00:00,349.356647243,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920465082,0.0,2.18920465082
 08/22  23:00:00,299.991887999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905166725,0.0,2.18905166725
 08/22  24:00:00,287.769690179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916537127,0.0,2.18916537127
 08/23  01:00:00,287.769690509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901362028,0.0,2.18901362028
 08/23  02:00:00,287.76969051,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  03:00:00,287.769690521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912817383,0.0,2.18912817383
 08/23  04:00:00,299.991888481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897580047,0.0,2.18897580047
 08/23  05:00:00,349.357980927,0.0,0.0,0.0,49.8407270682,199.362908273,4.36218082356,0.0,4.36218082356
 08/23  06:00:00,767.562627135,37.2846854774,281.498897225,0.0,49.8407270682,199.362908273,3.18319932664,0.992590902637,2.190608424
 08/23  07:00:00,839.743795318,31.98464338,269.41622834,0.0,149.522181205,199.362908273,11.9544398176,5.39773543685,6.55670438078
 08/23  08:00:00,1417.31117438,37.983239825,290.191341318,0.0,448.566543614,448.566543614,13.160974021,0.0,13.160974021
 08/23  09:00:00,1422.20167719,45.9842119581,321.000630222,0.0,448.566543614,448.566543614,13.1692392909,0.0,13.1692392909
 08/23  10:00:00,1377.30887023,50.4145002352,319.554101005,0.0,448.566543614,448.566543614,13.1743291242,0.0,13.1743291242
 08/23  11:00:00,1364.3644424,51.2852372159,304.686019113,0.0,448.566543614,448.566543614,15.4115420495,0.0,15.4115420495
 08/23  12:00:00,1307.21242742,46.8068964137,302.421230959,0.0,448.566543614,398.725816546,19.8773379303,0.0,19.8773379303
 08/23  13:00:00,1357.44619375,55.7288506108,294.36590581,0.0,448.566543614,448.566543614,19.8548471835,0.0,19.8548471835
 08/23  14:00:00,1352.44693954,57.363523143,288.678310071,0.0,448.566543614,448.566543614,13.1524592624,0.0,13.1524592624
 08/23  15:00:00,1351.45723979,59.9506049179,285.225735974,0.0,448.566543614,448.566543614,10.9632023333,0.0,10.9632023333
 08/23  16:00:00,1403.37125163,63.6521482125,284.411391543,0.0,448.566543614,448.566543614,15.3944918471,0.0,15.3944918471
 08/23  17:00:00,1292.46368759,51.1816370978,297.466675344,0.0,348.885089477,398.725816546,8.75393923091,0.0,8.75393923091
 08/23  18:00:00,1118.00297303,37.4642255406,334.841601317,0.0,249.203635341,299.044362409,6.96486403012,0.0,6.96486403012
 08/23  19:00:00,1091.49988137,34.0932483534,331.200327201,0.0,249.203635341,299.044362409,6.14381667133,0.0,6.14381667133
 08/23  20:00:00,966.467158148,32.2893202781,315.557629563,0.0,149.522181205,249.203635341,6.55272030946,0.0,6.55272030946
 08/23  21:00:00,938.40528299,32.1177504385,312.441848569,0.0,149.522181205,249.203635341,2.19133430566,0.0,2.19133430566
 08/23  22:00:00,349.356647704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920225626,0.0,2.18920225626
 08/23  23:00:00,299.991888551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904923126,0.0,2.18904923126
 08/23  24:00:00,287.76969081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916379172,0.0,2.18916379172
 08/24  01:00:00,287.769691298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901268967,0.0,2.18901268967
 08/24  02:00:00,287.769691247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912818269,0.0,2.18912818269
 08/24  03:00:00,287.769691241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897661147,0.0,2.18897661147
 08/24  04:00:00,299.991888872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909225101,0.0,2.18909225101
 08/24  05:00:00,349.357981005,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095452317,0.0,2.19095452317
 08/24  06:00:00,796.252067545,36.6368923036,308.388095916,0.0,49.8407270682,199.362908273,6.81819910794,4.62777064195,2.19042846599
 08/24  07:00:00,893.842129046,31.98464338,318.025613283,0.0,149.522181205,199.362908273,20.118733745,13.5625250602,6.55620868475
 08/24  08:00:00,1468.20062913,37.2958463782,336.937618476,0.0,448.566543614,448.566543614,13.1621537017,0.0,13.1621537017
 08/24  09:00:00,1432.40293227,43.9868689994,331.351378898,0.0,448.566543614,448.566543614,13.1717492422,0.0,13.1717492422
 08/24  10:00:00,1389.71857621,47.1515813235,335.992960467,0.0,448.566543614,448.566543614,13.1778910529,0.0,13.1778910529
 08/24  11:00:00,1375.82967635,47.291591075,320.047683249,0.0,448.566543614,448.566543614,17.6083565421,0.0,17.6083565421
 08/24  12:00:00,1312.55677604,43.2229155673,310.069660531,0.0,448.566543614,398.725816546,19.8745753589,0.0,19.8745753589
 08/24  13:00:00,1357.40729284,51.0869144866,298.445181422,0.0,448.566543614,448.566543614,17.6483385694,0.0,17.6483385694
 08/24  14:00:00,1353.40262572,53.1269037525,293.41498866,0.0,448.566543614,448.566543614,13.1561404026,0.0,13.1561404026
 08/24  15:00:00,1357.86294803,55.7803186166,296.358427364,0.0,448.566543614,448.566543614,10.9625546661,0.0,10.9625546661
 08/24  16:00:00,1415.18867148,60.6010609309,301.870665976,0.0,448.566543614,448.566543614,15.3947737688,0.0,15.3947737688
 08/24  17:00:00,1287.31612561,49.5740227218,296.64345217,0.0,348.885089477,398.725816546,8.75393051949,0.0,8.75393051949
 08/24  18:00:00,1105.44258077,39.3749969954,320.898526323,0.0,249.203635341,299.044362409,8.74033894693,0.0,8.74033894693
 08/24  19:00:00,1114.61885106,35.1705883368,340.915992921,0.0,249.203635341,299.044362409,4.37152592545,0.0,4.37152592545
 08/24  20:00:00,1004.89449966,32.3359012487,349.163052293,0.0,149.522181205,249.203635341,6.55211053476,0.0,6.55211053476
 08/24  21:00:00,976.368957898,32.1012421779,344.700195168,0.0,149.522181205,249.203635341,4.36215270845,0.0,4.36215270845
 08/24  22:00:00,349.356648099,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.991888958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913472184,0.0,2.18913472184
 08/24  24:00:00,287.769691271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898324821,0.0,2.18898324821
 08/25  01:00:00,287.769691841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910001894,0.0,2.18910001894
 08/25  02:00:00,287.769691978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909563901,0.0,2.18909563901
 08/25  03:00:00,287.769691892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906578732,0.0,2.18906578732
 08/25  04:00:00,299.991889755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918227495,0.0,2.18918227495
 08/25  05:00:00,349.357981716,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117537602,0.0,2.19117537602
 08/25  06:00:00,811.623194571,36.6049227829,323.636379557,0.0,49.8407270682,199.362908273,6.96072754841,2.59953697663,4.36119057178
 08/25  07:00:00,881.184970713,32.186577969,307.263035369,0.0,149.522181205,199.362908273,14.6808419292,8.12430130288,6.55654062634
 08/25  08:00:00,1457.49257878,43.0651434914,320.47628006,0.0,448.566543614,448.566543614,10.9697735788,0.0,10.9697735788
 08/25  09:00:00,1407.56460777,47.6018049971,301.642748172,0.0,448.566543614,448.566543614,13.175938557,0.0,13.175938557
 08/25  10:00:00,1345.72700297,49.7841326699,289.528387807,0.0,448.566543614,448.566543614,15.3687729492,0.0,15.3687729492
 08/25  11:00:00,1346.44048324,50.1536363609,291.855626761,0.0,448.566543614,448.566543614,15.4100612267,0.0,15.4100612267
 08/25  12:00:00,1293.37953205,45.425568878,293.898762076,0.0,448.566543614,398.725816546,19.8728904819,0.0,19.8728904819
 08/25  13:00:00,1350.30025691,53.5206191629,292.848902639,0.0,448.566543614,448.566543614,19.8558921714,0.0,19.8558921714
 08/25  14:00:00,1353.79346754,55.4981977291,293.238953907,0.0,448.566543614,448.566543614,10.965843173,0.0,10.965843173
 08/25  15:00:00,1354.60869998,57.8029815339,290.78306372,0.0,448.566543614,448.566543614,13.1497116724,0.0,13.1497116724
 08/25  16:00:00,1402.76894789,59.1472319791,288.600109614,0.0,448.566543614,448.566543614,15.3951233676,0.0,15.3951233676
 08/25  17:00:00,1289.59996586,47.1970713613,299.368971237,0.0,348.885089477,398.725816546,8.7547054898,0.0,8.7547054898
 08/25  18:00:00,1118.09899302,37.9517146521,335.941174957,0.0,249.203635341,299.044362409,6.56000564143,0.0,6.56000564143
 08/25  19:00:00,1100.28399948,34.0425656418,331.231512855,0.0,249.203635341,299.044362409,6.54826680241,0.0,6.54826680241
 08/25  20:00:00,979.970882021,32.1809818711,326.752583728,0.0,149.522181205,249.203635341,6.55145239241,0.0,6.55145239241
 08/25  21:00:00,967.399354148,32.0306260978,337.39653929,0.0,149.522181205,249.203635341,2.19131985429,0.0,2.19131985429
 08/25  22:00:00,349.356648789,0.0,0.0,0.0,49.8407270682,199.362908273,2.189046743,0.0,2.189046743
 08/25  23:00:00,299.991889673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916334914,0.0,2.18916334914
 08/25  24:00:00,287.7696918,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890127889,0.0,2.1890127889
 08/26  01:00:00,237.928965243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913122495,0.0,2.18913122495
 08/26  02:00:00,237.928965186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898153053,0.0,2.18898153053
 08/26  03:00:00,237.928965167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.151162976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909937486,0.0,2.18909937486
 08/26  05:00:00,274.596893033,0.0,0.0,0.0,24.9203635341,149.522181205,4.36203742604,0.0,4.36203742604
 08/26  06:00:00,812.753341608,36.1089328771,323.576948071,0.0,49.8407270682,199.362908273,7.80988343532,5.61949979375,2.19038364158
 08/26  07:00:00,796.934849243,32.0496996867,321.044599058,0.0,49.8407270682,199.362908273,20.4413493501,16.0747022715,4.36664707858
 08/26  08:00:00,1060.92872822,34.4702709431,330.866707795,0.0,249.203635341,249.203635341,10.9310606595,6.55967397994,4.37138667956
 08/26  09:00:00,1006.07842946,35.4066784158,311.637899178,0.0,249.203635341,249.203635341,9.94759647413,1.20666372533,8.7409327488
 08/26  10:00:00,943.026652958,34.9404701863,300.706205685,0.0,249.203635341,249.203635341,6.80741839652,0.250628443261,6.55678995326
 08/26  11:00:00,952.164160617,33.9914834331,309.667055112,0.0,249.203635341,249.203635341,8.74930970905,0.00363230481281,8.74567740423
 08/26  12:00:00,967.454718571,34.7373853942,322.955239207,0.0,249.203635341,249.203635341,6.55875612676,0.0,6.55875612676
 08/26  13:00:00,972.597214304,35.9470949812,326.329180456,0.0,249.203635341,249.203635341,6.55586139846,0.0,6.55586139846
 08/26  14:00:00,728.319269013,34.8177855518,331.790595489,0.0,74.7610906023,174.442544739,6.54813376081,0.0,6.54813376081
 08/26  15:00:00,731.720155867,34.1650651271,335.958646406,0.0,74.7610906023,174.442544739,4.36963696796,0.0,4.36963696796
 08/26  16:00:00,776.715438015,35.1004864554,331.105176363,0.0,74.7610906023,174.442544739,4.37033071391,0.0,4.37033071391
 08/26  17:00:00,744.074885488,34.9623350216,336.371465873,0.0,24.9203635341,149.522181205,2.19030204637,0.0,2.19030204637
 08/26  18:00:00,623.428786868,23.5130441939,246.826855453,0.0,24.9203635341,149.522181205,4.3612805145,0.0,4.3612805145
 08/26  19:00:00,568.635295183,20.4761322712,211.324650485,0.0,24.9203635341,149.522181205,2.19056683401,0.0,2.19056683401
