Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  20:00:00,323.485238576,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904915435,0.0,2.1904915435
 08/26  21:00:00,299.041732753,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344680988,0.0,4.36344680988
 08/26  22:00:00,274.5955587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,250.151163046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920937474,0.0,2.18920937474
 08/26  24:00:00,237.928965255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905986537,0.0,2.18905986537
 08/27  01:00:00,237.928521479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842165597,0.0,2.18842165597
 08/27  02:00:00,237.928521668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843604556,0.0,2.18843604556
 08/27  03:00:00,237.928521329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845048158,0.0,2.18845048158
 08/27  04:00:00,250.150718699,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596449125,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080390389,0.0,4.36080390389
 08/27  06:00:00,306.396572239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,394.497927606,7.47713582281,74.3334015322,0.0,24.9203635341,149.522181205,2.18844607229,0.0,2.18844607229
 08/27  08:00:00,587.397842734,20.8791032765,206.139188849,0.0,24.9203635341,149.522181205,2.18850492547,0.0,2.18850492547
 08/27  09:00:00,615.615949409,25.2034021326,261.091681261,0.0,24.9203635341,149.522181205,2.1884754827,0.0,2.1884754827
 08/27  10:00:00,546.817856728,20.9297258939,245.61033982,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,598.32303888,24.2897372688,291.25655166,0.0,24.9203635341,149.522181205,2.18988125676,0.0,2.18988125676
 08/27  12:00:00,559.88979364,18.8627931006,262.556837444,0.0,24.9203635341,149.522181205,4.35981802601,0.0,4.35981802601
 08/27  13:00:00,614.127709939,24.8172609793,307.148712217,0.0,24.9203635341,149.522181205,2.19206206829,0.0,2.19206206829
 08/27  14:00:00,531.412272636,16.9940140242,237.003309194,0.0,24.9203635341,149.522181205,2.18991947706,0.0,2.18991947706
 08/27  15:00:00,430.177117532,12.5503118649,164.46605038,0.0,24.9203635341,149.522181205,2.18846143898,0.0,2.18846143898
 08/27  16:00:00,613.399013703,19.1369924151,266.745589166,0.0,24.9203635341,149.522181205,2.18850556972,0.0,2.18850556972
 08/27  17:00:00,706.87291641,25.3191342314,313.671871866,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,583.119387823,15.7625318995,214.58190323,0.0,24.9203635341,149.522181205,2.18847611838,0.0,2.18847611838
 08/27  19:00:00,289.309239525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835735885,0.0,2.18835735885
 08/27  20:00:00,323.483906047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837204613,0.0,2.18837204613
 08/27  21:00:00,299.040844294,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063779784,0.0,2.19063779784
 08/27  22:00:00,274.595114736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835366348,0.0,2.18835366348
 08/27  23:00:00,250.150718596,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,237.92852115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836833419,0.0,2.18836833419
 08/28  01:00:00,287.769693875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918868099,0.0,2.18918868099
 08/28  02:00:00,287.769693871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904126275,0.0,2.18904126275
 08/28  03:00:00,287.769693899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916160205,0.0,2.18916160205
 08/28  04:00:00,299.991891697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901423782,0.0,2.18901423782
 08/28  05:00:00,349.357984848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101534783,0.0,2.19101534783
 08/28  06:00:00,793.555078066,35.0705523897,308.802436234,0.0,49.8407270682,199.362908273,8.21823551955,6.02769462539,2.19054089416
 08/28  07:00:00,870.454648153,31.98464338,298.465526419,0.0,149.522181205,199.362908273,30.2964225212,21.5620601717,8.73436234954
 08/28  08:00:00,1447.83482399,32.4781356983,321.864936562,0.0,448.566543614,448.566543614,11.0817171581,0.109020705724,10.9726964524
 08/28  09:00:00,1427.3238893,34.3070591047,333.846572711,0.0,448.566543614,448.566543614,13.1755068065,0.0,13.1755068065
 08/28  10:00:00,1375.51078858,38.7981840933,326.481652264,0.0,448.566543614,448.566543614,15.3719035186,0.0,15.3719035186
 08/28  11:00:00,1363.4608684,42.1869047001,312.141910237,0.0,448.566543614,448.566543614,15.4100830777,0.0,15.4100830777
 08/28  12:00:00,1309.51446764,40.663463455,310.47921486,0.0,448.566543614,398.725816546,19.8733861212,0.0,19.8733861212
 08/28  13:00:00,1358.41818292,48.4797924621,302.194656518,0.0,448.566543614,448.566543614,19.8566856654,0.0,19.8566856654
 08/28  14:00:00,1354.59887264,50.4475936123,297.187395354,0.0,448.566543614,448.566543614,10.9654765632,0.0,10.9654765632
 08/28  15:00:00,1354.41910995,53.0453925106,294.800940948,0.0,448.566543614,448.566543614,13.1505728823,0.000240113817791,13.1503327685
 08/28  16:00:00,1404.21539387,57.9477901726,291.430928347,0.0,448.566543614,448.566543614,15.3961854804,0.0,15.3961854804
 08/28  17:00:00,1289.37010475,53.5528688091,293.913552647,0.0,348.885089477,398.725816546,8.75527378443,0.0,8.75527378443
 08/28  18:00:00,1094.32474291,43.2037183322,306.949075589,0.0,249.203635341,299.044362409,6.56044249824,0.0,6.56044249824
 08/28  19:00:00,1099.89682852,36.5771772244,324.882137593,0.0,249.203635341,299.044362409,6.5479780352,0.0,6.5479780352
 08/28  20:00:00,1004.27328764,32.3285677685,348.623204906,0.0,149.522181205,249.203635341,6.5519418445,0.0,6.5519418445
 08/28  21:00:00,980.016266447,32.0163643384,349.355619469,0.0,149.522181205,249.203635341,2.19106754659,0.0,2.19106754659
 08/28  22:00:00,349.356650964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920098621,0.0,2.18920098621
 08/28  23:00:00,299.991891757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905375007,0.0,2.18905375007
 08/28  24:00:00,287.769693936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917421166,0.0,2.18917421166
 08/29  01:00:00,287.769694642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902899456,0.0,2.18902899456
 08/29  02:00:00,287.76969454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915084001,0.0,2.18915084001
 08/29  03:00:00,287.769694458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900472995,0.0,2.18900472995
 08/29  04:00:00,299.991892243,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  05:00:00,349.357986607,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240619019,0.0,4.36240619019
 08/29  06:00:00,780.935055659,36.4721437192,299.471475966,0.0,49.8407270682,199.362908273,4.0805840086,1.89001191231,2.19057209629
 08/29  07:00:00,850.496279183,31.98464338,282.630256936,0.0,149.522181205,199.362908273,11.5853515815,5.0291902919,6.5561612896
 08/29  08:00:00,1420.92536163,38.0117070608,294.946592503,0.0,448.566543614,448.566543614,13.1612458717,0.000154061010566,13.1610918107
 08/29  09:00:00,1420.01440104,44.6487423799,318.186098793,0.0,448.566543614,448.566543614,13.1714727288,0.0,13.1714727288
 08/29  10:00:00,1354.28726295,49.2770133998,296.84052219,0.0,448.566543614,448.566543614,13.1778577649,0.0,13.1778577649
 08/29  11:00:00,1350.36572749,50.9183673258,293.133240347,0.0,448.566543614,448.566543614,17.6106328064,0.0,17.6106328064
 08/29  12:00:00,1303.44725494,46.8922483531,299.817384901,0.0,448.566543614,398.725816546,19.8759560301,0.0,19.8759560301
 08/29  13:00:00,1356.81428058,55.8528389117,294.671867574,0.0,448.566543614,448.566543614,17.6499678688,0.0,17.6499678688
 08/29  14:00:00,1356.22944499,58.0772015974,293.048136343,0.0,448.566543614,448.566543614,13.157320702,0.0,13.157320702
 08/29  15:00:00,1358.71641482,62.0083870741,292.055017766,0.0,448.566543614,448.566543614,10.9627166902,0.0,10.9627166902
 08/29  16:00:00,1412.22581967,66.862850716,292.427257635,0.0,448.566543614,448.566543614,15.3961746062,0.0,15.3961746062
 08/29  17:00:00,1293.8739977,58.5196383177,295.594604299,0.0,348.885089477,398.725816546,10.9381775681,0.0,10.9381775681
 08/29  18:00:00,1088.71937691,45.9233433644,300.383215916,0.0,249.203635341,299.044362409,6.56077964903,0.0,6.56077964903
 08/29  19:00:00,1092.03827149,38.0090668193,316.318919765,0.0,249.203635341,299.044362409,4.3721223262,0.0,4.3721223262
 08/29  20:00:00,989.359041803,32.5553846254,333.017558479,0.0,149.522181205,249.203635341,6.55307613199,0.0,6.55307613199
 08/29  21:00:00,969.390652437,32.1349501012,337.485787738,0.0,149.522181205,249.203635341,4.36236511546,0.0,4.36236511546
 08/29  22:00:00,349.356651407,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917778463,0.0,2.18917778463
 08/29  23:00:00,299.99189219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903178943,0.0,2.18903178943
 08/29  24:00:00,287.769694394,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769695247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915520472,0.0,2.18915520472
 08/30  02:00:00,287.769695371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901037382,0.0,2.18901037382
 08/30  03:00:00,287.769695412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913387547,0.0,2.18913387547
 08/30  04:00:00,299.991893333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898912279,0.0,2.18898912279
 08/30  05:00:00,349.357988153,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212816896,0.0,4.36212816896
 08/30  06:00:00,789.085088698,37.2080609835,306.184721053,0.0,49.8407270682,199.362908273,2.19355921626,0.00317075533864,2.19038846092
 08/30  07:00:00,858.244249252,31.98464338,288.622101012,0.0,149.522181205,199.362908273,6.59320902006,0.0363447672559,6.55686425281
 08/30  08:00:00,1440.64508613,38.6356665328,311.196638535,0.0,448.566543614,448.566543614,13.1601014495,0.0,13.1601014495
 08/30  09:00:00,1415.97446327,46.7668926745,311.4746864,0.0,448.566543614,448.566543614,13.1693380882,0.0,13.1693380882
 08/30  10:00:00,1352.156966,52.0204163646,292.861069202,0.0,448.566543614,448.566543614,13.1747811639,0.0,13.1747811639
 08/30  11:00:00,1353.0076528,54.2919030907,292.361746609,0.0,448.566543614,448.566543614,15.4127740649,0.0,15.4127740649
 08/30  12:00:00,1302.96483191,50.3667482498,296.847837748,0.0,448.566543614,398.725816546,22.0813920656,0.0,22.0813920656
 08/30  13:00:00,1360.15830568,60.0297786891,295.267373821,0.0,448.566543614,448.566543614,17.6515311386,0.0,17.6515311386
 08/30  14:00:00,1359.62561016,62.4152804843,292.825020738,0.0,448.566543614,448.566543614,13.154616732,0.0,13.154616732
 08/30  15:00:00,1363.8638086,66.7443514088,293.393064191,0.0,448.566543614,448.566543614,10.9636987168,0.0,10.9636987168
 08/30  16:00:00,1417.57097095,71.9100359199,291.58251773,0.0,448.566543614,448.566543614,15.3953799745,0.0,15.3953799745
 08/30  17:00:00,1293.3924087,64.9606169091,285.799906913,0.0,348.885089477,398.725816546,8.75465913335,0.0,8.75465913335
 08/30  18:00:00,1079.42550883,50.5466619415,284.771542353,0.0,249.203635341,299.044362409,8.74089099154,0.0,8.74089099154
 08/30  19:00:00,1079.74400966,41.1570906538,299.003589608,0.0,249.203635341,299.044362409,4.37203827206,0.0,4.37203827206
 08/30  20:00:00,965.76357987,34.0292949748,310.191380511,0.0,149.522181205,249.203635341,6.55226988085,0.0,6.55226988085
 08/30  21:00:00,930.391135281,32.9868700033,303.26777703,0.0,149.522181205,249.203635341,2.19104196329,0.0,2.19104196329
 08/30  22:00:00,393.32437721,0.80565511551,24.0212272882,0.0,49.8407270682,199.362908273,2.18918920863,0.0,2.18918920863
 08/30  23:00:00,320.78140718,0.402827557755,10.8203753226,0.0,24.9203635341,199.362908273,2.18917813979,0.0,2.18917813979
 08/30  24:00:00,287.769695436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916672141,0.0,2.18916672141
 08/31  01:00:00,287.769696407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902380846,0.0,2.18902380846
 08/31  02:00:00,336.039030782,1.20848267327,18.5605387594,0.0,24.9203635341,199.362908273,2.18914986605,0.0,2.18914986605
 08/31  03:00:00,287.769696475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900568501,0.0,2.18900568501
 08/31  04:00:00,299.99189422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913097177,0.0,2.18913097177
 08/31  05:00:00,349.357988907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114279506,0.0,2.19114279506
 08/31  06:00:00,589.881953752,37.6908580955,112.140843172,0.0,49.8407270682,199.362908273,4.36114526139,0.0,4.36114526139
 08/31  07:00:00,781.771597557,32.2510932028,213.500427395,0.0,149.522181205,199.362908273,6.56757425946,0.0109034350954,6.55667082437
 08/31  08:00:00,1398.36195229,47.6399305457,263.035436953,0.0,448.566543614,448.566543614,10.9704785926,0.0,10.9704785926
 08/31  09:00:00,1411.55770352,53.4066597985,304.924093901,0.0,448.566543614,448.566543614,13.1771941619,0.0,13.1771941619
 08/31  10:00:00,1379.98866298,55.3727726389,318.368664469,0.0,448.566543614,448.566543614,15.368231786,0.0,15.368231786
 08/31  11:00:00,1357.97762313,56.5970986562,293.358046726,0.0,448.566543614,448.566543614,15.4103732331,0.0,15.4103732331
 08/31  12:00:00,1302.54303156,52.2278066138,293.63397549,0.0,448.566543614,398.725816546,19.8772198823,0.0,19.8772198823
 08/31  13:00:00,1357.67154806,62.0715467039,289.503852528,0.0,448.566543614,448.566543614,19.855618548,0.0,19.855618548
 08/31  14:00:00,1352.19088763,63.8814216244,283.329272152,0.0,448.566543614,448.566543614,10.9644275444,0.0,10.9644275444
 08/31  15:00:00,1348.44062216,67.9406850079,274.448693963,0.0,448.566543614,448.566543614,13.1532426862,0.0,13.1532426862
 08/31  16:00:00,1398.34229479,71.9915488327,269.391330079,0.0,448.566543614,448.566543614,15.3956979736,0.0,15.3956979736
 08/31  17:00:00,1283.06217678,64.5430421885,272.365269034,0.0,348.885089477,398.725816546,8.75486592509,0.0,8.75486592509
 08/31  18:00:00,1073.91080477,50.3316792968,282.46410854,0.0,249.203635341,299.044362409,8.74087919459,0.0,8.74087919459
 08/31  19:00:00,1063.56934225,40.9214344515,288.61876963,0.0,249.203635341,299.044362409,4.37226206415,0.0,4.37226206415
 08/31  20:00:00,957.893012272,33.4049578812,305.763340912,0.0,149.522181205,249.203635341,6.55235312906,0.0,6.55235312906
 08/31  21:00:00,924.986866805,32.5552816134,298.390797611,0.0,149.522181205,249.203635341,2.19119704598,0.0,2.19119704598
 08/31  22:00:00,349.356653121,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892028354,0.0,2.1892028354
 08/31  23:00:00,361.945502287,1.20848267327,32.0751009276,0.0,24.9203635341,199.362908273,2.18922101871,0.0,2.18922101871
 08/31  24:00:00,287.769696317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918380118,0.0,2.18918380118
 09/01  01:00:00,287.769697318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904267137,0.0,2.18904267137
 09/01  02:00:00,287.769697338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916956723,0.0,2.18916956723
 09/01  03:00:00,287.769697346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902781061,0.0,2.18902781061
 09/01  04:00:00,299.991895094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915486097,0.0,2.18915486097
 09/01  05:00:00,349.357990325,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131129985,0.0,2.19131129985
 09/01  06:00:00,742.852372681,37.230033305,261.751130419,0.0,49.8407270682,199.362908273,2.19061243362,0.0,2.19061243362
 09/01  07:00:00,842.50742523,31.98464338,275.804724811,0.0,149.522181205,199.362908273,8.96132583855,0.225338147796,8.73598769075
 09/01  08:00:00,1417.31617205,39.7529670862,290.433440633,0.0,448.566543614,448.566543614,10.9733446445,0.0,10.9733446445
 09/01  09:00:00,1411.05822766,42.1328994065,315.298239125,0.0,448.566543614,448.566543614,13.175917482,0.0,13.175917482
 09/01  10:00:00,1375.92973499,43.8816902968,326.711575602,0.0,448.566543614,448.566543614,15.3726726112,0.0,15.3726726112
 09/01  11:00:00,1378.88785574,44.4251658713,329.106958126,0.0,448.566543614,448.566543614,15.4113677552,0.0,15.4113677552
 09/01  12:00:00,1322.16891469,39.9274816191,326.79839362,0.0,448.566543614,398.725816546,19.8758153351,0.0,19.8758153351
 09/01  13:00:00,1378.89120827,45.2222379701,328.308654229,0.0,448.566543614,448.566543614,19.8570103291,0.0,19.8570103291
 09/01  14:00:00,1382.71341451,48.3193835857,327.334705563,0.0,448.566543614,448.566543614,10.9653960923,0.0,10.9653960923
 09/01  15:00:00,1381.60483079,50.4677643934,323.698506684,0.0,448.566543614,448.566543614,13.1524364124,0.0,13.1524364124
 09/01  16:00:00,1434.19753832,49.6608289839,328.80296205,0.0,448.566543614,448.566543614,15.3962930114,0.0,15.3962930114
 09/01  17:00:00,1325.67741693,48.0126185288,335.39512414,0.0,348.885089477,398.725816546,8.7544121149,0.0,8.7544121149
 09/01  18:00:00,1113.10645451,40.1070297073,331.479079237,0.0,249.203635341,299.044362409,8.74044557408,0.0,8.74044557408
 09/01  19:00:00,1094.00056876,33.9558509121,317.476427015,0.0,249.203635341,299.044362409,4.3724253791,0.0,4.3724253791
 09/01  20:00:00,962.660050174,31.9947770166,312.33669222,0.0,149.522181205,249.203635341,7.16862695704,0.61573877163,6.55288818541
 09/01  21:00:00,921.793155699,31.98464338,299.037995962,0.0,149.522181205,249.203635341,10.5265427732,8.33544944548,2.19109332768
 09/01  22:00:00,349.356654172,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923277458,0.0,2.18923277458
 09/01  23:00:00,299.991895108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922465707,0.0,2.18922465707
 09/01  24:00:00,287.769697277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908307298,0.0,2.18908307298
 09/02  01:00:00,237.928971311,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892124924,0.0,2.1892124924
 09/02  02:00:00,237.928971253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907234929,0.0,2.18907234929
 09/02  03:00:00,237.928971275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920116916,0.0,2.18920116916
 09/02  04:00:00,250.151168994,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890611157,0.0,2.1890611157
 09/02  05:00:00,274.596901266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122171571,0.0,2.19122171571
 09/02  06:00:00,658.737254341,35.7351336349,180.967631745,0.0,49.8407270682,199.362908273,29.7862614476,27.5959206348,2.19034081285
 09/02  07:00:00,668.380446718,31.98464338,202.896206101,0.0,49.8407270682,199.362908273,25.9465323563,21.5801059179,4.36642643839
 09/02  08:00:00,1004.62580057,31.98464338,284.327740048,0.0,249.203635341,249.203635341,14.7985943716,8.2498012327,6.54879313894
 09/02  09:00:00,988.723094255,32.0597430476,302.526139513,0.0,249.203635341,249.203635341,8.16505564349,1.60399136637,6.56106427711
 09/02  10:00:00,965.412879958,31.98464338,324.472933566,0.0,249.203635341,249.203635341,7.18240370043,0.625803278351,6.55660042208
 09/02  11:00:00,991.174847543,32.2756086038,348.161877856,0.0,249.203635341,249.203635341,8.81510002055,0.0691298486126,8.74597017193
 09/02  12:00:00,984.672315387,34.1721251016,341.367014365,0.0,249.203635341,249.203635341,6.55867694935,0.0,6.55867694935
 09/02  13:00:00,981.589445197,35.6804908316,335.117440194,0.0,249.203635341,249.203635341,8.73548568633,0.0,8.73548568633
 09/02  14:00:00,726.595655532,34.7155468999,329.774280074,0.0,74.7610906023,174.442544739,4.37231133679,0.0,4.37231133679
 09/02  15:00:00,728.166426321,33.9037568204,331.921761108,0.0,74.7610906023,174.442544739,4.36939875605,0.0,4.36939875605
 09/02  16:00:00,777.287693702,33.0237955075,333.033752817,0.0,74.7610906023,174.442544739,6.54631531553,0.0,6.54631531553
 09/02  17:00:00,736.803649936,32.0309763158,332.313083363,0.0,24.9203635341,149.522181205,2.1906506586,0.0,2.1906506586
 09/02  18:00:00,296.667642584,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059039139,0.0,2.19059039139
 09/02  19:00:00,297.854247219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040451368,0.0,2.19040451368
 09/02  20:00:00,323.485247638,0.0,0.0,0.0,24.9203635341,149.522181205,4.36098485461,0.0,4.36098485461
 09/02  21:00:00,299.041742631,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193178518,0.0,2.19193178518
 09/02  22:00:00,274.5955647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921755224,0.0,2.18921755224
 09/02  23:00:00,250.151169068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907761556,0.0,2.18907761556
 09/02  24:00:00,237.928971328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920660197,0.0,2.18920660197
 09/03  01:00:00,237.928526462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843482953,0.0,2.18843482953
 09/03  02:00:00,237.928525948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.9285261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846003307,0.0,2.18846003307
 09/03  04:00:00,250.150724378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848530131,0.0,2.18848530131
 09/03  05:00:00,274.596457312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049712196,0.0,2.19049712196
 09/03  06:00:00,306.396577892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848954401,0.0,2.18848954401
 09/03  07:00:00,364.386463634,7.86034251673,43.3632043588,0.0,24.9203635341,149.522181205,2.1885157143,0.0,2.1885157143
 09/03  08:00:00,558.524758929,20.8849146321,179.71692593,0.0,24.9203635341,149.522181205,2.18849702598,0.0,2.18849702598
 09/03  09:00:00,595.223561134,25.3583818982,243.550306189,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  10:00:00,521.782633463,20.9775218981,222.682384703,0.0,24.9203635341,149.522181205,2.18852251787,0.0,2.18852251787
 09/03  11:00:00,575.139770707,24.4088270143,268.500809795,0.0,24.9203635341,149.522181205,2.18995950924,0.0,2.18995950924
 09/03  12:00:00,488.011645888,18.2752541582,200.043665954,0.0,24.9203635341,149.522181205,2.18991247278,0.0,2.18991247278
 09/03  13:00:00,455.379715773,15.7226158502,176.557549167,0.0,24.9203635341,149.522181205,4.36378943671,0.0,4.36378943671
 09/03  14:00:00,561.39877653,25.3537176617,251.506092143,0.0,24.9203635341,149.522181205,2.18991702391,0.0,2.18991702391
 09/03  15:00:00,506.548601333,20.1803189998,205.017645614,0.0,24.9203635341,149.522181205,2.1885168999,0.0,2.1885168999
 09/03  16:00:00,594.953961436,25.6737014268,235.992701285,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,583.041291095,20.7722372291,195.487276262,0.0,24.9203635341,149.522181205,2.18849810202,0.0,2.18849810202
 09/03  18:00:00,628.144114861,25.9356413941,232.250551347,0.0,24.9203635341,149.522181205,2.18852363152,0.0,2.18852363152
 09/03  19:00:00,511.551136973,15.8133058794,142.408850298,0.0,24.9203635341,149.522181205,2.18850483468,0.0,2.18850483468
 09/03  20:00:00,323.483910477,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040853381,0.0,0.0,0.0,24.9203635341,149.522181205,4.36106326493,0.0,4.36106326493
 09/03  22:00:00,274.595119301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150724105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835436025,0.0,2.18835436025
 09/03  24:00:00,237.928526626,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883800393,0.0,2.1883800393
 09/04  01:00:00,237.928527376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840791297,0.0,2.18840791297
 09/04  02:00:00,237.928526846,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928527061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843510434,0.0,2.18843510434
 09/04  04:00:00,250.150725293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846235624,0.0,2.18846235624
 09/04  05:00:00,274.596458895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047874074,0.0,2.19047874074
 09/04  06:00:00,306.396578788,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884706505,0.0,2.1884706505
 09/04  07:00:00,301.299979996,4.63367228635,0.0,0.0,24.9203635341,149.522181205,2.1884988149,0.0,2.1884988149
 09/04  08:00:00,406.479383301,25.0009226319,46.1495720664,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,480.665313038,21.0145891218,139.573332869,0.0,24.9203635341,149.522181205,2.18852640381,0.0,2.18852640381
 09/04  10:00:00,502.876944313,25.2574728395,203.101554014,0.0,24.9203635341,149.522181205,2.18850946298,0.0,2.18850946298
 09/04  11:00:00,416.836481037,16.3160021791,143.330951292,0.0,24.9203635341,149.522181205,2.18995030165,0.0,2.18995030165
 09/04  12:00:00,442.020800287,17.6268236848,168.751134855,0.0,24.9203635341,149.522181205,2.18996852994,0.0,2.18996852994
 09/04  13:00:00,514.253414543,20.7106389981,217.346283852,0.0,24.9203635341,149.522181205,4.36422921533,0.0,4.36422921533
 09/04  14:00:00,545.567260048,24.7899189076,242.834535427,0.0,24.9203635341,149.522181205,2.18991593074,0.0,2.18991593074
 09/04  15:00:00,486.415868123,19.6849621022,194.675220654,0.0,24.9203635341,149.522181205,2.18851593993,0.0,2.18851593993
 09/04  16:00:00,588.774694245,25.6622344593,235.755073887,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,586.347726237,20.8043975137,203.723721924,0.0,24.9203635341,149.522181205,2.18849904137,0.0,2.18849904137
 09/04  18:00:00,624.801203701,26.3306823869,234.444881274,0.0,24.9203635341,149.522181205,2.18852651933,0.0,2.18852651933
 09/04  19:00:00,553.468700956,20.102641154,180.663539765,0.0,24.9203635341,149.522181205,2.18850961851,0.0,2.18850961851
 09/04  20:00:00,323.483911369,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040854938,0.0,0.0,0.0,24.9203635341,149.522181205,4.36108408633,0.0,4.36108408633
 09/04  22:00:00,274.59512019,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150724976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836490296,0.0,2.18836490296
 09/04  24:00:00,237.928527506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839252108,0.0,2.18839252108
 09/05  01:00:00,287.769701755,0.0,0.0,0.0,24.9203635341,199.362908273,2.189058513,0.0,2.189058513
 09/05  02:00:00,287.769701713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919372053,0.0,2.18919372053
 09/05  03:00:00,287.769701648,0.0,0.0,0.0,24.9203635341,199.362908273,2.189059082,0.0,2.189059082
 09/05  04:00:00,299.991899377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919441459,0.0,2.18919441459
 09/05  05:00:00,349.357997423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109919556,0.0,2.19109919556
 09/05  06:00:00,422.594101289,32.8164129904,0.0,0.0,49.8407270682,199.362908273,103.374835143,101.184249196,2.19058594709
 09/05  07:00:00,512.533502915,31.98464338,0.000603650496524,0.0,149.522181205,199.362908273,63.2479654102,56.6908355249,6.55712988527
 09/05  08:00:00,1259.78442214,33.7446213836,146.803732383,0.0,448.566543614,448.566543614,19.7636199026,6.59966515615,13.1639547465
 09/05  09:00:00,1316.2384909,35.4340822508,234.541971682,0.0,448.566543614,448.566543614,14.173618869,0.997672233893,13.1759466351
 09/05  10:00:00,1298.06968638,35.4582614964,259.486965717,0.0,448.566543614,448.566543614,15.5964846116,0.222111758414,15.3743728532
 09/05  11:00:00,1336.07139145,36.4926946665,289.293158075,0.0,448.566543614,448.566543614,15.4124585403,0.0,15.4124585403
 09/05  12:00:00,1298.43392334,36.244390411,303.383154456,0.0,448.566543614,398.725816546,19.8782057561,0.0,19.8782057561
 09/05  13:00:00,1346.34060941,41.9775076849,297.886565078,0.0,448.566543614,448.566543614,19.8573789824,0.0,19.8573789824
 09/05  14:00:00,1336.88241633,43.9042629268,288.467711887,0.0,448.566543614,448.566543614,13.1556536357,0.0,13.1556536357
 09/05  15:00:00,1337.24853323,46.452877948,286.13508181,0.0,448.566543614,448.566543614,10.965103307,0.0,10.965103307
 09/05  16:00:00,1384.84950732,51.3386570195,279.857007847,0.0,448.566543614,448.566543614,15.3981827147,0.0,15.3981827147
 09/05  17:00:00,1271.20754996,47.1869703242,283.241791264,0.0,348.885089477,398.725816546,8.75492626942,0.0,8.75492626942
 09/05  18:00:00,1077.24099914,39.6406599168,296.336026882,0.0,249.203635341,299.044362409,8.74125752415,0.0,8.74125752415
 09/05  19:00:00,1081.83730614,34.0157619483,305.79989307,0.0,249.203635341,299.044362409,4.37223929882,0.0,4.37223929882
 09/05  20:00:00,923.843396457,32.047448404,276.627848148,0.0,149.522181205,249.203635341,6.55226862654,0.0,6.55226862654
 09/05  21:00:00,864.353876438,31.98464338,244.796697737,0.0,149.522181205,249.203635341,4.63734008513,0.275134659612,4.36220542551
 09/05  22:00:00,349.356658472,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991899327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916583867,0.0,2.18916583867
 09/05  24:00:00,287.769701625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903135715,0.0,2.18903135715
 09/06  01:00:00,287.769702862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916924662,0.0,2.18916924662
 09/06  02:00:00,287.769702936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903649487,0.0,2.18903649487
 09/06  03:00:00,287.769702921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917415268,0.0,2.18917415268
 09/06  04:00:00,299.991900767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904152686,0.0,2.18904152686
 09/06  05:00:00,349.357999652,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135141307,0.0,2.19135141307
 09/06  06:00:00,570.842747289,35.411147322,87.1222590399,0.0,49.8407270682,199.362908273,32.0563389862,27.6950796977,4.36125928853
 09/06  07:00:00,706.083163608,31.98464338,142.420762607,0.0,149.522181205,199.362908273,27.8706782265,21.3130386128,6.55763961371
 09/06  08:00:00,1351.24197729,37.1639587199,231.148057277,0.0,448.566543614,448.566543614,13.3573480331,0.198654788776,13.1586932443
 09/06  09:00:00,1350.92145869,40.8741561353,258.287194143,0.0,448.566543614,448.566543614,13.1696167639,0.0,13.1696167639
 09/06  10:00:00,1347.14226573,43.8296463386,293.030642339,0.0,448.566543614,448.566543614,13.1766290637,0.0,13.1766290637
 09/06  11:00:00,1355.72304243,45.9439347089,299.493545565,0.0,448.566543614,448.566543614,17.6133750356,0.0,17.6133750356
 09/06  12:00:00,1310.66336158,43.5249014993,306.689164991,0.0,448.566543614,398.725816546,19.8778068257,0.0,19.8778068257
 09/06  13:00:00,1357.00564335,51.878118004,294.838839005,0.0,448.566543614,448.566543614,17.6526011749,0.0,17.6526011749
 09/06  14:00:00,1355.67347025,48.1400076783,297.253714857,0.0,448.566543614,448.566543614,13.1591916165,0.0,13.1591916165
 09/06  15:00:00,1351.69367756,53.5357707445,287.878595721,0.0,448.566543614,448.566543614,10.9646957695,0.0,10.9646957695
 09/06  16:00:00,1397.8274248,59.0047572512,279.649661019,0.0,448.566543614,448.566543614,15.3980515932,0.0,15.3980515932
 09/06  17:00:00,1279.97016772,54.0184458176,279.642341862,0.0,348.885089477,398.725816546,10.9396214925,0.0,10.9396214925
 09/06  18:00:00,1082.08658456,43.4972292722,291.645114245,0.0,249.203635341,299.044362409,6.56040108386,0.0,6.56040108386
 09/06  19:00:00,1101.0696743,35.3830904818,317.558419143,0.0,249.203635341,299.044362409,6.54800436352,0.0,6.54800436352
 09/06  20:00:00,975.085551305,32.2680256913,318.579649415,0.0,149.522181205,249.203635341,6.55217762902,0.0,6.55217762902
 09/06  21:00:00,932.849362801,32.0513043917,302.232791753,0.0,149.522181205,249.203635341,2.19111461267,0.0,2.19111461267
 09/06  22:00:00,349.356659983,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924462589,0.0,2.18924462589
 09/06  23:00:00,299.991900761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911219253,0.0,2.18911219253
 09/06  24:00:00,287.769703002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924989613,0.0,2.18924989613
 09/07  01:00:00,287.76970413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912078742,0.0,2.18912078742
 09/07  02:00:00,287.769704163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926063443,0.0,2.18926063443
 09/07  03:00:00,287.769703964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913011711,0.0,2.18913011711
 09/07  04:00:00,299.991901788,0.0,0.0,0.0,24.9203635341,199.362908273,1.66940439109,0.0,1.66940439109
 09/07  05:00:00,349.358001659,0.0,0.0,0.0,49.8407270682,199.362908273,2.71118760164,0.0,2.71118760164
 09/07  06:00:00,486.402784695,36.0109412933,22.4356520704,0.0,49.8407270682,199.362908273,16.0662152557,13.8758118894,2.19040336627
 09/07  07:00:00,625.534675398,31.984704927,63.2492365499,0.0,149.522181205,199.362908273,22.7358567515,16.1782273509,6.55762940057
 09/07  08:00:00,1342.85396758,39.9031322448,217.858100652,0.0,448.566543614,448.566543614,13.2010371005,0.0376706657144,13.1633664348
 09/07  09:00:00,1368.37223841,44.1292541826,271.481937529,0.0,448.566543614,448.566543614,13.1755994228,0.0,13.1755994228
 09/07  10:00:00,1364.55029694,47.0359003174,311.251176695,0.0,448.566543614,448.566543614,15.3756102545,0.0,15.3756102545
 09/07  11:00:00,1371.02431241,48.3569788997,312.899856043,0.0,448.566543614,448.566543614,15.4126723117,0.0,15.4126723117
 09/07  12:00:00,1307.70437737,45.4358628656,301.819203027,0.0,448.566543614,398.725816546,19.8790467526,0.0,19.8790467526
 09/07  13:00:00,1347.08197216,54.4035395802,282.389733325,0.0,448.566543614,448.566543614,19.8585719504,0.0,19.8585719504
 09/07  14:00:00,1338.19303484,56.0122743851,271.901002,0.0,448.566543614,448.566543614,13.1564215417,0.0,13.1564215417
 09/07  15:00:00,1337.3390094,60.4517541397,272.640308091,0.0,448.566543614,448.566543614,10.9658794732,0.0,10.9658794732
 09/07  16:00:00,1381.49210015,64.5298448448,265.040951111,0.0,448.566543614,448.566543614,15.3974800721,0.0,15.3974800721
 09/07  17:00:00,1264.14473332,57.1027034477,267.653986605,0.0,348.885089477,398.725816546,8.75441079723,0.0,8.75441079723
 09/07  18:00:00,1066.41413427,43.8523261538,281.256469757,0.0,249.203635341,299.044362409,8.74105648944,0.0,8.74105648944
 09/07  19:00:00,1075.14632591,35.7523819772,297.14900257,0.0,249.203635341,299.044362409,4.37228774805,0.0,4.37228774805
 09/07  20:00:00,924.810425587,32.3759210376,275.717692944,0.0,149.522181205,249.203635341,6.55294876331,0.0,6.55294876331
 09/07  21:00:00,878.800400186,32.0770038524,255.7023273,0.0,149.522181205,249.203635341,4.36264338696,0.0,4.36264338696
 09/07  22:00:00,349.356660934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911433842,0.0,2.18911433842
 09/07  23:00:00,299.99190183,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.769703989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925449455,0.0,2.18925449455
 09/08  01:00:00,287.769705313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912637399,0.0,2.18912637399
 09/08  02:00:00,287.769705459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926869073,0.0,2.18926869073
 09/08  03:00:00,287.769705407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914030793,0.0,2.18914030793
 09/08  04:00:00,299.991903336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901191299,0.0,2.18901191299
 09/08  05:00:00,349.358004103,0.0,0.0,0.0,49.8407270682,199.362908273,4.36227756261,0.0,4.36227756261
 09/08  06:00:00,425.799152678,36.0719321781,0.0,0.0,49.8407270682,199.362908273,35.3575660597,33.1670827238,2.19048333587
 09/08  07:00:00,524.94097916,31.98464338,12.1874113806,0.0,149.522181205,199.362908273,31.6189361985,25.0613388755,6.55759732297
 09/08  08:00:00,1267.53662605,40.1581431469,148.234262109,0.0,448.566543614,448.566543614,13.9642033218,0.803956253019,13.1602470688
 09/08  09:00:00,1324.98576545,44.1767924702,234.972750084,0.0,448.566543614,448.566543614,13.2267273906,0.0547276297206,13.1719997608
 09/08  10:00:00,1320.01585984,46.5040342976,268.520181954,0.0,448.566543614,448.566543614,13.1792700904,0.0,13.1792700904
 09/08  11:00:00,1344.09218461,48.3967858648,289.363464028,0.0,448.566543614,448.566543614,17.6149204572,0.0,17.6149204572
 09/08  12:00:00,1292.133901,45.7365737795,290.098026688,0.0,448.566543614,398.725816546,19.8827988864,0.0,19.8827988864
 09/08  13:00:00,1331.09115698,55.141864865,271.243109251,0.0,448.566543614,448.566543614,19.8620053086,0.0,19.8620053086
 09/08  14:00:00,1328.48451982,56.8232705988,267.302425928,0.0,448.566543614,448.566543614,10.9684846542,0.0,10.9684846542
 09/08  15:00:00,1330.71643402,60.9552992083,266.067009517,0.0,448.566543614,448.566543614,13.1526624825,0.0,13.1526624825
 09/08  16:00:00,1378.19110021,65.2862563549,261.221766329,0.0,448.566543614,448.566543614,15.3986101776,0.0,15.3986101776
 09/08  17:00:00,1260.08403543,57.7597789555,263.407915082,0.0,348.885089477,398.725816546,8.75515625576,0.0,8.75515625576
 09/08  18:00:00,1062.00041169,44.5646699638,276.4086901,0.0,249.203635341,299.044362409,8.74131778561,0.0,8.74131778561
 09/08  19:00:00,1082.65681687,35.7430246586,296.118689436,0.0,249.203635341,299.044362409,4.37250768542,0.0,4.37250768542
 09/08  20:00:00,931.447667028,32.5008190969,281.257175051,0.0,149.522181205,249.203635341,6.55231141294,0.0,6.55231141294
 09/08  21:00:00,876.63942515,32.1229884965,254.390280467,0.0,149.522181205,249.203635341,2.19134465018,0.0,2.19134465018
 09/08  22:00:00,349.356662143,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923768811,0.0,2.18923768811
 09/08  23:00:00,299.991903064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921642845,0.0,2.18921642845
 09/08  24:00:00,287.76970533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908820801,0.0,2.18908820801
 09/09  01:00:00,237.928979731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923391312,0.0,2.18923391312
 09/09  02:00:00,237.928979726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910768762,0.0,2.18910768762
 09/09  03:00:00,237.928979804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925280712,0.0,2.18925280712
 09/09  04:00:00,250.151177536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912673221,0.0,2.18912673221
 09/09  05:00:00,274.596914961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118252185,0.0,2.19118252185
 09/09  06:00:00,427.923889502,35.7787538736,0.532403110514,0.0,49.8407270682,199.362908273,31.5280431239,27.1668886412,4.36115448266
 09/09  07:00:00,521.354520365,31.98464338,59.9315286565,0.0,49.8407270682,199.362908273,28.6965605021,26.5029515832,2.19360891893
 09/09  08:00:00,920.549747439,32.9033958643,204.444448208,0.0,249.203635341,249.203635341,15.6673734898,9.1185515515,6.54882193831
 09/09  09:00:00,952.496919633,34.1103164992,261.609518406,0.0,249.203635341,249.203635341,7.68620611643,1.12541960139,6.56078651504
 09/09  10:00:00,943.274042392,32.7605953575,298.966126448,0.0,249.203635341,249.203635341,8.8303548865,0.0949466176249,8.73540826887
 09/09  11:00:00,967.123737264,34.5697475953,321.004949645,0.0,249.203635341,249.203635341,6.56516420579,0.0,6.56516420579
 09/09  12:00:00,969.279155532,36.2031992213,321.528259321,0.0,249.203635341,249.203635341,8.73875383912,0.0,8.73875383912
 09/09  13:00:00,965.178728336,37.5545829424,316.076894424,0.0,249.203635341,249.203635341,6.55783072537,0.0,6.55783072537
 09/09  14:00:00,719.155567373,35.5879308641,321.22581162,0.0,74.7610906023,174.442544739,6.54833973834,0.0,6.54833973834
 09/09  15:00:00,714.075315021,35.4185240011,316.315860604,0.0,74.7610906023,174.442544739,4.3698744182,0.0,4.3698744182
 09/09  16:00:00,755.54954671,35.6187405168,308.700637442,0.0,74.7610906023,174.442544739,4.37069396307,0.0,4.37069396307
 09/09  17:00:00,714.383776422,35.4775454127,310.511164792,0.0,24.9203635341,149.522181205,2.19044241213,0.0,2.19044241213
 09/09  18:00:00,602.71982578,22.6255975577,230.263324715,0.0,24.9203635341,149.522181205,4.36135379312,0.0,4.36135379312
 09/09  19:00:00,544.651834749,16.6560102809,176.741110781,0.0,24.9203635341,149.522181205,2.19066914741,0.0,2.19066914741
 09/09  20:00:00,323.485258844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037582969,0.0,2.19037582969
 09/09  21:00:00,299.041758813,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407357147,0.0,4.36407357147
 09/09  22:00:00,274.595573104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924681968,0.0,2.18924681968
 09/09  23:00:00,250.15117736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912089953,0.0,2.18912089953
 09/09  24:00:00,237.928979586,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928533212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854564936,0.0,2.18854564936
 09/10  02:00:00,237.928533681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836224517,0.0,2.18836224517
 09/10  03:00:00,237.928533712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840318865,0.0,2.18840318865
 09/10  04:00:00,250.150731111,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884441686,0.0,2.1884441686
 09/10  05:00:00,274.596469886,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055251647,0.0,2.19055251647
 09/10  06:00:00,314.940251261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855555274,0.0,2.18855555274
 09/10  07:00:00,455.116791856,12.271263866,107.776665783,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,610.017619009,25.3216717081,217.582904046,0.0,24.9203635341,149.522181205,2.18852217895,0.0,2.18852217895
 09/10  09:00:00,543.47505983,21.1543312603,192.499082182,0.0,24.9203635341,149.522181205,2.18825914279,0.0,2.18825914279
 09/10  10:00:00,550.842355951,25.4976078324,240.884001774,0.0,24.9203635341,149.522181205,2.18855953779,0.0,2.18855953779
 09/10  11:00:00,525.86392043,20.7258275022,223.624354807,0.0,24.9203635341,149.522181205,2.18951913988,0.0,2.18951913988
 09/10  12:00:00,576.957627185,25.6796359824,266.732766351,0.0,24.9203635341,149.522181205,2.18996126218,0.0,2.18996126218
 09/10  13:00:00,537.617509216,21.8167007908,234.285723394,0.0,24.9203635341,149.522181205,2.19212943307,0.0,2.19212943307
 09/10  14:00:00,580.207282215,26.5019467668,269.160109039,0.0,24.9203635341,149.522181205,4.35993829166,0.0,4.35993829166
 09/10  15:00:00,536.899910654,21.4501337092,233.936930405,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,623.930328163,25.6365342292,264.860672328,0.0,24.9203635341,149.522181205,2.18832858783,0.0,2.18832858783
 09/10  17:00:00,615.589441207,21.4808274162,227.0403818,0.0,24.9203635341,149.522181205,2.1885600205,0.0,2.1885600205
 09/10  18:00:00,651.132221987,26.0084210349,255.252355872,0.0,24.9203635341,149.522181205,2.18855643225,0.0,2.18855643225
 09/10  19:00:00,572.414984117,19.6526168767,190.378610538,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  20:00:00,379.089675129,1.20848267327,25.7647146896,0.0,24.9203635341,149.522181205,2.18855285112,0.0,2.18855285112
 09/10  21:00:00,299.040865665,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041433027,0.0,2.19041433027
 09/10  22:00:00,274.595126963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854421762,0.0,2.18854421762
 09/10  23:00:00,250.150731597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836129326,0.0,2.18836129326
 09/10  24:00:00,237.92853357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840266171,0.0,2.18840266171
 09/11  01:00:00,287.769709594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918463078,0.0,2.18918463078
 09/11  02:00:00,287.769709556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906320555,0.0,2.18906320555
 09/11  03:00:00,287.769709548,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  04:00:00,299.991907319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921410814,0.0,2.18921410814
 09/11  05:00:00,349.358010891,0.0,0.0,0.0,49.8407270682,199.362908273,4.36244063589,0.0,4.36244063589
 09/11  06:00:00,430.615666751,34.3174061526,0.000336196060789,0.0,49.8407270682,199.362908273,31.6398593324,29.4492384469,2.1906208855
 09/11  07:00:00,596.677790929,31.98464338,54.7403613119,0.0,149.522181205,199.362908273,53.0817570831,46.5253154249,6.55644165821
 09/11  08:00:00,1173.48839068,32.0377757324,72.7077163154,0.0,448.566543614,448.566543614,15.8665510058,2.7028621802,13.1636888256
 09/11  09:00:00,1126.55500129,33.1053461974,52.1614085235,0.0,448.566543614,448.566543614,13.7503462566,0.573922576062,13.1764236805
 09/11  10:00:00,1228.67329171,34.2102928477,198.110720224,0.0,448.566543614,448.566543614,15.5190268457,0.142567536095,15.3764593096
 09/11  11:00:00,1311.86654586,37.6943578615,274.285676327,0.0,448.566543614,448.566543614,15.4150227277,0.0,15.4150227277
 09/11  12:00:00,1278.16571637,37.6632966344,285.450134801,0.0,448.566543614,398.725816546,19.8833514009,0.0,19.8833514009
 09/11  13:00:00,1348.97940627,40.6347373217,298.794741072,0.0,448.566543614,448.566543614,19.8635943233,0.0,19.8635943233
 09/11  14:00:00,1368.19901505,42.7487905078,316.712761436,0.0,448.566543614,448.566543614,13.1580091002,0.0,13.1580091002
 09/11  15:00:00,1379.72738331,43.5720195426,328.862648404,0.0,448.566543614,448.566543614,10.964302657,0.0,10.964302657
 09/11  16:00:00,1429.23930823,44.0797700701,326.741091472,0.0,448.566543614,448.566543614,15.4003834697,0.0,15.4003834697
 09/11  17:00:00,1296.59435144,38.4603141695,311.82462028,0.0,348.885089477,398.725816546,10.9396465966,0.0,10.9396465966
 09/11  18:00:00,1076.88806471,32.7570239438,298.128081816,0.0,249.203635341,299.044362409,6.56157987386,0.0,6.56157987386
 09/11  19:00:00,1067.51171554,32.0998529276,282.295557689,0.0,249.203635341,299.044362409,6.54886522684,0.0,6.54886522684
 09/11  20:00:00,924.029782193,31.98464338,272.19594295,0.0,149.522181205,249.203635341,10.3355876252,3.78314843753,6.55243918762
 09/11  21:00:00,887.023007716,31.98464338,263.128424273,0.0,149.522181205,249.203635341,23.6392240173,21.4480463207,2.1911776966
 09/11  22:00:00,349.356666804,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917007941,0.0,2.18917007941
 09/11  23:00:00,299.991907567,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891841441,0.0,2.1891841441
 09/11  24:00:00,287.769709788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906298901,0.0,2.18906298901
 09/12  01:00:00,287.769711235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921813252,0.0,2.18921813252
 09/12  02:00:00,287.76971119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909921685,0.0,2.18909921685
 09/12  03:00:00,287.769711154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925296395,0.0,2.18925296395
 09/12  04:00:00,299.991908835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913419733,0.0,2.18913419733
 09/12  05:00:00,349.358012954,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910782274,0.0,2.1910782274
 09/12  06:00:00,424.921763316,35.1441280021,0.0,0.0,49.8407270682,199.362908273,103.810766988,101.620189757,2.19057723142
 09/12  07:00:00,503.14232362,31.98464338,0.0,0.0,149.522181205,199.362908273,63.6551377902,57.0976354436,6.55750234666
 09/12  08:00:00,1143.02862337,35.6543221212,48.4292150254,0.0,448.566543614,448.566543614,30.2637786566,17.0977406481,13.1660380085
 09/12  09:00:00,1300.14955186,39.0430652446,213.958776069,0.0,448.566543614,448.566543614,17.6927331658,4.51383413035,13.1788990354
 09/12  10:00:00,1301.90237314,40.3877632064,259.070980816,0.0,448.566543614,448.566543614,16.4644434516,1.09090816826,15.3735352834
 09/12  11:00:00,1329.571189,42.1541770803,279.410213871,0.0,448.566543614,448.566543614,15.6905530675,0.27456011266,15.4159929548
 09/12  12:00:00,1301.06037536,40.652760201,299.958186273,0.0,448.566543614,398.725816546,22.1405641094,0.0512513476853,22.0893127617
 09/12  13:00:00,1359.8235922,48.37778006,301.157036236,0.0,448.566543614,448.566543614,17.6553565449,0.0,17.6553565449
 09/12  14:00:00,1352.75840259,50.0362771644,292.442318325,0.0,448.566543614,448.566543614,13.1611865849,0.0,13.1611865849
 09/12  15:00:00,1346.75875064,52.1039322539,284.37545613,0.0,448.566543614,448.566543614,11.068074661,0.0,11.068074661
 09/12  16:00:00,1392.59655983,55.9264829894,277.496994984,0.0,448.566543614,448.566543614,17.4957994791,0.0,17.4957994791
 09/12  17:00:00,1280.58162479,50.2303486293,284.041853216,0.0,348.885089477,398.725816546,8.75613701589,0.0,8.75613701589
 09/12  18:00:00,1084.90339886,40.5079781433,300.322375806,0.0,249.203635341,299.044362409,8.7411093356,0.0,8.7411093356
 09/12  19:00:00,1079.89295212,33.7135885094,296.386483488,0.0,249.203635341,299.044362409,4.37214138062,0.0,4.37214138062
 09/12  20:00:00,917.231265428,32.0317313294,269.705133686,0.0,149.522181205,249.203635341,6.55354071917,0.0,6.55354071917
 09/12  21:00:00,875.006494544,31.98464338,253.448032863,0.0,149.522181205,249.203635341,2.22947145097,0.0381541050321,2.19131734593
 09/12  22:00:00,349.356667906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926154578,0.0,2.18926154578
 09/12  23:00:00,299.991908795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919602905,0.0,2.18919602905
 09/12  24:00:00,287.769711106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907736833,0.0,2.18907736833
