Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  01:00:00,287.769712712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923479274,0.0,2.18923479274
 09/13  02:00:00,287.769712734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911843098,0.0,2.18911843098
 09/13  03:00:00,287.7697128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927513863,0.0,2.18927513863
 09/13  04:00:00,299.991910536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915895431,0.0,2.18915895431
 09/13  05:00:00,349.35801508,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124018058,0.0,2.19124018058
 09/13  06:00:00,425.444951144,35.7050199051,0.0,0.0,49.8407270682,199.362908273,54.9096295687,50.5484053556,4.36122421309
 09/13  07:00:00,503.125039024,31.98464338,0.0,0.0,149.522181205,199.362908273,40.2414613864,33.6838461552,6.55761523122
 09/13  08:00:00,1231.62307569,37.2145012529,115.943661524,0.0,448.566543614,448.566543614,17.2424774932,4.08214476676,13.1603327264
 09/13  09:00:00,1331.56967418,41.2854638167,238.628878104,0.0,448.566543614,448.566543614,13.7547379756,0.582622380646,13.172115595
 09/13  10:00:00,1317.99977421,43.7100483776,266.537247261,0.0,448.566543614,448.566543614,13.1873196398,0.00732861469535,13.1799910251
 09/13  11:00:00,1356.21926836,46.1573143041,300.078348361,0.0,448.566543614,448.566543614,17.617183954,0.0,17.617183954
 09/13  12:00:00,1313.92441388,43.5822089138,309.892794664,0.0,448.566543614,398.725816546,19.8842914601,0.0,19.8842914601
 09/13  13:00:00,1350.12932861,51.2410419643,288.599495905,0.0,448.566543614,448.566543614,19.864247021,0.0,19.864247021
 09/13  14:00:00,1341.37641016,53.0091281158,278.087463717,0.0,448.566543614,448.566543614,10.9671252377,0.0,10.9671252377
 09/13  15:00:00,1343.609073,56.6758742784,277.535704605,0.0,448.566543614,448.566543614,13.1565942327,0.0,13.1565942327
 09/13  16:00:00,1387.23462881,59.7411936313,273.821280872,0.0,448.566543614,448.566543614,15.3999773673,0.0,15.3999773673
 09/13  17:00:00,1271.63665633,51.8258517787,278.977642325,0.0,348.885089477,398.725816546,8.75571416657,0.0,8.75571416657
 09/13  18:00:00,1077.71064061,40.823101149,295.638091164,0.0,249.203635341,299.044362409,8.74247383185,0.0,8.74247383185
 09/13  19:00:00,1078.45907462,34.1103957449,294.817417276,0.0,249.203635341,299.044362409,6.54892716967,0.0,6.54892716967
 09/13  20:00:00,909.689061713,32.1946924413,262.020720261,0.0,149.522181205,249.203635341,4.37606721017,0.0,4.37606721017
 09/13  21:00:00,855.759332871,32.0041917294,235.991910321,0.0,149.522181205,249.203635341,4.36896534744,0.00636508788612,4.36260025955
 09/13  22:00:00,349.356669509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923739368,0.0,2.18923739368
 09/13  23:00:00,299.991910394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912135321,0.0,2.18912135321
 09/13  24:00:00,287.769712629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927833536,0.0,2.18927833536
 09/14  01:00:00,287.769714131,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891669729,0.0,2.1891669729
 09/14  02:00:00,287.769714171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905331929,0.0,2.18905331929
 09/14  03:00:00,287.769714168,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  04:00:00,299.991911946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921340875,0.0,2.18921340875
 09/14  05:00:00,349.358018322,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248699972,0.0,4.36248699972
 09/14  06:00:00,425.687479377,35.9580687986,0.0,0.0,49.8407270682,199.362908273,38.4894147229,36.298760771,2.19065395191
 09/14  07:00:00,545.722884546,31.98464338,14.0508296696,0.0,149.522181205,199.362908273,34.9590018615,28.4017851235,6.55721673802
 09/14  08:00:00,1278.87809154,35.6701836804,161.000483916,0.0,448.566543614,448.566543614,13.9573850684,0.792440211888,13.1649448565
 09/14  09:00:00,1339.63159539,37.9629435828,246.828094788,0.0,448.566543614,448.566543614,13.1780969683,0.0,13.1780969683
 09/14  10:00:00,1331.15123888,39.7784767947,281.782043321,0.0,448.566543614,448.566543614,15.3749390686,0.0,15.3749390686
 09/14  11:00:00,1358.57487125,41.031566356,307.25764322,0.0,448.566543614,448.566543614,15.4158395085,0.0,15.4158395085
 09/14  12:00:00,1309.14654753,39.0926733392,309.604445952,0.0,448.566543614,398.725816546,22.092807876,0.0,22.092807876
 09/14  13:00:00,1364.35519368,47.9396283252,306.126755706,0.0,448.566543614,448.566543614,17.6562700208,0.0,17.6562700208
 09/14  14:00:00,1356.96292835,48.7308411508,297.952260743,0.0,448.566543614,448.566543614,13.1618117345,0.0,13.1618117345
 09/14  15:00:00,1359.67556342,49.4471503269,299.949030294,0.0,448.566543614,448.566543614,13.1524778149,0.0,13.1524778149
 09/14  16:00:00,1421.00449804,48.0998249839,313.731561852,0.0,448.566543614,448.566543614,15.3997731062,0.0,15.3997731062
 09/14  17:00:00,1300.53562095,40.8979042441,313.328276299,0.0,348.885089477,398.725816546,8.75698138993,0.0,8.75698138993
 09/14  18:00:00,1079.25842228,33.3301978106,298.983936567,0.0,249.203635341,299.044362409,8.74198788326,0.0,8.74198788326
 09/14  19:00:00,1076.48524824,32.2081680556,279.122681684,0.0,249.203635341,299.044362409,4.37285780975,0.0,4.37285780975
 09/14  20:00:00,920.201334168,31.98464338,268.130435664,0.0,149.522181205,249.203635341,6.56505003349,0.0127400478115,6.55230998568
 09/14  21:00:00,890.637932578,31.98464338,265.241586087,0.0,149.522181205,249.203635341,10.7116148956,8.52048362195,2.19113127363
 09/14  22:00:00,349.356671152,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927242371,0.0,2.18927242371
 09/14  23:00:00,299.991912004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915770058,0.0,2.18915770058
 09/14  24:00:00,287.76971434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904434975,0.0,2.18904434975
 09/15  01:00:00,287.76971595,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892079334,0.0,2.1892079334
 09/15  02:00:00,287.769716018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909699454,0.0,2.18909699454
 09/15  03:00:00,287.769716032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926015889,0.0,2.18926015889
 09/15  04:00:00,299.991913821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914940945,0.0,2.18914940945
 09/15  05:00:00,349.358020963,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110071827,0.0,2.19110071827
 09/15  06:00:00,536.065985096,35.7694077317,51.8776063235,0.0,49.8407270682,199.362908273,45.0247453638,40.6635421257,4.3612032381
 09/15  07:00:00,639.696401391,31.98464338,76.5022807479,0.0,149.522181205,199.362908273,37.1281583956,30.5702848252,6.55787357039
 09/15  08:00:00,1320.74605023,37.8013464135,200.042941519,0.0,448.566543614,448.566543614,16.4471481431,3.28494265252,13.1622054906
 09/15  09:00:00,1353.34792108,41.7312607919,262.437350185,0.0,448.566543614,448.566543614,13.8576268115,0.682724376145,13.1749024354
 09/15  10:00:00,1320.39772037,43.6928112073,272.745601624,0.0,448.566543614,448.566543614,13.1977896748,0.0146823147956,13.18310736
 09/15  11:00:00,1345.35579674,46.3983796435,290.836168293,0.0,448.566543614,448.566543614,17.617030697,0.0,17.617030697
 09/15  12:00:00,1312.26853092,43.7486065078,308.177328761,0.0,448.566543614,398.725816546,19.8845807968,0.0,19.8845807968
 09/15  13:00:00,1370.45178245,51.2294727809,308.933484708,0.0,448.566543614,448.566543614,19.8657822499,0.0,19.8657822499
 09/15  14:00:00,1355.08348907,52.867325959,291.936323175,0.0,448.566543614,448.566543614,13.1611024235,0.0,13.1611024235
 09/15  15:00:00,1347.56973271,53.9495176854,283.34081805,0.0,448.566543614,448.566543614,10.965530355,0.0,10.965530355
 09/15  16:00:00,1395.36734778,52.8202206466,283.37400446,0.0,448.566543614,448.566543614,17.5993816265,0.0,17.5993816265
 09/15  17:00:00,1290.26554637,48.5931088093,301.499978433,0.0,348.885089477,398.725816546,8.75683732453,0.0,8.75683732453
 09/15  18:00:00,1087.72882321,39.3996854747,302.747629952,0.0,249.203635341,299.044362409,6.56179900457,0.0,6.56179900457
 09/15  19:00:00,1074.02421425,33.1912518046,278.505776673,0.0,249.203635341,299.044362409,6.5490230896,0.0,6.5490230896
 09/15  20:00:00,913.762625623,32.0144591063,262.208249748,0.0,149.522181205,249.203635341,6.55387364391,0.0,6.55387364391
 09/15  21:00:00,877.987398396,31.98464338,252.429374193,0.0,149.522181205,249.203635341,2.23265390815,0.0414438924537,2.19121001569
 09/15  22:00:00,349.356672911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920597389,0.0,2.18920597389
 09/15  23:00:00,299.991913788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909450265,0.0,2.18909450265
 09/15  24:00:00,287.769715999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925799395,0.0,2.18925799395
 09/16  01:00:00,237.928990638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915113011,0.0,2.18915113011
 09/16  02:00:00,237.928990728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931738973,0.0,2.18931738973
 09/16  03:00:00,237.928990622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920944709,0.0,2.18920944709
 09/16  04:00:00,250.151188461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910153873,0.0,2.18910153873
 09/16  05:00:00,274.596932385,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120399633,0.0,2.19120399633
 09/16  06:00:00,424.819036751,35.0648928,0.0,0.0,49.8407270682,199.362908273,74.3802826075,70.0190389609,4.36124364654
 09/16  07:00:00,403.451996817,31.98464338,0.0,0.0,49.8407270682,199.362908273,52.2907985678,50.0970746977,2.19372387011
 09/16  08:00:00,746.747982049,32.9010752384,43.6076740125,0.0,249.203635341,249.203635341,37.7379208168,31.1889067146,6.54901410219
 09/16  09:00:00,891.963711637,34.2765367795,206.272476989,0.0,249.203635341,249.203635341,29.8812761127,21.1393876299,8.74188848278
 09/16  10:00:00,897.140084302,33.8461098989,255.93924123,0.0,249.203635341,249.203635341,18.7382680154,12.181132772,6.55713524348
 09/16  11:00:00,921.577215575,34.127104201,276.161569597,0.0,249.203635341,249.203635341,14.024185473,5.27586567248,8.74831980054
 09/16  12:00:00,940.533119422,36.0311080287,292.95322957,0.0,249.203635341,249.203635341,7.97742140137,1.41717382569,6.56024757568
 09/16  13:00:00,953.374997614,37.2487842356,304.578660506,0.0,249.203635341,249.203635341,6.91334611271,0.356584447535,6.55676166518
 09/16  14:00:00,715.706727661,36.2510496512,317.113731738,0.0,74.7610906023,174.442544739,6.66855846645,0.119474548499,6.54908391795
 09/16  15:00:00,714.16607544,34.7430988703,317.082018475,0.0,74.7610906023,174.442544739,4.36954163603,0.0,4.36954163603
 09/16  16:00:00,739.626795962,32.5401800542,302.321760542,0.0,74.7610906023,174.442544739,4.40946351008,0.038050253266,4.37141325681
 09/16  17:00:00,689.34895597,31.98464338,291.240074043,0.0,24.9203635341,149.522181205,9.36746238255,5.00623723961,4.36122514293
 09/16  18:00:00,296.667669772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075862235,0.0,2.19075862235
 09/16  19:00:00,314.941607558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066972147,0.0,2.19066972147
 09/16  20:00:00,323.485274816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125375928,0.0,4.36125375928
 09/16  21:00:00,299.041777606,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196918922,0.0,2.19196918922
 09/16  22:00:00,274.595583945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922922269,0.0,2.18922922269
 09/16  23:00:00,250.151188397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912149762,0.0,2.18912149762
 09/16  24:00:00,237.928990638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928825986,0.0,2.18928825986
 09/17  01:00:00,237.928542504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853472768,0.0,2.18853472768
 09/17  02:00:00,237.928542089,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  03:00:00,237.928542068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859531276,0.0,2.18859531276
 09/17  04:00:00,250.150740304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842955436,0.0,2.18842955436
 09/17  05:00:00,274.596485558,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907526751,0.0,2.1907526751
 09/17  06:00:00,323.483927104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850727182,0.0,2.18850727182
 09/17  07:00:00,296.666322911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856916239,0.0,2.18856916239
 09/17  08:00:00,465.813081707,19.7424483522,99.9482029416,0.0,24.9203635341,149.522181205,2.18858516685,0.0,2.18858516685
 09/17  09:00:00,538.091906172,25.6531251921,187.13643452,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  10:00:00,473.038860471,20.5467051981,174.685202377,0.0,24.9203635341,149.522181205,2.18860101914,0.0,2.18860101914
 09/17  11:00:00,533.547826132,24.1017333594,227.127444985,0.0,24.9203635341,149.522181205,2.1899712879,0.0,2.1899712879
 09/17  12:00:00,535.279458957,21.0660565166,232.25542287,0.0,24.9203635341,149.522181205,2.19004681814,0.0,2.19004681814
 09/17  13:00:00,579.667376275,25.9516208817,270.231584341,0.0,24.9203635341,149.522181205,4.36443056457,0.0,4.36443056457
 09/17  14:00:00,547.963189584,21.7891948546,244.044066041,0.0,24.9203635341,149.522181205,2.19003551799,0.0,2.19003551799
 09/17  15:00:00,575.275371547,25.6566709182,264.898030468,0.0,24.9203635341,149.522181205,2.188590805,0.0,2.188590805
 09/17  16:00:00,591.154253112,21.1251953538,239.265208144,0.0,24.9203635341,149.522181205,2.18856148183,0.0,2.18856148183
 09/17  17:00:00,659.048029682,25.3312413905,263.433919937,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,518.876991262,14.5335177861,160.196754748,0.0,24.9203635341,149.522181205,2.18857740913,0.0,2.18857740913
 09/17  19:00:00,314.940260515,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885470587,0.0,2.1885470587
 09/17  20:00:00,323.483927233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838159324,0.0,2.18838159324
 09/17  21:00:00,299.040880844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062293042,0.0,2.19062293042
 09/17  22:00:00,274.595135967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845976289,0.0,2.18845976289
 09/17  23:00:00,250.150740056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852106613,0.0,2.18852106613
 09/17  24:00:00,237.928541929,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769721114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909187764,0.0,2.18909187764
 09/18  02:00:00,287.769721114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926522551,0.0,2.18926522551
 09/18  03:00:00,287.769721144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916316314,0.0,2.18916316314
 09/18  04:00:00,299.991919057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933654118,0.0,2.18933654118
 09/18  05:00:00,349.35802926,0.0,0.0,0.0,49.8407270682,199.362908273,4.36254290088,0.0,4.36254290088
 09/18  06:00:00,431.689011156,33.3837681363,0.0,0.0,49.8407270682,199.362908273,82.4428979517,80.2522495948,2.19064835693
 09/18  07:00:00,503.139624566,31.98464338,0.0,0.0,149.522181205,199.362908273,60.2226871051,53.6643985963,6.55828850876
 09/18  08:00:00,1159.57456169,33.3191263209,57.5760065111,0.0,448.566543614,448.566543614,24.8297901709,11.6651987094,13.1645914615
 09/18  09:00:00,1297.05856775,35.2747405999,213.031495228,0.0,448.566543614,448.566543614,15.0025908661,1.8246729106,13.1779179555
 09/18  10:00:00,1294.11106009,38.1307985088,251.977972886,0.0,448.566543614,448.566543614,15.9412405788,0.56292127902,15.3783192998
 09/18  11:00:00,1322.3650449,40.4681695319,272.974850754,0.0,448.566543614,448.566543614,15.435750308,0.0183961895384,15.4173541184
 09/18  12:00:00,1297.0890613,39.3914619461,297.248094026,0.0,448.566543614,398.725816546,22.0939689459,0.0,22.0939689459
 09/18  13:00:00,1346.53361537,44.9125988833,295.786913772,0.0,448.566543614,448.566543614,19.8656421154,0.0,19.8656421154
 09/18  14:00:00,1338.27608043,46.9210697772,286.119399813,0.0,448.566543614,448.566543614,10.9719820627,0.0,10.9719820627
 09/18  15:00:00,1334.90806247,50.6763150053,279.674395659,0.0,448.566543614,448.566543614,13.1557771219,0.0,13.1557771219
 09/18  16:00:00,1384.08592484,54.6742297683,275.902472066,0.0,448.566543614,448.566543614,15.4025931541,0.0,15.4025931541
 09/18  17:00:00,1270.19633099,47.0629807814,282.548472862,0.0,348.885089477,398.725816546,8.75711527536,0.0,8.75711527536
 09/18  18:00:00,1072.29773622,34.3740631909,297.109733624,0.0,249.203635341,299.044362409,8.7432507646,0.0,8.7432507646
 09/18  19:00:00,1067.22428734,32.9365539862,277.090920127,0.0,249.203635341,299.044362409,6.54876476022,0.0,6.54876476022
 09/18  20:00:00,895.874852751,31.9936425507,249.87070478,0.0,149.522181205,249.203635341,4.38552032184,0.00958653536712,4.37593378647
 09/18  21:00:00,850.654252713,31.98464338,231.746415272,0.0,149.522181205,249.203635341,6.17206834892,1.80926713887,4.36280121006
 09/18  22:00:00,349.356678009,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934044283,0.0,2.18934044283
 09/18  23:00:00,299.991918814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923867521,0.0,2.18923867521
 09/18  24:00:00,287.769721048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913689133,0.0,2.18913689133
 09/19  01:00:00,287.769722916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931592939,0.0,2.18931592939
 09/19  02:00:00,287.769722813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921692602,0.0,2.18921692602
 09/19  03:00:00,287.769722835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911799632,0.0,2.18911799632
 09/19  04:00:00,299.991920663,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  05:00:00,349.35803187,0.0,0.0,0.0,49.8407270682,199.362908273,4.36293838243,0.0,4.36293838243
 09/19  06:00:00,433.521322683,35.2300651413,0.0,0.0,49.8407270682,199.362908273,63.4280886949,61.2375640323,2.19052466262
 09/19  07:00:00,503.133706953,31.98464338,0.0,0.0,149.522181205,199.362908273,52.1908769933,45.6330407322,6.55783626108
 09/19  08:00:00,1136.23957998,34.1692909044,34.747706735,0.0,448.566543614,448.566543614,20.5963734532,7.42795517345,13.1684182798
 09/19  09:00:00,1297.08479723,38.0025370593,211.720895189,0.0,448.566543614,448.566543614,16.5234550086,1.14903610658,15.3744189021
 09/19  10:00:00,1301.26979272,41.4805386138,256.575881782,0.0,448.566543614,448.566543614,13.4672718837,0.287261489013,13.1800103947
 09/19  11:00:00,1318.56408866,43.9461374347,267.284347038,0.0,448.566543614,448.566543614,17.6190780209,0.0,17.6190780209
 09/19  12:00:00,1294.34850471,41.8695758854,292.029402961,0.0,448.566543614,398.725816546,19.8888934677,0.0,19.8888934677
 09/19  13:00:00,1358.87595274,44.7039406277,306.307148591,0.0,448.566543614,448.566543614,19.8654399481,0.0,19.8654399481
 09/19  14:00:00,1353.91645415,49.6382405258,301.151957174,0.0,448.566543614,448.566543614,13.1599385161,0.0,13.1599385161
 09/19  15:00:00,1350.88620861,52.4072950995,295.334260327,0.0,448.566543614,448.566543614,10.9689916985,0.0,10.9689916985
 09/19  16:00:00,1392.51056581,55.3979948093,284.547524539,0.0,448.566543614,448.566543614,17.4391491761,0.0,17.4391491761
 09/19  17:00:00,1276.6676957,48.8818908007,287.799645785,0.0,348.885089477,398.725816546,8.92005063003,0.0,8.92005063003
 09/19  18:00:00,1067.40558687,34.2955232943,293.630150223,0.0,249.203635341,299.044362409,6.56307082811,0.0,6.56307082811
 09/19  19:00:00,1052.3194123,32.6454532078,264.28611147,0.0,249.203635341,299.044362409,6.54920229553,0.0,6.54920229553
 09/19  20:00:00,885.96969958,31.9850779703,240.772241281,0.0,149.522181205,249.203635341,6.55374938207,0.0,6.55374938207
 09/19  21:00:00,866.115067716,31.98464338,244.365458555,0.0,149.522181205,249.203635341,2.27778903294,0.0863634700847,2.19142556285
 09/19  22:00:00,349.356679731,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930784191,0.0,2.18930784191
 09/19  23:00:00,299.991920651,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893180657,0.0,2.1893180657
 09/19  24:00:00,287.769722856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921938613,0.0,2.18921938613
 09/20  01:00:00,287.769724835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912434077,0.0,2.18912434077
 09/20  02:00:00,287.769724857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930495701,0.0,2.18930495701
 09/20  03:00:00,287.76972484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920916125,0.0,2.18920916125
 09/20  04:00:00,299.991922721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911343602,0.0,2.18911343602
 09/20  05:00:00,349.358034936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152440368,0.0,2.19152440368
 09/20  06:00:00,433.847251376,35.5331505654,0.0,0.0,49.8407270682,199.362908273,96.8437333066,92.4821148335,4.3616184731
 09/20  07:00:00,512.534025719,31.98464338,0.000335361779651,0.0,149.522181205,199.362908273,64.9059447761,58.3476137778,6.55833099832
 09/20  08:00:00,1055.30046774,35.917084989,0.0,0.0,448.566543614,448.566543614,30.2787331353,17.11320732,13.1655258154
 09/20  09:00:00,1203.33654484,39.706529573,119.225667271,0.0,448.566543614,448.566543614,17.6497587662,4.47190267318,13.1778560931
 09/20  10:00:00,1288.87228992,42.094121916,242.857247988,0.0,448.566543614,448.566543614,16.3084666228,0.928756052484,15.3797105703
 09/20  11:00:00,1318.44294391,44.7212159892,267.907334575,0.0,448.566543614,448.566543614,15.5066889292,0.0884534910156,15.4182354382
 09/20  12:00:00,1290.14612115,42.8267718504,294.458225002,0.0,448.566543614,398.725816546,22.0961982971,0.0,22.0961982971
 09/20  13:00:00,1346.99819717,49.5974565788,293.879709653,0.0,448.566543614,448.566543614,19.8682096482,0.0,19.8682096482
 09/20  14:00:00,1343.93075073,50.9426846811,289.012751784,0.0,448.566543614,448.566543614,10.9699424538,0.0,10.9699424538
 09/20  15:00:00,1339.63232569,54.292711451,280.508121384,0.0,448.566543614,448.566543614,13.1576534929,0.0,13.1576534929
 09/20  16:00:00,1387.39919973,57.6700083677,276.185212893,0.0,448.566543614,448.566543614,15.4031791777,0.0,15.4031791777
 09/20  17:00:00,1275.75070195,49.4379012264,286.016080077,0.0,348.885089477,398.725816546,10.9411170191,0.0,10.9411170191
 09/20  18:00:00,1072.85723411,34.5667612279,298.29191885,0.0,249.203635341,299.044362409,6.56186670967,0.0,6.56186670967
 09/20  19:00:00,1064.43213823,32.8492977057,274.747586165,0.0,249.203635341,299.044362409,6.54919242902,0.0,6.54919242902
 09/20  20:00:00,888.243367938,31.9852805546,242.832797616,0.0,149.522181205,249.203635341,6.55310769343,0.0,6.55310769343
 09/20  21:00:00,843.546137919,31.98464338,224.442188001,0.0,149.522181205,249.203635341,3.11742832057,0.926082703537,2.19134561703
 09/20  22:00:00,349.356681967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932944961,0.0,2.18932944961
 09/20  23:00:00,299.991922827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909486945,0.0,2.18909486945
 09/20  24:00:00,287.769724928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927609785,0.0,2.18927609785
 09/21  01:00:00,287.769726827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918526103,0.0,2.18918526103
 09/21  02:00:00,287.769726893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909263016,0.0,2.18909263016
 09/21  03:00:00,287.769726766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927733917,0.0,2.18927733917
 09/21  04:00:00,299.991924542,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891848891,0.0,2.1891848891
 09/21  05:00:00,349.358037462,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147275719,0.0,2.19147275719
 09/21  06:00:00,433.918218122,35.5985645681,0.0,0.0,49.8407270682,199.362908273,102.32038256,100.12957696,2.19080559986
 09/21  07:00:00,503.146380205,31.98464338,0.0,0.0,149.522181205,199.362908273,71.7285362286,62.9909488746,8.73758735399
 09/21  08:00:00,1055.64522561,36.2603313642,0.0,0.0,448.566543614,448.566543614,32.330830038,19.167309926,13.163520112
 09/21  09:00:00,1107.5176411,39.9196570742,46.0599193862,0.0,448.566543614,448.566543614,20.1402446079,6.96474913265,13.1754954753
 09/21  10:00:00,1233.82870293,42.0996712152,196.002203807,0.0,448.566543614,448.566543614,14.5490524027,1.36441523532,13.1846371673
 09/21  11:00:00,1271.48481563,44.211884881,228.221742036,0.0,448.566543614,448.566543614,18.0818918663,0.460955787621,17.6209360787
 09/21  12:00:00,1239.35446659,42.833545113,245.006881303,0.0,448.566543614,398.725816546,22.2357247546,0.136443407906,22.0992813467
 09/21  13:00:00,1321.09940075,49.336161925,268.585355838,0.0,448.566543614,448.566543614,19.7216518469,0.0,19.7216518469
 09/21  14:00:00,1322.0744025,51.0439848645,266.766761554,0.0,448.566543614,448.566543614,11.1172208218,0.0,11.1172208218
 09/21  15:00:00,1322.11244082,54.0026348363,263.573958831,0.0,448.566543614,448.566543614,13.1563424441,0.0,13.1563424441
 09/21  16:00:00,1372.48782147,57.1511788319,261.80432415,0.0,448.566543614,448.566543614,15.4041374205,0.0,15.4041374205
 09/21  17:00:00,1257.80449684,49.0796619611,268.113758695,0.0,348.885089477,398.725816546,8.75658759605,0.0,8.75658759605
 09/21  18:00:00,1049.38999854,34.5698764025,274.387985702,0.0,249.203635341,299.044362409,8.74360210421,0.0,8.74360210421
 09/21  19:00:00,1039.48063751,32.76355072,242.46329714,0.0,249.203635341,299.044362409,6.54944847653,0.0,6.54944847653
 09/21  20:00:00,856.139000122,31.98464338,212.181657537,0.0,149.522181205,249.203635341,6.55264109665,0.0,6.55264109665
 09/21  21:00:00,814.362413945,31.98464338,196.394849885,0.0,149.522181205,249.203635341,5.80495782281,3.61377356533,2.19118425748
 09/21  22:00:00,349.356683611,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893054679,0.0,2.1893054679
 09/21  23:00:00,299.991924496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921320766,0.0,2.18921320766
 09/21  24:00:00,287.769726771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912095006,0.0,2.18912095006
 09/22  01:00:00,287.769728688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931113813,0.0,2.18931113813
 09/22  02:00:00,287.769728641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922183367,0.0,2.18922183367
 09/22  03:00:00,287.769728685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913262818,0.0,2.18913262818
 09/22  04:00:00,299.991926434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932121152,0.0,2.18932121152
 09/22  05:00:00,349.358040569,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133975356,0.0,2.19133975356
 09/22  06:00:00,433.915863185,35.5888041782,0.0,0.0,49.8407270682,199.362908273,112.493728143,110.303296683,2.19043146085
 09/22  07:00:00,503.161317422,31.98464338,0.0,0.0,149.522181205,199.362908273,92.1644983118,83.4273356537,8.73716265806
 09/22  08:00:00,1053.1898903,33.8000592083,0.0,0.0,448.566543614,448.566543614,36.8772291345,25.9051431909,10.9720859436
 09/22  09:00:00,1096.24232675,35.600369631,39.122159206,0.0,448.566543614,448.566543614,22.0187991834,6.64562071505,15.3731784683
 09/22  10:00:00,1229.69304365,37.6570790713,195.022595869,0.0,448.566543614,448.566543614,14.2470436896,1.06245735311,13.1845863364
 09/22  11:00:00,1279.12220304,42.3985198971,236.298812634,0.0,448.566543614,448.566543614,17.7577519518,0.136497184657,17.6212547671
 09/22  12:00:00,1252.51682191,41.3892634475,258.723951749,0.0,448.566543614,398.725816546,22.1112719487,0.0110673493438,22.1002045994
 09/22  13:00:00,1325.23768177,45.2414375187,276.49627256,0.0,448.566543614,448.566543614,19.8671955019,0.0,19.8671955019
 09/22  14:00:00,1330.10721443,44.8148605349,281.454503149,0.0,448.566543614,448.566543614,10.9744726594,0.0,10.9744726594
 09/22  15:00:00,1326.41374878,46.2971946127,275.923290335,0.0,448.566543614,448.566543614,13.1571394457,0.0,13.1571394457
 09/22  16:00:00,1378.32079465,44.7840112338,280.521701814,0.0,448.566543614,448.566543614,15.4054100269,0.0,15.4054100269
 09/22  17:00:00,1264.67262907,38.0436703351,287.283793123,0.0,348.885089477,398.725816546,10.9410590952,0.0,10.9410590952
 09/22  18:00:00,1040.85090216,32.179262144,269.607293159,0.0,249.203635341,299.044362409,6.57293597185,0.0110673508806,6.56186862097
 09/22  19:00:00,1048.26982017,32.0026198138,251.289275893,0.0,249.203635341,299.044362409,7.74294618844,1.19373235773,6.54921383072
 09/22  20:00:00,885.71298596,31.98464338,239.172063451,0.0,149.522181205,249.203635341,21.1957483527,14.6425314456,6.55321690709
 09/22  21:00:00,855.813405182,31.98464338,234.101313744,0.0,149.522181205,249.203635341,27.9534479651,25.7620798095,2.19136815563
 09/22  22:00:00,349.356685784,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934992203,0.0,2.18934992203
 09/22  23:00:00,299.991926633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912136841,0.0,2.18912136841
 09/22  24:00:00,287.769728766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931024612,0.0,2.18931024612
 09/23  01:00:00,237.929003656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922619034,0.0,2.18922619034
 09/23  02:00:00,237.929003697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914027024,0.0,2.18914027024
 09/23  03:00:00,237.929003653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933272657,0.0,2.18933272657
 09/23  04:00:00,250.151201385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924699383,0.0,2.18924699383
 09/23  05:00:00,274.596953187,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915529111,0.0,2.1915529111
 09/23  06:00:00,497.603282367,34.9219252216,26.2300455915,0.0,49.8407270682,199.362908273,59.7970071064,57.6063068314,2.19070027498
 09/23  07:00:00,478.772484631,31.98464338,27.5880318984,0.0,49.8407270682,199.362908273,78.8784709945,74.5109138348,4.36755715967
 09/23  08:00:00,768.373779659,31.98464338,57.5871945768,0.0,249.203635341,249.203635341,38.2573397416,31.7079489071,6.54939083444
 09/23  09:00:00,772.2974,31.98464338,96.2993414548,0.0,249.203635341,249.203635341,32.104309794,23.3612886413,8.74302115269
 09/23  10:00:00,849.500432047,31.98464338,216.753269609,0.0,249.203635341,249.203635341,24.2438309736,17.6856350755,6.55819589806
 09/23  11:00:00,894.855517586,31.98464338,259.329417682,0.0,249.203635341,249.203635341,28.1272133771,19.3793139639,8.74789941319
 09/23  12:00:00,900.791082765,31.98464338,266.70490565,0.0,249.203635341,249.203635341,24.3991022613,17.8392310571,6.5598712042
 09/23  13:00:00,908.346549977,31.98464338,275.112155797,0.0,249.203635341,249.203635341,32.9078166657,24.1703137191,8.73750294656
 09/23  14:00:00,660.866467988,31.98464338,276.821598561,0.0,74.7610906023,174.442544739,48.5743565249,44.2013389934,4.37301753149
 09/23  15:00:00,661.161445976,31.98464338,277.122081755,0.0,74.7610906023,174.442544739,40.975949531,36.6056978877,4.37025164329
 09/23  16:00:00,707.308046967,31.98464338,275.31711329,0.0,74.7610906023,174.442544739,68.3257490595,61.7783024516,6.54744660786
 09/23  17:00:00,667.310587688,31.98464338,274.522595042,0.0,24.9203635341,149.522181205,89.0017559145,86.8109259959,2.19082991863
 09/23  18:00:00,296.667688185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076573273,0.0,2.19076573273
 09/23  19:00:00,323.485292976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36151857774,0.0,4.36151857774
 09/23  20:00:00,323.485292359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056633377,0.0,2.19056633377
 09/23  21:00:00,299.041801611,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393322629,0.0,4.36393322629
 09/23  22:00:00,274.595596952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916530392,0.0,2.18916530392
 09/23  23:00:00,250.151201367,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  24:00:00,237.929003522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935804383,0.0,2.18935804383
 09/24  01:00:00,237.928552902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853215694,0.0,2.18853215694
 09/24  02:00:00,237.928553274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861687867,0.0,2.18861687867
 09/24  03:00:00,237.928553271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847216045,0.0,2.18847216045
 09/24  04:00:00,250.15075074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855737053,0.0,2.18855737053
 09/24  05:00:00,274.59650413,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077362079,0.0,2.19077362079
 09/24  06:00:00,323.483937608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845474229,0.0,2.18845474229
 09/24  07:00:00,296.666332785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,296.666332992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854022827,0.0,2.18854022827
 09/24  09:00:00,259.999739969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862555664,0.0,2.18862555664
 09/24  10:00:00,211.11094881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859668674,0.0,2.18859668674
 09/24  11:00:00,336.67963936,9.18481134901,94.1235348988,0.0,24.9203635341,149.522181205,2.19005517169,0.0,2.19005517169
 09/24  12:00:00,487.467587167,19.3382959907,202.316481855,0.0,24.9203635341,149.522181205,2.19010200742,0.0,2.19010200742
 09/24  13:00:00,561.848986066,26.3795476396,255.636766208,0.0,24.9203635341,149.522181205,4.36470128996,0.0,4.36470128996
 09/24  14:00:00,522.029813082,21.1373732372,221.563694103,0.0,24.9203635341,149.522181205,2.19010129934,0.0,2.19010129934
 09/24  15:00:00,573.855358574,26.1871860741,263.564189939,0.0,24.9203635341,149.522181205,2.18860476085,0.0,2.18860476085
 09/24  16:00:00,573.14734528,20.5553476223,222.808078731,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,643.988183949,25.6792849289,250.734677027,0.0,24.9203635341,149.522181205,2.18861371114,0.0,2.18861371114
 09/24  18:00:00,359.59184101,4.71620551004,46.9361224301,0.0,24.9203635341,149.522181205,2.18858420913,0.0,2.18858420913
 09/24  19:00:00,323.483937744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855432349,0.0,2.18855432349
 09/24  20:00:00,323.483937368,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040899853,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150068221,0.0,4.36150068221
 09/24  22:00:00,274.59514615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853580685,0.0,2.18853580685
 09/24  23:00:00,250.150750323,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928552961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862127091,0.0,2.18862127091
 09/25  01:00:00,287.769734723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932419856,0.0,2.18932419856
 09/25  02:00:00,287.769734719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924524654,0.0,2.18924524654
 09/25  03:00:00,287.769734778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916642124,0.0,2.18916642124
 09/25  04:00:00,299.99193259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936711534,0.0,2.18936711534
 09/25  05:00:00,349.358050599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154489698,0.0,2.19154489698
 09/25  06:00:00,431.263297187,32.9072219573,0.0,0.0,49.8407270682,199.362908273,154.860033602,150.498707831,4.36132577065
 09/25  07:00:00,503.173752646,31.98464338,0.0,0.0,149.522181205,199.362908273,107.229223302,100.670325826,6.55889747592
 09/25  08:00:00,1113.05124964,32.5908387106,22.9422348617,0.0,448.566543614,448.566543614,37.8690683024,24.6992208462,13.1698474562
 09/25  09:00:00,1298.92118343,34.2438335691,218.236643112,0.0,448.566543614,448.566543614,23.448077136,10.2667925119,13.1812846242
 09/25  10:00:00,1299.96822413,36.2735547105,260.938735838,0.0,448.566543614,448.566543614,17.9172149739,2.53739862895,15.379816345
 09/25  11:00:00,1343.65987249,39.0093143325,296.937238615,0.0,448.566543614,448.566543614,18.9052420242,1.27934590123,17.625896123
 09/25  12:00:00,1323.32863468,38.9206813335,323.957748648,0.0,448.566543614,398.725816546,20.6409831726,0.746909060435,19.8940741122
 09/25  13:00:00,1363.97846551,42.5402234134,311.149215161,0.0,448.566543614,448.566543614,19.8722678336,0.0,19.8722678336
 09/25  14:00:00,1357.46224736,44.2004442975,302.981834412,0.0,448.566543614,448.566543614,13.1643838568,0.0,13.1643838568
 09/25  15:00:00,1351.2798039,47.3393808934,293.660905347,0.0,448.566543614,448.566543614,13.1571599382,0.0,13.1571599382
 09/25  16:00:00,1396.17667156,51.9000431763,285.10334012,0.0,448.566543614,448.566543614,15.4066098433,0.0,15.4066098433
 09/25  17:00:00,1284.91558378,44.4889476091,294.117088609,0.0,348.885089477,398.725816546,8.75791178972,0.0,8.75791178972
 09/25  18:00:00,1094.93224456,34.1395425563,313.848327897,0.0,249.203635341,299.044362409,8.74427302987,0.0,8.74427302987
 09/25  19:00:00,1103.48513927,32.8792519792,301.585663354,0.0,249.203635341,299.044362409,6.54959482202,0.0,6.54959482202
 09/25  20:00:00,925.056406806,32.0305065243,277.508321307,0.0,149.522181205,249.203635341,6.66237173833,0.109408553715,6.55296318462
 09/25  21:00:00,882.824687284,31.98464338,261.249712517,0.0,149.522181205,249.203635341,4.57530904074,2.38404685095,2.19126218979
 09/25  22:00:00,349.356691625,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938007847,0.0,2.18938007847
 09/25  23:00:00,299.991932467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930156002,0.0,2.18930156002
 09/25  24:00:00,287.769734687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922304944,0.0,2.18922304944
 09/26  01:00:00,287.769736868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914971907,0.0,2.18914971907
 09/26  02:00:00,287.769736816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935450464,0.0,2.18935450464
 09/26  03:00:00,287.769736765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927931226,0.0,2.18927931226
 09/26  04:00:00,299.991934586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920420982,0.0,2.18920420982
 09/26  05:00:00,349.358053529,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153837835,0.0,2.19153837835
 09/26  06:00:00,432.854465418,34.5407155718,0.0,0.0,49.8407270682,199.362908273,94.5389668484,92.3480845123,2.19088233613
 09/26  07:00:00,503.142458645,31.98464338,0.0,0.0,149.522181205,199.362908273,66.5112347657,57.7727265961,8.73850816958
 09/26  08:00:00,1094.89964827,34.3520129107,12.6643959541,0.0,448.566543614,448.566543614,31.0870699469,17.9207474417,13.1663225052
 09/26  09:00:00,1280.57814113,37.9621393037,194.712223003,0.0,448.566543614,448.566543614,18.0598093693,4.88053702705,13.1792723422
 09/26  10:00:00,1309.18405985,41.8386558742,257.937456128,0.0,448.566543614,448.566543614,16.2483220693,0.865720844337,15.3826012249
 09/26  11:00:00,1343.23705193,44.6915082657,289.15151503,0.0,448.566543614,448.566543614,17.6756239975,0.0517955140361,17.6238284835
 09/26  12:00:00,1301.40317269,42.1248710649,298.82861682,0.0,448.566543614,398.725816546,19.8952370815,0.0,19.8952370815
 09/26  13:00:00,1346.81890275,48.3485263794,288.181326038,0.0,448.566543614,448.566543614,19.8708235736,0.0,19.8708235736
 09/26  14:00:00,1341.39462795,50.3525704688,280.762077583,0.0,448.566543614,448.566543614,13.1642450322,0.0,13.1642450322
 09/26  15:00:00,1340.56826056,54.4211806288,280.340775244,0.0,448.566543614,448.566543614,10.9666932829,0.0,10.9666932829
 09/26  16:00:00,1383.33625235,59.8881319224,270.233584217,0.0,448.566543614,448.566543614,17.6066654194,0.0,17.6066654194
 09/26  17:00:00,1267.48306678,51.7276605642,275.252318943,0.0,348.885089477,398.725816546,8.75749032515,0.0,8.75749032515
 09/26  18:00:00,1076.28971016,35.7670967116,299.222135732,0.0,249.203635341,299.044362409,8.74388237984,0.0,8.74388237984
 09/26  19:00:00,1092.24469589,33.5145734764,291.740764873,0.0,249.203635341,299.044362409,6.54932002936,0.0,6.54932002936
 09/26  20:00:00,901.891707695,32.1553865212,254.803268276,0.0,149.522181205,249.203635341,4.97030118031,0.0,4.97030118031
 09/26  21:00:00,853.273139007,31.98464338,232.714187635,0.0,149.522181205,249.203635341,3.93851743173,0.169143713632,3.76937371809
 09/26  22:00:00,349.356693482,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930016765,0.0,2.18930016765
 09/26  23:00:00,299.991934448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922525465,0.0,2.18922525465
 09/26  24:00:00,287.769736755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915036968,0.0,2.18915036968
 09/27  01:00:00,287.769738867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936143911,0.0,2.18936143911
 09/27  02:00:00,287.769738836,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892898141,0.0,2.1892898141
 09/27  03:00:00,287.769738864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921831269,0.0,2.18921831269
 09/27  04:00:00,299.991936737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914691581,0.0,2.18914691581
 09/27  05:00:00,349.358056853,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149081696,0.0,2.19149081696
 09/27  06:00:00,433.715340407,35.398102299,0.0,0.0,49.8407270682,199.362908273,99.3694231523,97.1785857167,2.19083743564
 09/27  07:00:00,503.147286921,31.98464338,0.0,0.0,149.522181205,199.362908273,73.1507858832,64.4123281336,8.73845774965
 09/27  08:00:00,1074.8285017,35.4815744722,10.3242420997,0.0,448.566543614,448.566543614,31.2211520721,18.054597325,13.1665547471
 09/27  09:00:00,1263.12510756,39.4913420903,179.60878308,0.0,448.566543614,448.566543614,16.7807624384,3.60107088189,13.1796915565
 09/27  10:00:00,1281.25309758,43.9185320046,237.150331978,0.0,448.566543614,448.566543614,16.0009193984,0.618100925464,15.3828184729
 09/27  11:00:00,1324.24435095,47.4102534756,273.042971793,0.0,448.566543614,448.566543614,17.6250256313,0.0,17.6250256313
 09/27  12:00:00,1279.64898473,44.2420633488,280.804334686,0.0,448.566543614,398.725816546,19.8941938437,0.0,19.8941938437
 09/27  13:00:00,1329.62252718,50.9070582538,274.080134128,0.0,448.566543614,448.566543614,19.872993853,0.0,19.872993853
 09/27  14:00:00,1327.89556639,52.2463280124,270.928251626,0.0,448.566543614,448.566543614,13.1648008894,0.0,13.1648008894
 09/27  15:00:00,1327.10407834,55.4947055432,266.882376833,0.0,448.566543614,448.566543614,13.157038638,0.0,13.157038638
 09/27  16:00:00,1374.03397345,58.8092941556,261.631691338,0.0,448.566543614,448.566543614,15.4059062637,0.0,15.4059062637
 09/27  17:00:00,1259.23332738,50.0405214107,268.824068668,0.0,348.885089477,398.725816546,8.75871705992,0.0,8.75871705992
 09/27  18:00:00,1041.31334919,35.0161366402,266.897834315,0.0,249.203635341,299.044362409,8.74460633092,0.0,8.74460633092
 09/27  19:00:00,1032.10281366,33.0125425018,235.215407726,0.0,249.203635341,299.044362409,6.54948731631,0.0,6.54948731631
 09/27  20:00:00,851.653722189,31.9945154772,208.320510603,0.0,149.522181205,249.203635341,6.5601548824,0.0064291981387,6.55372568426
 09/27  21:00:00,766.670611441,31.98464338,150.520297857,0.0,149.522181205,249.203635341,7.53891341723,5.34741371863,2.1914996986
 09/27  22:00:00,349.356695999,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933546756,0.0,2.18933546756
 09/27  23:00:00,299.991936793,0.0,0.0,0.0,24.9203635341,199.362908273,2.189263423,0.0,2.189263423
 09/27  24:00:00,287.769739023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919225786,0.0,2.18919225786
 09/28  01:00:00,287.769741217,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894071233,0.0,2.1894071233
 09/28  02:00:00,287.769741128,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893392432,0.0,2.1893392432
 09/28  03:00:00,287.769741108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927148597,0.0,2.18927148597
 09/28  04:00:00,299.991938941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920383236,0.0,2.18920383236
 09/28  05:00:00,349.3580605,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140968681,0.0,2.19140968681
 09/28  06:00:00,433.867944278,35.5183451983,0.0,0.0,49.8407270682,199.362908273,145.922747532,141.561064113,4.36168341962
 09/28  07:00:00,503.175500598,31.98464338,0.0,0.0,149.522181205,199.362908273,109.583925386,103.025093152,6.55883223461
 09/28  08:00:00,1054.56337387,35.1694023025,0.0,0.0,448.566543614,448.566543614,44.7019059433,31.5312996317,13.1706063116
 09/28  09:00:00,1021.33099974,38.6135442739,0.0,0.0,448.566543614,448.566543614,29.2480437734,16.0654217541,13.1826220193
 09/28  10:00:00,1070.13426049,41.0595109718,37.3916693599,0.0,448.566543614,448.566543614,21.3546345651,5.97363138584,15.3810031793
 09/28  11:00:00,1150.6350719,43.6589285737,112.868550604,0.0,448.566543614,448.566543614,19.3738158294,1.74904598569,17.6247698437
 09/28  12:00:00,1155.17484506,42.4512475462,166.81755681,0.0,448.566543614,398.725816546,21.5707859006,1.67391293785,19.8968729628
 09/28  13:00:00,1220.61544855,47.7632664627,175.961187512,0.0,448.566543614,448.566543614,20.1710714396,0.292131453875,19.8789399858
 09/28  14:00:00,1226.65546949,48.5868010408,180.847161458,0.0,448.566543614,448.566543614,13.1678225452,0.0,13.1678225452
 09/28  15:00:00,1229.00457319,49.2137006727,182.563540805,0.0,448.566543614,448.566543614,13.1602775703,0.0,13.1602775703
 09/28  16:00:00,1283.21475025,50.862473718,185.591057063,0.0,448.566543614,448.566543614,15.4086752901,0.0,15.4086752901
 09/28  17:00:00,1164.93567855,44.3706322856,186.888277603,0.0,348.885089477,398.725816546,10.9434137448,0.0,10.9434137448
 09/28  18:00:00,946.844655473,33.9871329442,172.027345714,0.0,249.203635341,299.044362409,6.56314077246,0.0,6.56314077246
 09/28  19:00:00,826.688600605,31.9876888094,48.8619280717,0.0,249.203635341,299.044362409,7.11060581649,0.56056374442,6.55004207207
 09/28  20:00:00,579.774394277,31.98464338,0.0,0.0,149.522181205,249.203635341,29.3515795758,22.7978849725,6.55369460332
 09/28  21:00:00,555.348843967,31.98464338,0.0,0.0,149.522181205,249.203635341,58.6223575031,54.2597042618,4.36265324131
 09/28  22:00:00,349.356697951,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991938808,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894077718,0.0,2.1894077718
 09/28  24:00:00,287.769740968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934033047,0.0,2.18934033047
 09/29  01:00:00,287.769743193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927671027,0.0,2.18927671027
 09/29  02:00:00,287.76974324,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892126064,0.0,2.1892126064
 09/29  03:00:00,287.769743297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943051436,0.0,2.18943051436
 09/29  04:00:00,299.991941035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936662398,0.0,2.18936662398
 09/29  05:00:00,349.35806513,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296532737,0.0,4.36296532737
 09/29  06:00:00,433.085557842,34.5849303214,0.0,0.0,49.8407270682,199.362908273,347.845043852,345.654303741,2.19074011175
 09/29  07:00:00,503.300617495,31.98464338,0.0,0.0,149.522181205,199.362908273,275.840640953,269.282433142,6.55820781109
 09/29  08:00:00,1052.31589167,32.8922945255,0.0,0.0,448.566543614,448.566543614,83.4875163993,70.3154176053,13.172098794
 09/29  09:00:00,1017.97117155,35.2368533723,0.0,0.0,448.566543614,448.566543614,53.5528488312,38.1748448699,15.3780039612
 09/29  10:00:00,975.283396505,36.7539151104,0.00037529718317,0.0,448.566543614,448.566543614,35.0282816814,21.838860202,13.1894214794
 09/29  11:00:00,1037.2464894,39.7737641474,16.0188692717,0.0,448.566543614,448.566543614,29.2641996196,11.6366448353,17.6275547844
 09/29  12:00:00,1109.85436573,39.4606471347,125.836787168,0.0,448.566543614,398.725816546,32.3931112367,10.2867563563,22.1063548804
 09/29  13:00:00,1240.90943422,45.430945352,198.716867504,0.0,448.566543614,448.566543614,21.657923023,1.77952379672,19.8783992263
 09/29  14:00:00,1254.21806174,46.1549204381,210.199853686,0.0,448.566543614,448.566543614,13.5682412063,0.404281483677,13.1639597227
 09/29  15:00:00,1266.89923219,46.8161571483,220.606609046,0.0,448.566543614,448.566543614,10.9709513291,0.0,10.9709513291
 09/29  16:00:00,1327.24188364,48.7312253457,229.882218935,0.0,448.566543614,448.566543614,17.6092460473,0.0,17.6092460473
 09/29  17:00:00,1204.26076703,43.4553876281,224.924038034,0.0,348.885089477,398.725816546,8.75866204022,0.0,8.75866204022
 09/29  18:00:00,992.161270355,34.0013513487,214.505397394,0.0,249.203635341,299.044362409,8.74462252522,0.0,8.74462252522
 09/29  19:00:00,954.862652088,31.9889467959,164.38220234,0.0,249.203635341,299.044362409,7.78128991742,1.23098011195,6.55030980547
 09/29  20:00:00,696.207947877,31.98464338,57.8886787914,0.0,149.522181205,249.203635341,25.1650956807,18.6112346796,6.55386100113
 09/29  21:00:00,598.72515705,31.98464338,4.29382829006,0.0,149.522181205,249.203635341,42.5992063001,40.4076778599,2.19152844018
 09/29  22:00:00,349.356700349,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936112869,0.0,2.18936112869
 09/29  23:00:00,299.991941135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929668004,0.0,2.18929668004
 09/29  24:00:00,287.769743346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923310778,0.0,2.18923310778
