Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/30  01:00:00,237.929018564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917453599,0.0,2.18917453599
 09/30  02:00:00,237.92901849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939705697,0.0,2.18939705697
 09/30  03:00:00,237.929018437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933700672,0.0,2.18933700672
 09/30  04:00:00,250.151216236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927706075,0.0,2.18927706075
 09/30  05:00:00,274.596977009,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150283592,0.0,2.19150283592
 09/30  06:00:00,432.097177158,33.6553265338,0.0,0.0,49.8407270682,199.362908273,265.248293243,260.886481045,4.36181219824
 09/30  07:00:00,412.124433976,31.98464338,0.0,0.0,49.8407270682,199.362908273,224.606973318,220.239330409,4.36764290963
 09/30  08:00:00,652.695642762,31.9848909462,0.0,0.0,249.203635341,249.203635341,103.585031389,99.2114517798,4.37357960918
 09/30  09:00:00,616.232013697,32.2132077038,0.0,0.0,249.203635341,249.203635341,70.6645762711,61.9205029356,8.7440733355
 09/30  10:00:00,605.142431096,32.3112627587,22.1110265879,0.0,249.203635341,249.203635341,50.066951923,43.5077572667,6.55919465631
 09/30  11:00:00,792.497693093,34.1652658797,165.22097266,0.0,249.203635341,249.203635341,41.0348204465,32.2844597858,8.75036066071
 09/30  12:00:00,849.941018527,36.7693553987,212.491697635,0.0,249.203635341,249.203635341,31.5331180171,22.7917239608,8.74139405624
 09/30  13:00:00,865.727613524,38.1348687491,225.56937312,0.0,249.203635341,249.203635341,20.3078670728,13.7490442987,6.55882277407
 09/30  14:00:00,629.258422983,37.1000438662,237.952601114,0.0,74.7610906023,174.442544739,14.0491462734,7.49893744695,6.55020882647
 09/30  15:00:00,636.798271796,35.8223820323,246.084557608,0.0,74.7610906023,174.442544739,4.61478487949,0.243812917464,4.37097196202
 09/30  16:00:00,691.389977295,34.8870682576,252.37362323,0.0,74.7610906023,174.442544739,6.99637991771,0.44870225271,6.547677665
 09/30  17:00:00,653.980239496,34.603738363,253.416825319,0.0,24.9203635341,149.522181205,8.08544147412,5.89466811418,2.19077335993
 09/30  18:00:00,547.395081552,21.4547490146,171.943312425,0.0,24.9203635341,149.522181205,2.19092866253,0.0,2.19092866253
 09/30  19:00:00,375.406978923,4.70636694935,36.4120250806,0.0,24.9203635341,149.522181205,2.19092821594,0.0,2.19092821594
 09/30  20:00:00,323.485313745,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146700943,0.0,4.36146700943
 09/30  21:00:00,299.041827668,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210278648,0.0,2.19210278648
 09/30  22:00:00,274.595611791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924000405,0.0,2.18924000405
 09/30  23:00:00,250.151216245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918035539,0.0,2.18918035539
 09/30  24:00:00,237.929018401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940342668,0.0,2.18940342668
 10/01  01:00:00,237.928565166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854127086,0.0,2.18854127086
 10/01  02:00:00,237.928565297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865406621,0.0,2.18865406621
 10/01  03:00:00,237.928565122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853381026,0.0,2.18853381026
 10/01  04:00:00,250.150762552,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  05:00:00,274.596525388,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616176221,0.0,4.3616176221
 10/01  06:00:00,323.483949439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859683496,0.0,2.18859683496
 10/01  07:00:00,305.21001146,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  08:00:00,351.854065321,13.2879086518,13.4007491,0.0,24.9203635341,149.522181205,2.18863331697,0.0,2.18863331697
 10/01  09:00:00,436.864053239,17.3733190484,120.382914735,0.0,24.9203635341,149.522181205,2.18859114789,0.0,2.18859114789
 10/01  10:00:00,502.338450524,24.2216162183,206.886725654,0.0,24.9203635341,149.522181205,2.18865841391,0.0,2.18865841391
 10/01  11:00:00,465.441163707,17.758025841,180.492652136,0.0,24.9203635341,149.522181205,2.19015649945,0.0,2.19015649945
 10/01  12:00:00,571.066011333,26.1040453515,260.276633054,0.0,24.9203635341,149.522181205,2.19017680287,0.0,2.19017680287
 10/01  13:00:00,547.830352198,22.7109132927,243.300706568,0.0,24.9203635341,149.522181205,4.36492335604,0.0,4.36492335604
 10/01  14:00:00,584.647632373,27.1896808005,272.750277656,0.0,24.9203635341,149.522181205,2.19019541115,0.0,2.19019541115
 10/01  15:00:00,544.200156713,22.0681666028,240.277509886,0.0,24.9203635341,149.522181205,2.18868793394,0.0,2.18868793394
 10/01  16:00:00,625.49325065,25.5367874029,266.347096749,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,624.310891541,21.0238247162,235.859580037,0.0,24.9203635341,149.522181205,2.18866165196,0.0,2.18866165196
 10/01  18:00:00,669.843718888,24.3670055443,266.65234058,0.0,24.9203635341,149.522181205,2.18868194182,0.0,2.18868194182
 10/01  19:00:00,323.483949833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856131212,0.0,2.18856131212
 10/01  20:00:00,323.483949661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867492986,0.0,2.18867492986
 10/01  21:00:00,299.040920782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096111299,0.0,2.19096111299
 10/01  22:00:00,274.595158454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862714878,0.0,2.18862714878
 10/01  23:00:00,250.150762534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850739538,0.0,2.18850739538
 10/01  24:00:00,237.928564659,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769749938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943377373,0.0,2.18943377373
 10/02  02:00:00,287.769749914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938150926,0.0,2.18938150926
 10/02  03:00:00,287.769749924,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893294002,0.0,2.1893294002
 10/02  04:00:00,299.99194776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927741705,0.0,2.18927741705
 10/02  05:00:00,349.358075608,0.0,0.0,0.0,49.8407270682,199.362908273,4.36329307246,0.0,4.36329307246
 10/02  06:00:00,751.13127257,32.6524859143,253.826924582,0.0,49.8407270682,199.362908273,48.2275771447,46.0368770907,2.19070005407
 10/02  07:00:00,811.476235905,31.98464338,231.707584801,0.0,149.522181205,199.362908273,58.0152505763,51.4568723436,6.55837823268
 10/02  08:00:00,1369.80063207,31.98464338,248.670441656,0.0,448.566543614,448.566543614,14.8028861114,1.62945919829,13.1734269131
 10/02  09:00:00,1346.90853275,32.512954292,260.281377739,0.0,448.566543614,448.566543614,15.6483643967,0.270060368036,15.3783040286
 10/02  10:00:00,1310.32228953,33.0799993169,270.219044416,0.0,448.566543614,448.566543614,15.4431800132,0.0576130866216,15.3855669266
 10/02  11:00:00,1332.7723659,37.4512866468,288.61736014,0.0,448.566543614,448.566543614,17.6273441202,0.0,17.6273441202
 10/02  12:00:00,1323.52142061,38.7922667754,326.357088699,0.0,448.566543614,398.725816546,19.8994933531,0.0,19.8994933531
 10/02  13:00:00,1370.85701549,41.6868413926,320.156053053,0.0,448.566543614,448.566543614,19.8799257165,0.0,19.8799257165
 10/02  14:00:00,1364.0307478,43.914542405,310.942830578,0.0,448.566543614,448.566543614,13.1684055038,0.0,13.1684055038
 10/02  15:00:00,1362.20670922,46.7536744853,306.108642374,0.0,448.566543614,448.566543614,13.1613205023,0.0,13.1613205023
 10/02  16:00:00,1408.620397,51.0880305935,299.394523397,0.0,448.566543614,448.566543614,15.4115567209,0.0,15.4115567209
 10/02  17:00:00,1297.35281372,44.0767571317,307.351880079,0.0,348.885089477,398.725816546,10.9452654975,0.0,10.9452654975
 10/02  18:00:00,1113.23189332,35.0811676674,322.66261991,0.0,249.203635341,299.044362409,8.74517218771,0.0,8.74517218771
 10/02  19:00:00,1120.38236844,33.0287604797,316.265125212,0.0,249.203635341,299.044362409,4.37397157677,0.0,4.37397157677
 10/02  20:00:00,962.324843687,32.066422989,311.22609203,0.0,149.522181205,249.203635341,7.84085365171,1.2861962166,6.55465743511
 10/02  21:00:00,917.720243059,31.98464338,291.22550959,0.0,149.522181205,249.203635341,12.5623215508,8.19964935157,4.36267219925
 10/02  22:00:00,349.356706862,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928692861,0.0,2.18928692861
 10/02  23:00:00,299.991947793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923526186,0.0,2.18923526186
 10/02  24:00:00,287.769750033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946754754,0.0,2.18946754754
 10/03  01:00:00,287.769752272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942279443,0.0,2.18942279443
 10/03  02:00:00,287.769752223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937472806,0.0,2.18937472806
 10/03  03:00:00,287.769752211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932679468,0.0,2.18932679468
 10/03  04:00:00,299.991950027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927896987,0.0,2.18927896987
 10/03  05:00:00,349.358078635,0.0,0.0,0.0,49.8407270682,199.362908273,2.191400362,0.0,2.191400362
 10/03  06:00:00,522.289298167,34.7185662058,50.1429273505,0.0,49.8407270682,199.362908273,55.4286263839,53.2376730642,2.19095331972
 10/03  07:00:00,777.973242679,31.98464338,203.769596254,0.0,149.522181205,199.362908273,46.0308215714,37.2908398548,8.73998171659
 10/03  08:00:00,1396.06554698,33.4423493499,277.933104184,0.0,448.566543614,448.566543614,15.7435762996,2.57336344795,13.1702128516
 10/03  09:00:00,1367.00787919,38.1949247709,280.948710722,0.0,448.566543614,448.566543614,13.6201659575,0.436494478324,13.1836714791
 10/03  10:00:00,1308.56095045,40.8125429849,268.654483357,0.0,448.566543614,448.566543614,15.4209795549,0.0360741033028,15.3849054516
 10/03  11:00:00,1314.52870911,42.4015860263,271.485549863,0.0,448.566543614,448.566543614,17.6295369895,0.0,17.6295369895
 10/03  12:00:00,1280.05607914,41.8561570102,285.496634602,0.0,448.566543614,398.725816546,22.1111941165,0.0,22.1111941165
 10/03  13:00:00,1349.93098822,47.3461940995,296.845002175,0.0,448.566543614,448.566543614,19.8806827079,0.0,19.8806827079
 10/03  14:00:00,1362.30369349,49.1787141287,303.074280727,0.0,448.566543614,448.566543614,13.1641533639,0.0,13.1641533639
 10/03  15:00:00,1357.55794555,52.1666110407,301.788023834,0.0,448.566543614,448.566543614,10.9707325094,0.0,10.9707325094
 10/03  16:00:00,1403.39147036,55.450590107,296.762280817,0.0,448.566543614,448.566543614,17.6119322252,0.0,17.6119322252
 10/03  17:00:00,1275.18136581,47.1533434477,290.312358733,0.0,348.885089477,398.725816546,8.75987723732,0.0,8.75987723732
 10/03  18:00:00,1050.41532198,35.4696826127,269.804166394,0.0,249.203635341,299.044362409,8.74561189051,0.0,8.74561189051
 10/03  19:00:00,1046.11870545,32.8377373493,251.847579654,0.0,249.203635341,299.044362409,6.5509799989,0.0,6.5509799989
 10/03  20:00:00,891.721067258,31.9848369851,246.79179153,0.0,149.522181205,249.203635341,8.63998810869,2.08486085307,6.55512725563
 10/03  21:00:00,871.507068448,31.98464338,247.918646596,0.0,149.522181205,249.203635341,13.3657314953,11.1742538801,2.19147761525
 10/03  22:00:00,349.356709306,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894543951,0.0,2.1894543951
 10/03  23:00:00,299.991950118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940594662,0.0,2.18940594662
 10/03  24:00:00,287.769752294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935833094,0.0,2.18935833094
 10/04  01:00:00,287.769754655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931542635,0.0,2.18931542635
 10/04  02:00:00,287.769754672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927147779,0.0,2.18927147779
 10/04  03:00:00,287.769754703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922769684,0.0,2.18922769684
 10/04  04:00:00,299.991952493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946937904,0.0,2.18946937904
 10/04  05:00:00,349.358082844,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315822159,0.0,4.36315822159
 10/04  06:00:00,433.691991578,35.3880275292,0.0,0.0,49.8407270682,199.362908273,79.1918881258,77.0012471122,2.19064101359
 10/04  07:00:00,511.690509474,31.98464338,0.0,0.0,149.522181205,199.362908273,68.759904886,62.2010854812,6.55881940486
 10/04  08:00:00,1057.41185573,35.680110132,8.37146970418e-05,0.0,448.566543614,448.566543614,30.4911392866,17.316958226,13.1741810605
 10/04  09:00:00,1075.06865569,39.9748465419,14.0974880009,0.0,448.566543614,448.566543614,21.4694525685,6.08779537949,15.381657189
 10/04  10:00:00,1217.9679919,44.2502164536,176.135287178,0.0,448.566543614,448.566543614,16.6669028273,1.28002435624,15.386878471
 10/04  11:00:00,1308.54979404,46.4112560962,257.544861901,0.0,448.566543614,448.566543614,18.0605971152,0.430297677864,17.6302994373
 10/04  12:00:00,1283.15180868,43.1032356893,279.890114095,0.0,448.566543614,398.725816546,20.1505351857,0.249502031148,19.9010331546
 10/04  13:00:00,1345.74616728,48.3619154113,293.550778106,0.0,448.566543614,448.566543614,22.0892368456,0.0,22.0892368456
 10/04  14:00:00,1345.98049293,50.0647675844,288.933932131,0.0,448.566543614,448.566543614,10.9730160242,0.0,10.9730160242
 10/04  15:00:00,1354.97226529,53.7816226662,290.911000712,0.0,448.566543614,448.566543614,13.164964912,0.0,13.164964912
 10/04  16:00:00,1401.52276473,59.3962134721,282.95308469,0.0,448.566543614,448.566543614,17.6139494559,0.0,17.6139494559
 10/04  17:00:00,1290.2411653,50.621277022,293.310236921,0.0,348.885089477,398.725816546,8.75991491179,0.0,8.75991491179
 10/04  18:00:00,1111.49388283,36.5505396421,310.911553509,0.0,249.203635341,299.044362409,8.74575672926,0.0,8.74575672926
 10/04  19:00:00,1083.0898552,33.529812628,280.964591352,0.0,249.203635341,299.044362409,6.55039681769,0.0,6.55039681769
 10/04  20:00:00,905.775520884,32.1811367668,260.767470888,0.0,149.522181205,249.203635341,6.73950478113,0.185294010873,6.55421077025
 10/04  21:00:00,867.431419582,31.98464338,248.942667117,0.0,149.522181205,249.203635341,6.97686608015,4.78526374812,2.19160233203
 10/04  22:00:00,349.356711666,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942695993,0.0,2.18942695993
 10/04  23:00:00,299.991952464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938265038,0.0,2.18938265038
 10/04  24:00:00,287.769754653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933920755,0.0,2.18933920755
 10/05  01:00:00,287.769757045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930114329,0.0,2.18930114329
 10/05  02:00:00,287.769757062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926145317,0.0,2.18926145317
 10/05  03:00:00,287.769757089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922192585,0.0,2.18922192585
 10/05  04:00:00,299.991954839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946861052,0.0,2.18946861052
 10/05  05:00:00,349.358086422,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174725929,0.0,2.19174725929
 10/05  06:00:00,433.921653581,35.629161313,0.0,0.0,49.8407270682,199.362908273,66.141479036,61.7797482025,4.36173083346
 10/05  07:00:00,511.682994579,31.98464338,0.0,0.0,149.522181205,199.362908273,58.7953359988,52.2351317338,6.56020426506
 10/05  08:00:00,1055.8460052,36.465077101,0.0,0.0,448.566543614,448.566543614,26.4018707584,13.2283695042,13.1735012542
 10/05  09:00:00,1151.85797787,41.2731115952,78.4450942931,0.0,448.566543614,448.566543614,18.4150465975,3.033656929,15.3813896685
 10/05  10:00:00,1282.42413708,45.831240255,235.668646131,0.0,448.566543614,448.566543614,16.1510904123,0.76441345558,15.3866769567
 10/05  11:00:00,1319.82283775,47.6292885331,264.73485802,0.0,448.566543614,448.566543614,17.7023553717,0.0724568237763,17.6298985479
 10/05  12:00:00,1297.26015247,43.9565053298,292.853722425,0.0,448.566543614,398.725816546,19.9186006513,0.0144913771098,19.9041092742
 10/05  13:00:00,1363.41197931,49.7210927673,303.401616487,0.0,448.566543614,448.566543614,22.0924593986,0.0,22.0924593986
 10/05  14:00:00,1353.24715833,51.3448797499,291.622155795,0.0,448.566543614,448.566543614,10.9746680649,0.0,10.9746680649
 10/05  15:00:00,1348.26760971,55.0227829658,282.965169344,0.0,448.566543614,448.566543614,13.1653781103,0.0,13.1653781103
 10/05  16:00:00,1395.39920834,59.1883901537,277.037330618,0.0,448.566543614,448.566543614,17.6149635026,0.0,17.6149635026
 10/05  17:00:00,1282.99586224,50.3924604102,286.293738769,0.0,348.885089477,398.725816546,8.75897945632,0.0,8.75897945632
 10/05  18:00:00,1099.42484169,37.2644235711,302.322650372,0.0,249.203635341,299.044362409,8.74514839451,0.0,8.74514839451
 10/05  19:00:00,1084.15559995,33.7727876605,284.451723539,0.0,249.203635341,299.044362409,6.55078771604,0.0,6.55078771604
 10/05  20:00:00,902.970068729,32.2422334219,258.08168951,0.0,149.522181205,249.203635341,6.64590314967,0.0912495186427,6.55465363103
 10/05  21:00:00,848.333651357,31.98464338,230.815809331,0.0,149.522181205,249.203635341,5.33698039333,3.1452404496,2.19173994373
 10/05  22:00:00,349.356714048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941944872,0.0,2.18941944872
 10/05  23:00:00,299.991954903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923624879,0.0,2.18923624879
 10/05  24:00:00,287.769757072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948322851,0.0,2.18948322851
 10/06  01:00:00,287.769759421,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894493855,0.0,2.1894493855
 10/06  02:00:00,287.769759385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941388759,0.0,2.18941388759
 10/06  03:00:00,287.769759372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937854439,0.0,2.18937854439
 10/06  04:00:00,299.991957177,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893433237,0.0,2.1893433237
 10/06  05:00:00,349.358090412,0.0,0.0,0.0,49.8407270682,199.362908273,4.36295672009,0.0,4.36295672009
 10/06  06:00:00,433.95880535,35.6625008393,0.0,0.0,49.8407270682,199.362908273,69.2036590873,67.0127217491,2.19093733811
 10/06  07:00:00,511.68330018,31.98464338,0.0,0.0,149.522181205,199.362908273,59.2895060431,52.7296610799,6.55984496319
 10/06  08:00:00,1106.09323862,36.9547222068,21.023049496,0.0,448.566543614,448.566543614,24.9911028244,11.8166042011,13.1744986233
 10/06  09:00:00,1277.84851408,42.1777071605,186.237202081,0.0,448.566543614,448.566543614,17.172368471,1.79053325962,15.3818352114
 10/06  10:00:00,1308.06477232,47.2426610033,255.996130996,0.0,448.566543614,448.566543614,15.8153398424,0.428235363103,15.3871044793
 10/06  11:00:00,1338.28634825,48.6544387058,287.764895312,0.0,448.566543614,448.566543614,17.6331431519,0.0,17.6331431519
 10/06  12:00:00,1293.87730155,44.4977603861,293.962945753,0.0,448.566543614,398.725816546,22.1145617541,0.0,22.1145617541
 10/06  13:00:00,1345.13695753,50.8613072103,283.986357509,0.0,448.566543614,448.566543614,19.8821214196,0.0,19.8821214196
 10/06  14:00:00,1341.99244372,52.5323734993,279.179934569,0.0,448.566543614,448.566543614,13.1659037304,0.0,13.1659037304
 10/06  15:00:00,1339.1181368,56.6396855588,277.122505268,0.0,448.566543614,448.566543614,10.9709482467,0.0,10.9709482467
 10/06  16:00:00,1378.40437515,61.6011923942,263.833043286,0.0,448.566543614,448.566543614,17.6129379384,0.0,17.6129379384
 10/06  17:00:00,1261.11433636,51.8683937147,268.648324181,0.0,348.885089477,398.725816546,10.9445459516,0.0,10.9445459516
 10/06  18:00:00,1084.56944943,37.5940145194,288.908582558,0.0,249.203635341,299.044362409,6.56507767901,0.0,6.56507767901
 10/06  19:00:00,1071.87497755,33.8632033899,271.307098421,0.0,249.203635341,299.044362409,6.550163807,0.0,6.550163807
 10/06  20:00:00,893.937441498,32.4507243471,245.691321787,0.0,149.522181205,249.203635341,6.55378433754,0.0,6.55378433754
 10/06  21:00:00,841.3385962,32.0004951399,219.833877613,0.0,149.522181205,249.203635341,4.48985192569,0.126940803016,4.36291112268
 10/06  22:00:00,349.356716092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925878063,0.0,2.18925878063
 10/06  23:00:00,299.991957055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  24:00:00,287.769759259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951068155,0.0,2.18951068155
 10/07  01:00:00,237.929034604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947992077,0.0,2.18947992077
 10/07  02:00:00,237.929034593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944867034,0.0,2.18944867034
 10/07  03:00:00,237.929034596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941759255,0.0,2.18941759255
 10/07  04:00:00,250.15123241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938664972,0.0,2.18938664972
 10/07  05:00:00,274.597003411,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334063509,0.0,4.36334063509
 10/07  06:00:00,433.74570844,35.4613271933,0.0,0.0,49.8407270682,199.362908273,53.2641842544,51.0733887591,2.1907954953
 10/07  07:00:00,412.011034425,31.98464338,0.0,0.0,49.8407270682,199.362908273,74.4874835761,70.120101727,4.36738184911
 10/07  08:00:00,769.016888145,31.98464338,58.3807519448,0.0,249.203635341,249.203635341,41.5287480193,34.9776406617,6.55110735763
 10/07  09:00:00,850.763919863,31.98464338,173.632309754,0.0,249.203635341,249.203635341,26.4482389004,17.7029839535,8.74525494681
 10/07  10:00:00,881.528500949,31.98464338,243.825666705,0.0,249.203635341,249.203635341,14.6628091385,8.10241072774,6.56039841078
 10/07  11:00:00,907.874035995,32.4048872577,268.60666376,0.0,249.203635341,249.203635341,9.84732272295,1.09513426802,8.75218845493
 10/07  12:00:00,918.619670176,33.5610288687,280.360106557,0.0,249.203635341,249.203635341,9.17216407718,0.429327252559,8.74283682462
 10/07  13:00:00,924.428215441,34.6312593043,285.287687575,0.0,249.203635341,249.203635341,6.80419679591,0.24377200693,6.56042478898
 10/07  14:00:00,654.888122602,32.2904055626,268.637006147,0.0,74.7610906023,174.442544739,12.2945336494,5.74361067592,6.55092297346
 10/07  15:00:00,642.399172444,31.98464338,256.918764095,0.0,74.7610906023,174.442544739,30.2638539877,25.8933398049,4.37051418281
 10/07  16:00:00,625.210372078,31.98464338,194.251195256,0.0,74.7610906023,174.442544739,58.8638423327,52.3157456658,6.5480966669
 10/07  17:00:00,493.637572414,31.98464338,103.770246277,0.0,24.9203635341,149.522181205,81.2025275602,79.011792705,2.19073485512
 10/07  18:00:00,313.755064911,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092344896,0.0,2.19092344896
 10/07  19:00:00,323.485336613,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616243917,0.0,4.3616243917
 10/07  20:00:00,323.485336103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070271261,0.0,2.19070271261
 10/07  21:00:00,299.041857574,0.0,0.0,0.0,24.9203635341,149.522181205,4.36449479305,0.0,4.36449479305
 10/07  22:00:00,274.595628098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942855037,0.0,2.18942855037
 10/07  23:00:00,250.151232471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939793644,0.0,2.18939793644
 10/07  24:00:00,237.929034661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936734162,0.0,2.18936734162
 10/08  01:00:00,237.92857796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928578241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855594527,0.0,2.18855594527
 10/08  03:00:00,237.928578438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870046251,0.0,2.18870046251
 10/08  04:00:00,250.150776241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860778991,0.0,2.18860778991
 10/08  05:00:00,274.596548152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105486836,0.0,2.19105486836
 10/08  06:00:00,323.483963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862065347,0.0,2.18862065347
 10/08  07:00:00,305.210025289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868739997,0.0,2.18868739997
 10/08  08:00:00,296.666358363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867404528,0.0,2.18867404528
 10/08  09:00:00,259.999764656,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  10:00:00,211.110973738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858114019,0.0,2.18858114019
 10/08  11:00:00,211.111891637,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013756349,0.0,2.19013756349
 10/08  12:00:00,211.111891943,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043222967,0.0,4.36043222967
 10/08  13:00:00,281.064478087,13.9422834709,17.6398187024,0.0,24.9203635341,149.522181205,2.19239723013,0.0,2.19239723013
 10/08  14:00:00,336.613299499,22.9366899427,44.1991378298,0.0,24.9203635341,149.522181205,2.19029479692,0.0,2.19029479692
 10/08  15:00:00,333.850239867,18.095362057,55.4544528732,0.0,24.9203635341,149.522181205,2.18875347374,0.0,2.18875347374
 10/08  16:00:00,407.11588646,19.1235900149,76.4330194955,0.0,24.9203635341,149.522181205,2.18872065793,0.0,2.18872065793
 10/08  17:00:00,431.556507774,18.2458228625,58.1948815767,0.0,24.9203635341,149.522181205,2.18875902418,0.0,2.18875902418
 10/08  18:00:00,313.753691729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871402512,0.0,2.18871402512
 10/08  19:00:00,323.483962488,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,323.483962694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862130839,0.0,2.18862130839
 10/08  21:00:00,299.040944302,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180752689,0.0,4.36180752689
 10/08  22:00:00,274.595171393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.15077609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854111836,0.0,2.18854111836
 10/08  24:00:00,237.928578443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868649121,0.0,2.18868649121
 10/09  01:00:00,237.928580429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859914446,0.0,2.18859914446
 10/09  02:00:00,237.928580252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874818965,0.0,2.18874818965
 10/09  03:00:00,237.928579892,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150777838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886596135,0.0,2.1886596135
 10/09  05:00:00,274.596552213,0.0,0.0,0.0,24.9203635341,149.522181205,4.36190748559,0.0,4.36190748559
 10/09  06:00:00,323.48396455,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,305.210027036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859161646,0.0,2.18859161646
 10/09  08:00:00,296.666360628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874220226,0.0,2.18874220226
 10/09  09:00:00,271.790281032,11.7905137751,0.0,0.0,24.9203635341,149.522181205,2.18871378335,0.0,2.18871378335
 10/09  10:00:00,249.57434407,12.9106181748,6.51862530216,0.0,24.9203635341,149.522181205,2.18875658265,0.0,2.18875658265
 10/09  11:00:00,343.174245946,16.1654320947,71.1610804208,0.0,24.9203635341,149.522181205,2.1902678415,0.0,2.1902678415
 10/09  12:00:00,466.634396501,24.5583004938,168.749099218,0.0,24.9203635341,149.522181205,2.19027871479,0.0,2.19027871479
 10/09  13:00:00,464.461018966,22.5506802095,167.762515934,0.0,24.9203635341,149.522181205,4.36526684241,0.0,4.36526684241
 10/09  14:00:00,526.343560322,27.3579222515,222.036365091,0.0,24.9203635341,149.522181205,2.19027149072,0.0,2.19027149072
 10/09  15:00:00,508.447119424,22.2335941037,210.488338156,0.0,24.9203635341,149.522181205,2.1887640872,0.0,2.1887640872
 10/09  16:00:00,571.822834668,25.0715741057,220.572286738,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  17:00:00,553.48755968,20.0291204803,172.481256952,0.0,24.9203635341,149.522181205,2.18841853867,0.0,2.18841853867
 10/09  18:00:00,437.796348418,9.56996639289,82.6889475481,0.0,24.9203635341,149.522181205,2.18873091736,0.0,2.18873091736
 10/09  19:00:00,323.483965007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873706625,0.0,2.18873706625
 10/09  20:00:00,323.48396486,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886490444,0.0,2.1886490444
 10/09  21:00:00,299.040947013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087083131,0.0,2.19087083131
 10/09  22:00:00,274.595173713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867176342,0.0,2.18867176342
 10/09  23:00:00,250.150777991,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885837112,0.0,2.1885837112
 10/09  24:00:00,237.92857988,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769769034,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895137873,0.0,2.1895137873
 10/10  02:00:00,287.76976903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949586727,0.0,2.18949586727
 10/10  03:00:00,287.769769031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947812086,0.0,2.18947812086
 10/10  04:00:00,299.991966837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946050719,0.0,2.18946050719
 10/10  05:00:00,349.358105712,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357035737,0.0,4.36357035737
 10/10  06:00:00,430.804093122,32.4032802629,0.0,0.0,49.8407270682,199.362908273,210.283224557,208.092300703,2.19092385422
 10/10  07:00:00,511.776929486,31.98464338,0.0,0.0,149.522181205,199.362908273,187.54144029,178.801531841,8.73990844865
 10/10  08:00:00,1257.274365,31.98464338,144.438620704,0.0,448.566543614,448.566543614,44.8237212348,31.6497220245,13.1739992104
 10/10  09:00:00,1329.75981553,31.98464338,244.910545939,0.0,448.566543614,448.566543614,31.2502746173,15.8656135414,15.3846610759
 10/10  10:00:00,1319.52656202,32.622539103,278.039709561,0.0,448.566543614,448.566543614,17.579772148,4.38873487399,13.191037274
 10/10  11:00:00,1353.34597111,35.221583222,307.837052839,0.0,448.566543614,448.566543614,21.3899478191,1.551286112,19.8386617071
 10/10  12:00:00,1321.41608108,35.474176698,325.491012701,0.0,448.566543614,398.725816546,21.0398767586,1.12988462339,19.9099921352
 10/10  13:00:00,1369.4975945,37.0324670715,322.175709864,0.0,448.566543614,448.566543614,22.1207977131,0.0254317388924,22.0953659742
 10/10  14:00:00,1366.33386288,38.964412462,317.089248813,0.0,448.566543614,448.566543614,13.1660325494,0.0,13.1660325494
 10/10  15:00:00,1365.42254645,39.3180309517,315.824768869,0.0,448.566543614,448.566543614,13.1603533952,0.0,13.1603533952
 10/10  16:00:00,1410.8864234,39.9478022966,311.765033266,0.0,448.566543614,448.566543614,15.4158740033,0.0,15.4158740033
 10/10  17:00:00,1297.3008959,35.2482400885,315.742929516,0.0,348.885089477,398.725816546,10.9463789473,0.0,10.9463789473
 10/10  18:00:00,1109.99355958,32.6945303668,313.267177025,0.0,249.203635341,299.044362409,8.74640813905,0.0,8.74640813905
 10/10  19:00:00,1090.39481271,32.0693205945,291.173984491,0.0,249.203635341,299.044362409,4.64389097672,0.27006136347,4.37382961325
 10/10  20:00:00,918.624135806,31.98464338,271.651758091,0.0,149.522181205,249.203635341,16.90082316,10.3447861096,6.5560370504
 10/10  21:00:00,880.123965132,31.98464338,258.363196909,0.0,149.522181205,249.203635341,33.228308317,28.8648482727,4.36346004427
 10/10  22:00:00,349.356726001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939675821,0.0,2.18939675821
 10/10  23:00:00,299.991966904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937955235,0.0,2.18937955235
 10/10  24:00:00,287.769769111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936236214,0.0,2.18936236214
 10/11  01:00:00,287.769771638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935159495,0.0,2.18935159495
 10/11  02:00:00,287.769771638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933847675,0.0,2.18933847675
 10/11  03:00:00,287.76977164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932551042,0.0,2.18932551042
 10/11  04:00:00,299.991969444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931265941,0.0,2.18931265941
 10/11  05:00:00,349.358109378,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165907067,0.0,2.19165907067
 10/11  06:00:00,707.011249941,34.11192523,211.781275722,0.0,49.8407270682,199.362908273,63.2105928564,58.8488182285,4.36177462785
 10/11  07:00:00,698.094944359,31.98464338,117.165237059,0.0,149.522181205,199.362908273,61.4197043435,54.8589802984,6.56072404515
 10/11  08:00:00,1337.85420513,33.1145760488,221.443972186,0.0,448.566543614,448.566543614,24.3703948965,11.1938688398,13.1765260566
 10/11  09:00:00,1363.10510592,37.4433090285,273.47082975,0.0,448.566543614,448.566543614,17.1651025092,1.7811079228,15.3839945864
 10/11  10:00:00,1330.75827956,41.7712227171,281.024996879,0.0,448.566543614,448.566543614,15.7973541606,0.407818963057,15.3895351975
 10/11  11:00:00,1327.30593823,43.6264025503,281.996634641,0.0,448.566543614,448.566543614,17.6356416678,0.0,17.6356416678
 10/11  12:00:00,1277.75789466,41.2205160764,283.735350766,0.0,448.566543614,398.725816546,22.1213933092,0.0,22.1213933092
 10/11  13:00:00,1331.61862123,46.4842000033,281.631942226,0.0,448.566543614,448.566543614,19.887639886,0.0,19.887639886
 10/11  14:00:00,1323.608953,47.6735368152,274.108581859,0.0,448.566543614,448.566543614,13.1728696162,0.0,13.1728696162
 10/11  15:00:00,1295.85025533,49.1798113791,247.48167789,0.0,448.566543614,448.566543614,13.1672610722,0.0,13.1672610722
 10/11  16:00:00,1328.79706361,50.7384687847,232.069991657,0.0,448.566543614,448.566543614,17.6180231607,0.0,17.6180231607
 10/11  17:00:00,1077.45725648,39.2781146118,118.801995749,0.0,348.885089477,398.725816546,8.76139926422,0.0,8.76139926422
 10/11  18:00:00,728.670920972,32.5599497867,0.0,0.0,249.203635341,299.044362409,9.18922295059,0.44196792409,8.7472550265
 10/11  19:00:00,729.285797412,31.98464338,0.0,0.0,249.203635341,299.044362409,15.550583045,9.00015806103,6.55042498396
 10/11  20:00:00,579.792478021,31.98464338,0.0,0.0,149.522181205,249.203635341,53.2873421504,46.7328023732,6.55453977722
 10/11  21:00:00,555.358568053,31.98464338,0.0,0.0,149.522181205,249.203635341,70.9013549447,66.5381545207,4.36320042396
 10/11  22:00:00,349.356728301,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940536549,0.0,2.18940536549
 10/11  23:00:00,299.991969247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939270737,0.0,2.18939270737
 10/11  24:00:00,287.769771484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938006699,0.0,2.18938006699
 10/12  01:00:00,287.769774054,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893752624,0.0,2.1893752624
 10/12  02:00:00,287.76977407,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893667921,0.0,2.1893667921
 10/12  03:00:00,287.769774082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935845968,0.0,2.18935845968
 10/12  04:00:00,299.991971894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935023109,0.0,2.18935023109
 10/12  05:00:00,349.358113503,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157043286,0.0,2.19157043286
 10/12  06:00:00,442.036842339,34.2468478052,0.0,0.0,49.8407270682,199.362908273,208.627139948,206.436181772,2.19095817605
 10/12  07:00:00,520.347430452,31.98464338,0.0,0.0,149.522181205,199.362908273,223.985380802,215.245248981,8.74013182026
 10/12  08:00:00,1051.55288693,32.133080207,0.0,0.0,448.566543614,448.566543614,78.6705999273,65.4955860035,13.1750139237
 10/12  09:00:00,1016.14344768,33.4081037973,0.0,0.0,448.566543614,448.566543614,54.9531012837,39.5668116303,15.3862896535
 10/12  10:00:00,968.310919984,34.4715541876,0.0,0.0,448.566543614,448.566543614,44.669815073,29.2795065051,15.3903085679
 10/12  11:00:00,971.850624111,38.0124176145,0.0,0.0,448.566543614,448.566543614,40.385355455,22.7458782697,17.6394771853
 10/12  12:00:00,919.191979985,35.1874197185,0.0,0.0,448.566543614,398.725816546,48.2185097908,26.09342248,22.1250873107
 10/12  13:00:00,972.923698116,39.0898495874,0.0,0.0,448.566543614,448.566543614,32.4148554868,12.5237937392,19.8910617476
 10/12  14:00:00,973.377567793,39.5613351032,0.0,0.0,448.566543614,448.566543614,14.3661558841,1.1945362874,13.1716195967
 10/12  15:00:00,972.203860553,38.3883990898,0.0,0.0,448.566543614,448.566543614,13.9397305076,0.773501959684,13.1662285479
 10/12  16:00:00,1020.8374555,38.1285899679,0.0,0.0,448.566543614,448.566543614,17.7665953019,0.147063121745,17.6195321802
 10/12  17:00:00,904.054043265,34.2058307691,0.0,0.0,348.885089477,398.725816546,13.2770393884,4.51612420607,8.76091518229
 10/12  18:00:00,728.122906054,31.98464338,0.0,0.0,249.203635341,299.044362409,46.0267193771,37.2804724123,8.7462469648
 10/12  19:00:00,729.337500847,31.98464338,0.0,0.0,249.203635341,299.044362409,85.4107416415,78.8598209483,6.55092069321
 10/12  20:00:00,579.854105185,31.98464338,0.0,0.0,149.522181205,249.203635341,136.66341391,130.106600578,6.55681333194
 10/12  21:00:00,555.429808489,31.98464338,0.0,0.0,149.522181205,249.203635341,167.288626904,162.925615606,4.36301129801
 10/12  22:00:00,349.356730845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931183013,0.0,2.18931183013
 10/12  23:00:00,299.991971782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930389184,0.0,2.18930389184
 10/12  24:00:00,287.76977402,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892959678,0.0,2.1892959678
 10/13  01:00:00,287.769776607,0.0,0.0,0.0,24.9203635341,199.362908273,0.91524987444,0.0,0.91524987444
 10/13  02:00:00,287.76977661,0.0,0.0,0.0,24.9203635341,199.362908273,1.29378308532,0.0,1.29378308532
 10/13  03:00:00,287.769776606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958413939,0.0,2.18958413939
 10/13  04:00:00,299.991974406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958029857,0.0,2.18958029857
 10/13  05:00:00,349.358117685,0.0,0.0,0.0,49.8407270682,199.362908273,4.36344717146,0.0,4.36344717146
 10/13  06:00:00,431.845071562,33.2166370488,0.0,0.0,49.8407270682,199.362908273,508.554023845,506.362923314,2.19110053066
 10/13  07:00:00,520.590578324,31.98464338,0.0,0.0,149.522181205,199.362908273,527.201888875,518.461812176,8.74007669897
 10/13  08:00:00,1051.50552176,31.98464338,0.0,0.0,448.566543614,448.566543614,200.865507912,187.687058973,13.1784489386
 10/13  09:00:00,1014.99204241,32.2092924668,0.0,0.0,448.566543614,448.566543614,111.033794756,95.6466869404,15.3871078159
 10/13  10:00:00,967.653878231,33.7882733009,0.0,0.0,448.566543614,448.566543614,75.0788502827,59.6855020023,15.3933482804
 10/13  11:00:00,971.695047132,37.840358397,0.0,0.0,448.566543614,448.566543614,59.1914848999,41.5533446539,17.6381402461
 10/13  12:00:00,921.709822184,37.690712656,0.0,0.0,448.566543614,398.725816546,64.4144929248,42.2928292674,22.1216636575
 10/13  13:00:00,975.940347098,42.0948354412,0.0,0.0,448.566543614,448.566543614,46.0540407985,26.1630470165,19.890993782
 10/13  14:00:00,976.816310877,42.9946864174,0.0,0.0,448.566543614,448.566543614,21.0059146292,7.83242745751,13.1734871716
 10/13  15:00:00,1045.97310119,43.4760743366,21.030067967,0.0,448.566543614,448.566543614,13.4758225436,0.307556851882,13.1682656917
 10/13  16:00:00,1156.15616043,43.1876824416,71.3659644022,0.0,448.566543614,448.566543614,17.8657317456,0.245403060711,17.6203286849
 10/13  17:00:00,1025.04565798,37.2281246146,59.6695644507,0.0,348.885089477,398.725816546,12.0576729736,1.11024787646,10.9474250972
 10/13  18:00:00,744.87694129,32.0993091112,3.28187275566,0.0,249.203635341,299.044362409,25.6107912875,19.0447728363,6.56601845113
 10/13  19:00:00,729.309588638,31.98464338,0.0,0.0,249.203635341,299.044362409,44.7370637733,38.1857808426,6.55128293075
 10/13  20:00:00,579.834040011,31.98464338,0.0,0.0,149.522181205,249.203635341,102.310495996,95.7551999896,6.55529600649
 10/13  21:00:00,555.406387749,31.98464338,0.0,0.0,149.522181205,249.203635341,126.817276749,122.453459463,4.36381728588
 10/13  22:00:00,349.356733522,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942093227,0.0,2.18942093227
 10/13  23:00:00,299.991974413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941759184,0.0,2.18941759184
 10/13  24:00:00,287.769776616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941425558,0.0,2.18941425558
 10/14  01:00:00,237.929052126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941821041,0.0,2.18941821041
 10/14  02:00:00,237.92905212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941908861,0.0,2.18941908861
 10/14  03:00:00,237.929052116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942010258,0.0,2.18942010258
 10/14  04:00:00,250.151249915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942121627,0.0,2.18942121627
 10/14  05:00:00,274.597030971,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919590392,0.0,2.1919590392
 10/14  06:00:00,431.239383273,32.640699327,0.0,0.0,49.8407270682,199.362908273,443.763816135,439.401684302,4.36213183265
 10/14  07:00:00,420.858172285,31.98464338,0.0,0.0,49.8407270682,199.362908273,442.308285681,437.940277571,4.36800811083
 10/14  08:00:00,652.805259228,31.98464338,0.0,0.0,249.203635341,249.203635341,228.698607679,224.324426264,4.37418141456
 10/14  09:00:00,618.492305444,31.98464338,0.000279871918406,0.0,249.203635341,249.203635341,132.809015865,124.061550937,8.74746492855
 10/14  10:00:00,567.426552419,32.2676066296,0.0,0.0,249.203635341,249.203635341,101.889116962,93.147730238,8.74138672423
 10/14  11:00:00,570.030259694,34.8862954781,0.0,0.0,249.203635341,249.203635341,81.5990155287,72.8446777138,8.75433781488
 10/14  12:00:00,642.848082541,37.6505194347,31.2551316133,0.0,249.203635341,249.203635341,61.0225580798,54.4595345182,6.56302356162
 10/14  13:00:00,798.041434005,38.8168044331,162.238279273,0.0,249.203635341,249.203635341,49.9907332683,41.2498002272,8.74093304113
 10/14  14:00:00,593.434579155,38.7047067406,204.220734341,0.0,74.7610906023,174.442544739,52.0693071867,45.5179464015,6.55136078513
 10/14  15:00:00,608.740901859,37.2433224216,219.600762613,0.0,74.7610906023,174.442544739,29.8085454158,25.4368260815,4.37171933434
 10/14  16:00:00,662.761316283,34.5678130014,227.022614486,0.0,74.7610906023,174.442544739,34.5835522041,28.0341848377,6.54936736635
 10/14  17:00:00,611.959286514,32.4768449282,216.982842882,0.0,24.9203635341,149.522181205,51.2870978667,49.0962371897,2.19086067693
 10/14  18:00:00,322.298755965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108652113,0.0,2.19108652113
 10/14  19:00:00,323.485361163,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224753425,0.0,4.36224753425
 10/14  20:00:00,323.485360176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096250336,0.0,2.19096250336
 10/14  21:00:00,299.041889158,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518243889,0.0,4.36518243889
 10/14  22:00:00,274.59564547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946817083,0.0,2.18946817083
 10/14  23:00:00,250.151249876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946951309,0.0,2.18946951309
 10/14  24:00:00,237.929052081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947085533,0.0,2.18947085533
 10/15  01:00:00,237.928592175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872542817,0.0,2.18872542817
 10/15  02:00:00,237.928591971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928592169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866258742,0.0,2.18866258742
 10/15  04:00:00,250.150790228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859995149,0.0,2.18859995149
 10/15  05:00:00,274.59657309,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908205397,0.0,2.1908205397
 10/15  06:00:00,323.483976833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868027054,0.0,2.18868027054
 10/15  07:00:00,313.753705989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861800855,0.0,2.18861800855
 10/15  08:00:00,296.66637273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879814765,0.0,2.18879814765
 10/15  09:00:00,259.999779229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873608538,0.0,2.18873608538
 10/15  10:00:00,221.869836231,10.758848479,0.0,0.0,24.9203635341,149.522181205,2.18879474642,0.0,2.18879474642
 10/15  11:00:00,346.208117104,21.0047747588,65.326596644,0.0,24.9203635341,149.522181205,2.19040028778,0.0,2.19040028778
 10/15  12:00:00,419.226765148,21.155401801,126.804795355,0.0,24.9203635341,149.522181205,2.19037108783,0.0,2.19037108783
 10/15  13:00:00,476.728717749,27.51116202,175.254136712,0.0,24.9203635341,149.522181205,4.36544811167,0.0,4.36544811167
 10/15  14:00:00,456.221961793,22.9091645314,159.202383882,0.0,24.9203635341,149.522181205,2.19033074527,0.0,2.19033074527
 10/15  15:00:00,507.852866657,27.203554886,204.417316519,0.0,24.9203635341,149.522181205,2.18880638988,0.0,2.18880638988
 10/15  16:00:00,511.4048869,21.3287826711,166.484200658,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,570.539519352,23.9330065025,185.786161462,0.0,24.9203635341,149.522181205,2.18879273135,0.0,2.18879273135
 10/15  18:00:00,370.508214004,4.30353939159,33.248536238,0.0,24.9203635341,149.522181205,2.18876003922,0.0,2.18876003922
 10/15  19:00:00,323.483977069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861928372,0.0,2.18861928372
 10/15  20:00:00,323.483977021,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887990424,0.0,2.1887990424
 10/15  21:00:00,299.04096814,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910908073,0.0,2.1910908073
 10/15  22:00:00,274.595185811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863749454,0.0,2.18863749454
 10/15  23:00:00,250.150790208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881718069,0.0,2.18881718069
 10/15  24:00:00,237.92859215,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887551103,0.0,2.1887551103
 10/16  01:00:00,287.769784256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950813308,0.0,2.18950813308
 10/16  02:00:00,287.769784274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951853471,0.0,2.18951853471
 10/16  03:00:00,287.769784288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952905988,0.0,2.18952905988
 10/16  04:00:00,299.991982102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953967297,0.0,2.18953967297
 10/16  05:00:00,349.358129581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180772545,0.0,2.19180772545
 10/16  06:00:00,430.53467528,31.98464338,0.0,0.0,49.8407270682,199.362908273,378.288374364,373.926325936,4.36204842783
 10/16  07:00:00,520.439874774,31.98464338,0.0,0.0,149.522181205,199.362908273,317.037216347,310.476199406,6.56101694185
 10/16  08:00:00,1051.42679131,31.98464338,0.0,0.0,448.566543614,448.566543614,100.646095509,87.467763714,13.1783317954
 10/16  09:00:00,1015.14773804,32.4041692763,0.0,0.0,448.566543614,448.566543614,61.7714460089,46.3819969394,15.3894490695
 10/16  10:00:00,1076.42507907,35.4525151644,67.8065451657,0.0,448.566543614,448.566543614,44.0582716068,28.6663030739,15.391968533
 10/16  11:00:00,1246.86624232,38.535287467,211.428757333,0.0,448.566543614,448.566543614,33.5686387386,15.9284325983,17.6402061403
 10/16  12:00:00,1215.23657501,39.037346829,227.151329805,0.0,448.566543614,398.725816546,36.8858041092,14.7572579443,22.128546165
 10/16  13:00:00,1281.13537582,39.068534779,241.651322593,0.0,448.566543614,448.566543614,24.5719766441,2.46801455889,22.1039620852
 10/16  14:00:00,1296.0129921,39.068534779,255.240547445,0.0,448.566543614,448.566543614,13.6723760396,0.499582747282,13.1727932923
 10/16  15:00:00,1301.7676237,40.2599226129,259.430896272,0.0,448.566543614,448.566543614,13.1707482447,0.0,13.1707482447
 10/16  16:00:00,1357.22182705,43.7174180886,262.513788004,0.0,448.566543614,448.566543614,17.6225269134,0.0,17.6225269134
 10/16  17:00:00,1231.7044065,38.9878863781,255.145834412,0.0,348.885089477,398.725816546,8.7631899981,0.0,8.7631899981
 10/16  18:00:00,1024.27829616,33.6867088183,229.43141726,0.0,249.203635341,299.044362409,9.60976636657,0.861341732505,8.74842463406
 10/16  19:00:00,1001.01757064,32.4371837845,208.610207103,0.0,249.203635341,299.044362409,15.350477369,8.79956924999,6.55090811902
 10/16  20:00:00,788.660009614,31.98464338,148.195796978,0.0,149.522181205,249.203635341,39.8669227026,33.3118204242,6.55510227834
 10/16  21:00:00,603.733282018,31.98464338,19.4958432523,0.0,149.522181205,249.203635341,64.5973250862,60.2336792464,4.36364583972
 10/16  22:00:00,349.356741213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914759045,0.0,2.18914759045
 10/16  23:00:00,299.991982088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934586076,0.0,2.18934586076
 10/16  24:00:00,287.769784278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935695203,0.0,2.18935695203
 10/17  01:00:00,287.769786892,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893755132,0.0,2.1893755132
 10/17  02:00:00,287.769786879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939091617,0.0,2.18939091617
 10/17  03:00:00,287.769786871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940644164,0.0,2.18940644164
 10/17  04:00:00,299.991984669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942205257,0.0,2.18942205257
 10/17  05:00:00,349.358133828,0.0,0.0,0.0,49.8407270682,199.362908273,2.19199835993,0.0,2.19199835993
