Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/17  06:00:00,431.412407262,32.9646321761,0.0,0.0,49.8407270682,199.362908273,255.508377218,251.146138061,4.36223915734
 10/17  07:00:00,520.375876821,31.98464338,0.0,0.0,149.522181205,199.362908273,241.650797772,235.090096512,6.56070126061
 10/17  08:00:00,1051.40929437,31.9902943225,0.0,0.0,448.566543614,448.566543614,72.9178265175,59.7378078353,13.1800186822
 10/17  09:00:00,1015.86069189,33.1264396201,0.0,0.0,448.566543614,448.566543614,50.7164384161,35.3265939142,15.3898445019
 10/17  10:00:00,992.607290077,36.4713345588,3.33197675142,0.0,448.566543614,448.566543614,37.3392967451,21.946728311,15.3925684341
 10/17  11:00:00,1175.80694331,40.0483928245,141.110333682,0.0,448.566543614,448.566543614,30.5400030349,10.6939634508,19.8460395842
 10/17  12:00:00,1200.1334872,39.067491551,212.76650778,0.0,448.566543614,398.725816546,31.2047353367,9.07689505393,22.1278402828
 10/17  13:00:00,1280.13543875,42.1748347934,237.52859438,0.0,448.566543614,448.566543614,21.080504737,1.18495332142,19.8955514156
 10/17  14:00:00,1303.76669961,43.2205623357,258.801315546,0.0,448.566543614,448.566543614,13.2524892444,0.0780937871104,13.1743954573
 10/17  15:00:00,1318.97410602,44.9972674673,271.334651606,0.0,448.566543614,448.566543614,13.1699179351,0.0,13.1699179351
 10/17  16:00:00,1377.56301248,48.8180526021,277.326342299,0.0,448.566543614,448.566543614,17.6235397671,0.0,17.6235397671
 10/17  17:00:00,1244.49271122,42.6311449915,264.248209594,0.0,348.885089477,398.725816546,10.9484770264,0.0,10.9484770264
 10/17  18:00:00,1031.72912389,33.9769159097,236.579821081,0.0,249.203635341,299.044362409,8.83666451721,0.0887571378764,8.74790737933
 10/17  19:00:00,1013.28853308,32.6739755811,220.70156466,0.0,249.203635341,299.044362409,6.23454341842,1.86037263992,4.3741707785
 10/17  20:00:00,836.99196572,31.9863854726,195.786570118,0.0,149.522181205,249.203635341,27.6827377427,21.1256036035,6.5571341392
 10/17  21:00:00,638.626940639,31.98464338,44.4151568197,0.0,149.522181205,249.203635341,50.3749903436,46.0113764193,4.36361392429
 10/17  22:00:00,349.356743686,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955438276,0.0,2.18955438276
 10/17  23:00:00,299.99198456,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894215232,0.0,2.1894215232
 10/17  24:00:00,287.769786783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943739284,0.0,2.18943739284
 10/18  01:00:00,287.769789436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945936969,0.0,2.18945936969
 10/18  02:00:00,287.769789444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947953125,0.0,2.18947953125
 10/18  03:00:00,287.769789453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949982776,0.0,2.18949982776
 10/18  04:00:00,299.991987265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952021737,0.0,2.18952021737
 10/18  05:00:00,349.358138635,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636443767,0.0,4.3636443767
 10/18  06:00:00,432.209840857,33.8184790245,0.0,0.0,49.8407270682,199.362908273,185.232709877,183.0417624,2.19094747734
 10/18  07:00:00,520.338614603,31.98464338,0.0,0.0,149.522181205,199.362908273,199.591779729,190.850504346,8.74127538274
 10/18  08:00:00,1051.63531196,32.2256919308,0.0,0.0,448.566543614,448.566543614,61.7418572012,48.5613039461,13.1805532551
 10/18  09:00:00,1017.8674564,35.1366150147,0.0,0.0,448.566543614,448.566543614,46.784230204,31.3939804712,15.3902497329
 10/18  10:00:00,973.592295723,39.7595212607,0.0,0.0,448.566543614,448.566543614,34.4462513285,19.0513829802,15.3948683483
 10/18  11:00:00,1153.12226698,42.7204698913,116.660020806,0.0,448.566543614,448.566543614,25.7858054281,8.14298936272,17.6428160654
 10/18  12:00:00,1201.23080065,40.3981000378,212.670403738,0.0,448.566543614,398.725816546,28.5076288908,6.37514642932,22.1324824615
 10/18  13:00:00,1279.07783778,44.4872848511,233.62395128,0.0,448.566543614,448.566543614,22.9263207316,0.820476815982,22.1058439156
 10/18  14:00:00,1304.00392922,45.4195673013,256.318249423,0.0,448.566543614,448.566543614,13.1822326989,0.0102990532577,13.1719336456
 10/18  15:00:00,1310.69569962,47.1202529323,261.341288976,0.0,448.566543614,448.566543614,13.1693930741,0.0,13.1693930741
 10/18  16:00:00,1370.63736331,50.6881838768,268.379547369,0.0,448.566543614,448.566543614,17.6244477318,0.0,17.6244477318
 10/18  17:00:00,1253.58914072,44.1780103642,270.895323737,0.0,348.885089477,398.725816546,8.76332028181,0.0,8.76332028181
 10/18  18:00:00,1037.68025896,34.2367910416,241.298589919,0.0,249.203635341,299.044362409,8.74805390741,0.0,8.74805390741
 10/18  19:00:00,1004.20052606,32.8417655604,210.292332404,0.0,249.203635341,299.044362409,6.84626823008,0.295186550503,6.55108167958
 10/18  20:00:00,840.531424353,32.013636602,198.073236103,0.0,149.522181205,249.203635341,20.6233189609,14.0679209739,6.55539798697
 10/18  21:00:00,727.730467875,31.98464338,112.594556506,0.0,149.522181205,249.203635341,41.4659490191,37.1021367612,4.36381225788
 10/18  22:00:00,349.356746322,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894172806,0.0,2.1894172806
 10/18  23:00:00,299.991987223,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894380875,0.0,2.1894380875
 10/18  24:00:00,287.769789429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945887006,0.0,2.18945887006
 10/19  01:00:00,287.769792083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948723097,0.0,2.18948723097
 10/19  02:00:00,287.769792086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951238323,0.0,2.18951238323
 10/19  03:00:00,287.769792092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953764825,0.0,2.18953764825
 10/19  04:00:00,299.991989904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956298841,0.0,2.18956298841
 10/19  05:00:00,349.358142211,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171014745,0.0,2.19171014745
 10/19  06:00:00,432.841706274,34.4720100444,0.0,0.0,49.8407270682,199.362908273,161.621684284,157.259249638,4.36243464602
 10/19  07:00:00,520.317548524,31.98464338,0.0,0.0,149.522181205,199.362908273,172.36764324,165.806150351,6.56149288979
 10/19  08:00:00,1054.52848846,32.7769071952,0.0,0.0,448.566543614,448.566543614,57.0906071599,41.7151553171,15.3754518428
 10/19  09:00:00,1019.18349925,36.4570863454,0.0,0.0,448.566543614,448.566543614,39.1981360825,26.0034189332,13.1947171494
 10/19  10:00:00,998.685271409,41.4126898679,4.45999968424,0.0,448.566543614,448.566543614,29.1810081123,13.7865778304,15.3944302818
 10/19  11:00:00,1205.58235642,44.1417155751,165.556800079,0.0,448.566543614,448.566543614,23.4449945801,3.59654320551,19.8484513745
 10/19  12:00:00,1216.66190582,41.5690847887,225.454521712,0.0,448.566543614,398.725816546,23.9354329611,1.80214395025,22.1332890109
 10/19  13:00:00,1304.07392801,45.6518873626,256.510787047,0.0,448.566543614,448.566543614,22.3561533833,0.249369935595,22.1067834477
 10/19  14:00:00,1327.02417312,46.7614038462,277.239916644,0.0,448.566543614,448.566543614,13.170846255,0.0,13.170846255
 10/19  15:00:00,1332.76210034,48.6661477627,281.055516499,0.0,448.566543614,448.566543614,13.1675936108,0.0,13.1675936108
 10/19  16:00:00,1381.6743125,50.8747948604,278.851407384,0.0,448.566543614,448.566543614,17.6237757224,0.0,17.6237757224
 10/19  17:00:00,1252.8770351,43.8897381196,270.490697659,0.0,348.885089477,398.725816546,8.76394089329,0.0,8.76394089329
 10/19  18:00:00,1039.50748551,34.0267872222,234.254437593,0.0,249.203635341,299.044362409,8.7476662655,0.0,8.7476662655
 10/19  19:00:00,999.82083973,32.8340114628,204.892842356,0.0,249.203635341,299.044362409,6.5606982599,0.0090243828109,6.55167387709
 10/19  20:00:00,828.785398559,32.0084903943,186.56597278,0.0,149.522181205,249.203635341,16.7564774056,10.2003199497,6.55615745586
 10/19  21:00:00,726.727190779,31.98464338,111.275918851,0.0,149.522181205,249.203635341,38.5905290102,34.2268491974,4.3636798128
 10/19  22:00:00,349.356748879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964831134,0.0,2.18964831134
 10/19  23:00:00,299.991989828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937674394,0.0,2.18937674394
 10/19  24:00:00,287.769792017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940256978,0.0,2.18940256978
 10/20  01:00:00,287.769794672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943602025,0.0,2.18943602025
 10/20  02:00:00,287.769794667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946623693,0.0,2.18946623693
 10/20  03:00:00,287.769794671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949655939,0.0,2.18949655939
 10/20  04:00:00,299.991992483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952695002,0.0,2.18952695002
 10/20  05:00:00,349.358146398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168592975,0.0,2.19168592975
 10/20  06:00:00,433.053432265,34.6753169755,0.0,0.0,49.8407270682,199.362908273,173.731382481,169.368903419,4.36247906211
 10/20  07:00:00,520.309731561,31.98464338,0.0,0.0,149.522181205,199.362908273,163.678483832,157.116917098,6.56156673393
 10/20  08:00:00,1052.22942624,32.8287812016,0.0,0.0,448.566543614,448.566543614,53.2178742518,37.8413503099,15.3765239419
 10/20  09:00:00,1018.52994897,35.8057080205,0.0,0.0,448.566543614,448.566543614,36.5917732809,23.3972896288,13.1944836521
 10/20  10:00:00,1032.4430426,41.125834414,28.2857124936,0.0,448.566543614,448.566543614,26.2489616773,10.8532970076,15.3956646697
 10/20  11:00:00,1219.20509713,44.2242839792,179.239947775,0.0,448.566543614,448.566543614,22.3072676255,2.45664813925,19.8506194862
 10/20  12:00:00,1200.75953645,41.6971477149,211.681473853,0.0,448.566543614,398.725816546,24.144298178,2.01090899922,22.1333891788
 10/20  13:00:00,1261.47592022,45.3847766604,217.615964747,0.0,448.566543614,448.566543614,22.5749122196,0.464456433992,22.1104557856
 10/20  14:00:00,1270.4984662,46.5482137878,225.212776399,0.0,448.566543614,448.566543614,13.1711030686,0.0,13.1711030686
 10/20  15:00:00,1278.17773614,47.6911391771,230.435526098,0.0,448.566543614,448.566543614,13.168104567,0.0,13.168104567
 10/20  16:00:00,1339.70934813,47.3062723101,243.366007702,0.0,448.566543614,448.566543614,17.6274658239,0.0,17.6274658239
 10/20  17:00:00,1203.32853155,40.0340474735,228.569678872,0.0,348.885089477,398.725816546,10.2723759425,0.0,10.2723759425
 10/20  18:00:00,1013.32454506,32.8033136053,212.731620546,0.0,249.203635341,299.044362409,7.24181400479,0.0,7.24181400479
 10/20  19:00:00,996.387430641,32.0733882527,204.833210086,0.0,249.203635341,299.044362409,6.94651411752,0.394331420969,6.55218269655
 10/20  20:00:00,713.944876527,31.98464338,84.6809100706,0.0,149.522181205,249.203635341,33.3888129725,26.8321902784,6.55662269405
 10/20  21:00:00,555.35203775,31.98464338,0.0,0.0,149.522181205,249.203635341,59.6676221197,55.3039437533,4.36367836643
 10/20  22:00:00,349.356751697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950761128,0.0,2.18950761128
 10/20  23:00:00,299.99199257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953830237,0.0,2.18953830237
 10/20  24:00:00,287.769794759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956895041,0.0,2.18956895041
 10/21  01:00:00,237.929070361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960653665,0.0,2.18960653665
 10/21  02:00:00,237.929070364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964156831,0.0,2.18964156831
 10/21  03:00:00,237.929070377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967670635,0.0,2.18967670635
 10/21  04:00:00,250.151268144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941324986,0.0,2.18941324986
 10/21  05:00:00,274.597060583,0.0,0.0,0.0,24.9203635341,149.522181205,4.36352015173,0.0,4.36352015173
 10/21  06:00:00,432.077475115,33.6540840645,0.0,0.0,49.8407270682,199.362908273,231.550698787,229.36003426,2.19066452673
 10/21  07:00:00,420.67800097,31.98464338,0.0,0.0,49.8407270682,199.362908273,231.657086771,227.288601716,4.36848505477
 10/21  08:00:00,652.701344999,31.9847637981,0.0,0.0,249.203635341,249.203635341,110.703904769,104.151030723,6.55287404647
 10/21  09:00:00,620.973691637,32.2531301626,0.000224651997075,0.0,249.203635341,249.203635341,76.9523179451,68.2024393072,8.74987863795
 10/21  10:00:00,578.254510993,33.7441390295,0.000424863331818,0.0,249.203635341,249.203635341,54.0286643445,47.4670626017,6.56160174277
 10/21  11:00:00,707.417177327,36.6292905301,76.6570064416,0.0,249.203635341,249.203635341,49.0451046199,38.1064791825,10.9386254374
 10/21  12:00:00,838.374045635,38.4046566956,201.800634734,0.0,249.203635341,249.203635341,35.3785879329,28.814883027,6.56370490585
 10/21  13:00:00,860.881298675,39.0318780787,221.708273721,0.0,249.203635341,249.203635341,30.6797744764,21.9378900961,8.74188438037
 10/21  14:00:00,616.764717964,38.9250055977,226.330508309,0.0,74.7610906023,174.442544739,23.4018223496,16.8499193791,6.55190297053
 10/21  15:00:00,609.171931138,38.2759005915,219.46664564,0.0,74.7610906023,174.442544739,8.24232696965,3.8707650126,4.37156195705
 10/21  16:00:00,646.267025677,35.4903684339,210.598857517,0.0,74.7610906023,174.442544739,17.1067171786,10.5567129695,6.55000420908
 10/21  17:00:00,598.327498615,32.8224680936,204.011006413,0.0,24.9203635341,149.522181205,26.2248972022,24.0338756722,2.19102153001
 10/21  18:00:00,330.842448331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128798093,0.0,2.19128798093
 10/21  19:00:00,323.485386391,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214827532,0.0,4.36214827532
 10/21  20:00:00,323.485385765,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126782555,0.0,2.19126782555
 10/21  21:00:00,299.041921815,0.0,0.0,0.0,24.9203635341,149.522181205,4.3654618237,0.0,4.3654618237
 10/21  22:00:00,274.59566363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954760865,0.0,2.18954760865
 10/21  23:00:00,250.151268047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958327646,0.0,2.18958327646
 10/21  24:00:00,237.929070271,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896188992,0.0,2.1896188992
 10/22  01:00:00,237.928607031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869638796,0.0,2.18869638796
 10/22  02:00:00,237.92860692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866577188,0.0,2.18866577188
 10/22  03:00:00,237.928606672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.150804469,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888817709,0.0,2.1888817709
 10/22  05:00:00,274.596598982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232470631,0.0,4.36232470631
 10/22  06:00:00,323.483991306,0.0,0.0,0.0,24.9203635341,149.522181205,2.188754173,0.0,2.188754173
 10/22  07:00:00,322.297386789,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666386996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884801016,0.0,2.18884801016
 10/22  09:00:00,259.999793778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881814813,0.0,2.18881814813
 10/22  10:00:00,211.11100266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866437846,0.0,2.18866437846
 10/22  11:00:00,243.63263817,10.758848479,2.88619794202,0.0,24.9203635341,149.522181205,2.19039332267,0.0,2.19039332267
 10/22  12:00:00,306.164433662,17.2141575664,39.0570945177,0.0,24.9203635341,149.522181205,2.1904578925,0.0,2.1904578925
 10/22  13:00:00,314.41606941,18.4540265168,36.582815618,0.0,24.9203635341,149.522181205,4.36554732439,0.0,4.36554732439
 10/22  14:00:00,338.598567193,24.0682615522,45.2256159743,0.0,24.9203635341,149.522181205,2.19048333861,0.0,2.19048333861
 10/22  15:00:00,312.798311883,19.3916600685,33.9461471435,0.0,24.9203635341,149.522181205,2.18886427127,0.0,2.18886427127
 10/22  16:00:00,315.693548062,12.9548802507,13.9744172706,0.0,24.9203635341,149.522181205,2.18885873168,0.0,2.18885873168
 10/22  17:00:00,296.666387251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870513064,0.0,2.18870513064
 10/22  18:00:00,330.841053798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879934297,0.0,2.18879934297
 10/22  19:00:00,323.483991301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483991285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889210296,0.0,2.18889210296
 10/22  21:00:00,299.040994595,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234969925,0.0,4.36234969925
 10/22  22:00:00,274.5952001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876562046,0.0,2.18876562046
 10/22  23:00:00,250.15080438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.92860675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873585581,0.0,2.18873585581
 10/23  01:00:00,287.76980266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957233795,0.0,2.18957233795
 10/23  02:00:00,287.769802678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961754139,0.0,2.18961754139
 10/23  03:00:00,287.769802708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966285434,0.0,2.18966285434
 10/23  04:00:00,299.992000551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970823252,0.0,2.18970823252
 10/23  05:00:00,349.358159545,0.0,0.0,0.0,49.8407270682,199.362908273,4.36385153225,0.0,4.36385153225
 10/23  06:00:00,430.984012853,32.376058528,0.0,0.0,49.8407270682,199.362908273,465.760990057,463.569860881,2.19112917637
 10/23  07:00:00,529.057940516,31.98464338,0.0,0.0,149.522181205,199.362908273,421.224023311,412.481090998,8.74293231274
 10/23  08:00:00,1051.47263129,31.98464338,0.0,0.0,448.566543614,448.566543614,159.110834176,145.928579541,13.182254635
 10/23  09:00:00,1014.78050359,32.0147001422,0.0,0.0,448.566543614,448.566543614,89.8942888912,74.5002363107,15.3940525805
 10/23  10:00:00,967.428338448,33.5755505601,0.0,0.0,448.566543614,448.566543614,59.0981152152,43.7003799064,15.3977353088
 10/23  11:00:00,990.234766752,34.0271066511,3.37987894023,0.0,448.566543614,448.566543614,55.7585087355,35.9065416632,19.8519670722
 10/23  12:00:00,1044.22016266,34.9267601149,66.4201531408,0.0,448.566543614,398.725816546,53.6850432398,31.5475188614,22.1375243785
 10/23  13:00:00,1150.91102541,33.8857045903,122.81286164,0.0,448.566543614,448.566543614,39.8052093135,17.692357705,22.1128516084
 10/23  14:00:00,1212.19358333,34.6817419755,182.007265372,0.0,448.566543614,448.566543614,20.0111423601,6.83696747131,13.1741748888
 10/23  15:00:00,1233.8598969,35.1953066107,202.648987137,0.0,448.566543614,448.566543614,15.7448480055,2.57399947097,13.1708485345
 10/23  16:00:00,1272.93148237,34.7639287865,193.978123663,0.0,448.566543614,448.566543614,20.4085304828,2.77939480878,17.629135674
 10/23  17:00:00,1013.90987653,32.0064991566,63.1999942184,0.0,348.885089477,398.725816546,28.7069924559,17.7560184616,10.9509739943
 10/23  18:00:00,736.690320365,31.98464338,0.0,0.0,249.203635341,299.044362409,73.3074077924,64.5578111368,8.74959665569
 10/23  19:00:00,729.344421853,31.98464338,0.0,0.0,249.203635341,299.044362409,88.9290417619,82.3772765214,6.55176524049
 10/23  20:00:00,579.849179611,31.98464338,0.0,0.0,149.522181205,249.203635341,122.169271366,115.612554232,6.55671713395
 10/23  21:00:00,555.416002692,31.98464338,0.0,0.0,149.522181205,249.203635341,137.832408705,135.640624061,2.19178464403
 10/23  22:00:00,349.356759802,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967432832,0.0,2.18967432832
 10/23  23:00:00,299.99200059,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894782619,0.0,2.1894782619
 10/23  24:00:00,287.769802747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952426523,0.0,2.18952426523
 10/24  01:00:00,287.769805432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957508744,0.0,2.18957508744
 10/24  02:00:00,287.769805436,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896254211,0.0,2.1896254211
 10/24  03:00:00,287.769805461,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896758617,0.0,2.1896758617
 10/24  04:00:00,299.992003232,0.0,0.0,0.0,24.9203635341,199.362908273,4.35920205644,0.0,4.35920205644
 10/24  05:00:00,349.358163418,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918435226,0.0,2.1918435226
 10/24  06:00:00,431.238868636,32.6884624362,0.0,0.0,49.8407270682,199.362908273,386.448258245,384.256989399,2.19126884513
 10/24  07:00:00,528.970352421,31.98464338,0.0,0.0,149.522181205,199.362908273,310.399981515,301.656548106,8.74343340915
 10/24  08:00:00,1051.44671484,31.98464338,0.0,0.0,448.566543614,448.566543614,127.993722873,114.809640273,13.1840826
 10/24  09:00:00,1014.79394235,31.98464338,0.0,0.0,448.566543614,448.566543614,146.2600483,130.866970116,15.3930781838
 10/24  10:00:00,965.894808558,31.98464338,0.0,0.0,448.566543614,448.566543614,134.616206032,117.019588955,17.5966170774
 10/24  11:00:00,965.883594966,31.98464338,0.0,0.0,448.566543614,448.566543614,115.51817395,97.8696360351,17.6485379149
 10/24  12:00:00,916.250894466,32.1883257908,0.0,0.0,448.566543614,398.725816546,119.511824815,97.372742025,22.1390827903
 10/24  13:00:00,968.512753407,34.6430809354,0.0,0.0,448.566543614,448.566543614,78.781652903,56.6679434609,22.1137094422
 10/24  14:00:00,969.57733253,35.7334520086,0.0,0.0,448.566543614,448.566543614,49.0729021702,35.8942339896,13.1786681806
 10/24  15:00:00,968.611022779,34.7772176674,0.0,0.0,448.566543614,448.566543614,36.9174600272,23.741937228,13.1755227992
 10/24  16:00:00,1017.69821096,34.9691456306,0.0,0.0,448.566543614,448.566543614,43.0890474396,25.4582006122,17.6308468274
 10/24  17:00:00,901.863206402,31.9887456271,0.0,0.0,348.885089477,398.725816546,48.3699635018,37.4177749792,10.9521885227
 10/24  18:00:00,736.721064805,31.98464338,0.0,0.0,249.203635341,299.044362409,113.167642696,104.418816057,8.7488266391
 10/24  19:00:00,729.410025677,31.98464338,0.0,0.0,249.203635341,299.044362409,173.371188655,166.819462249,6.55172640569
 10/24  20:00:00,579.926057186,31.98464338,0.0,0.0,149.522181205,249.203635341,220.99646831,214.440045289,6.55642302089
 10/24  21:00:00,555.513136032,31.98464338,0.0,0.0,149.522181205,249.203635341,263.988325632,259.624388065,4.3639375671
 10/24  22:00:00,349.356762145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970865705,0.0,2.18970865705
 10/24  23:00:00,299.992003042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945816039,0.0,2.18945816039
 10/24  24:00:00,287.769805209,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895093358,0.0,2.1895093358
 10/25  01:00:00,287.769807906,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895675771,0.0,2.1895675771
 10/25  02:00:00,287.769807921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962319616,0.0,2.18962319616
 10/25  03:00:00,287.769807958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967889016,0.0,2.18967889016
 10/25  04:00:00,299.992005814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973461981,0.0,2.18973461981
 10/25  05:00:00,349.358168142,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368083272,0.0,4.36368083272
 10/25  06:00:00,431.142943409,32.4443349372,0.0,0.0,49.8407270682,199.362908273,564.200080693,562.009079624,2.19100106834
 10/25  07:00:00,529.270062117,31.98464338,0.0,0.0,149.522181205,199.362908273,656.905714495,648.163528387,8.74218610729
 10/25  08:00:00,1051.72741911,31.98464338,0.0,0.0,448.566543614,448.566543614,442.156887718,428.976899634,13.1799880846
 10/25  09:00:00,1014.95111436,31.98464338,0.0,0.0,448.566543614,448.566543614,309.145673721,293.751333398,15.394340323
 10/25  10:00:00,965.95301889,31.98464338,0.0,0.0,448.566543614,448.566543614,183.748192865,168.349584864,15.3986080007
 10/25  11:00:00,965.926767126,31.98464338,0.0,0.0,448.566543614,448.566543614,155.068029243,135.213526144,19.854503099
 10/25  12:00:00,916.085431155,31.98464338,0.0,0.0,448.566543614,398.725816546,152.150973284,130.008956375,22.1420169088
 10/25  13:00:00,965.873005538,31.98464338,0.0,0.0,448.566543614,448.566543614,94.1625556468,72.0475127887,22.1150428582
 10/25  14:00:00,965.851016257,31.98464338,0.0,0.0,448.566543614,448.566543614,71.1527972711,57.9772010154,13.1755962557
 10/25  15:00:00,965.911138762,32.0638942318,0.0,0.0,448.566543614,448.566543614,49.9996799765,36.8270162366,13.1726637399
 10/25  16:00:00,1015.25923611,32.5192962649,0.0,0.0,448.566543614,448.566543614,53.1440753386,35.5136401691,17.6304351695
 10/25  17:00:00,901.888783524,31.98464338,0.0,0.0,348.885089477,398.725816546,79.1981506035,68.2465366592,10.9516139443
 10/25  18:00:00,736.757740237,31.98464338,0.0,0.0,249.203635341,299.044362409,146.754946308,138.005346087,8.74960022018
 10/25  19:00:00,729.436680185,31.98464338,0.0,0.0,249.203635341,299.044362409,191.383210242,184.830110017,6.55310022492
 10/25  20:00:00,579.972036863,31.98464338,0.0,0.0,149.522181205,249.203635341,260.147263285,253.589076058,6.55818722767
 10/25  21:00:00,555.516754106,31.98464338,0.0,0.0,149.522181205,249.203635341,252.184644005,247.820992139,4.36365186604
 10/25  22:00:00,349.35676491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963792702,0.0,2.18963792702
 10/25  23:00:00,299.992005832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969403087,0.0,2.18969403087
 10/25  24:00:00,287.769808071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944781013,0.0,2.18944781013
 10/26  01:00:00,287.769810685,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895121626,0.0,2.1895121626
 10/26  02:00:00,287.769810639,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895731351,0.0,2.1895731351
 10/26  03:00:00,287.769810636,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896341574,0.0,2.1896341574
 10/26  04:00:00,299.992008467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969519468,0.0,2.18969519468
 10/26  05:00:00,349.358171931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19192820192,0.0,2.19192820192
 10/26  06:00:00,430.920070869,32.1216405569,0.0,0.0,49.8407270682,199.362908273,645.814004303,641.451540709,4.36246359429
 10/26  07:00:00,529.469547886,31.98464338,0.0,0.0,149.522181205,199.362908273,825.781204634,819.219063588,6.56214104617
 10/26  08:00:00,1051.83144233,31.98464338,0.0,0.0,448.566543614,448.566543614,502.776508406,487.398044107,15.3784642991
 10/26  09:00:00,1014.89991624,31.98464338,0.0,0.0,448.566543614,448.566543614,222.779611151,207.383346306,15.3962648455
 10/26  10:00:00,966.572708016,32.6391534983,0.0,0.0,448.566543614,448.566543614,129.817774432,114.415434928,15.4023395033
 10/26  11:00:00,969.525525396,35.635599292,0.0,0.0,448.566543614,448.566543614,87.7742677301,67.9183380051,19.855929725
 10/26  12:00:00,921.997517464,37.9513397801,0.0,0.0,448.566543614,398.725816546,82.988760241,60.8450307622,22.1437294788
 10/26  13:00:00,972.739538567,38.8740401319,0.0,0.0,448.566543614,448.566543614,63.2147248005,41.0979411522,22.1167836483
 10/26  14:00:00,972.76952853,38.9320868284,0.0,0.0,448.566543614,448.566543614,35.4443917445,22.2684742796,13.1759174649
 10/26  15:00:00,972.855259549,39.0316573932,0.0,0.0,448.566543614,448.566543614,21.8307968246,8.65760778722,13.1731890374
 10/26  16:00:00,1020.42579994,37.7059465815,0.0,0.0,448.566543614,448.566543614,28.6646949551,11.03501244,17.6296825151
 10/26  17:00:00,903.036096244,33.1698384149,0.0,0.0,348.885089477,398.725816546,32.7159877273,21.7636472132,10.9523405141
 10/26  18:00:00,745.235885547,31.98464338,0.0,0.0,249.203635341,299.044362409,63.5910903282,54.8411879128,8.7499024154
 10/26  19:00:00,729.368055509,31.98464338,0.0,0.0,249.203635341,299.044362409,99.2615391032,92.7079576023,6.55358150086
 10/26  20:00:00,579.887578708,31.98464338,0.0,0.0,149.522181205,249.203635341,143.84429168,137.286516547,6.55777513255
 10/26  21:00:00,555.463790015,31.98464338,0.0,0.0,149.522181205,249.203635341,170.678632906,166.314640447,4.36399245836
 10/26  22:00:00,349.356767469,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950490713,0.0,2.18950490713
 10/26  23:00:00,299.992008335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956643844,0.0,2.18956643844
 10/26  24:00:00,287.769810551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962787087,0.0,2.18962787087
 10/27  01:00:00,287.769813307,0.0,0.0,0.0,24.9203635341,199.362908273,2.189697191,0.0,2.189697191
 10/27  02:00:00,287.769813369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976312663,0.0,2.18976312663
 10/27  03:00:00,287.769813286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952532027,0.0,2.18952532027
 10/27  04:00:00,299.992011056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959177571,0.0,2.18959177571
 10/27  05:00:00,349.358176608,0.0,0.0,0.0,49.8407270682,199.362908273,4.36392019119,0.0,4.36392019119
 10/27  06:00:00,430.976291557,32.2389023158,0.0,0.0,49.8407270682,199.362908273,526.473935242,524.282624921,2.19131032062
 10/27  07:00:00,529.329965718,31.98464338,0.0,0.0,149.522181205,199.362908273,639.837956443,631.589144207,8.24881223642
 10/27  08:00:00,1051.62069635,31.98464338,0.0,0.0,448.566543614,448.566543614,286.087451356,272.407438061,13.6800132946
 10/27  09:00:00,1014.77288654,31.9897977893,0.0,0.0,448.566543614,448.566543614,94.2687699243,78.8715660087,15.3972039156
 10/27  10:00:00,967.508026201,33.643317722,0.0,0.0,448.566543614,448.566543614,63.8106312984,48.4106612207,15.3999700778
 10/27  11:00:00,968.989788359,35.1292750922,0.0,0.0,448.566543614,448.566543614,60.2836119419,40.4274782634,19.8561336785
 10/27  12:00:00,917.605596547,33.580633746,0.0,0.0,448.566543614,398.725816546,63.3215174263,41.1765918053,22.144925621
 10/27  13:00:00,968.066727098,34.2214945735,0.0,0.0,448.566543614,448.566543614,43.4312892783,21.3093600584,22.1219292199
 10/27  14:00:00,1025.4540224,34.8281482572,9.45346043385,0.0,448.566543614,448.566543614,19.8075279832,6.62780909695,13.1797188863
 10/27  15:00:00,1056.86509599,34.3018350066,31.0915170718,0.0,448.566543614,448.566543614,15.7683235269,2.59113817863,13.1771853483
 10/27  16:00:00,1107.47459116,33.7775421599,33.1711776102,0.0,448.566543614,448.566543614,22.8601332141,3.02614112311,19.833992091
 10/27  17:00:00,923.733213809,31.98464338,2.96219906007,0.0,348.885089477,398.725816546,33.1152920476,24.3496747215,8.76561732606
 10/27  18:00:00,745.245730481,31.98464338,0.0,0.0,249.203635341,299.044362409,75.7910299437,67.0409338441,8.7500960996
 10/27  19:00:00,729.361967673,31.98464338,0.0,0.0,249.203635341,299.044362409,95.5644355881,89.011283036,6.55315255209
 10/27  20:00:00,579.881471125,31.98464338,0.0,0.0,149.522181205,249.203635341,141.140769884,134.582724075,6.55804580952
 10/27  21:00:00,555.452494376,31.98464338,0.0,0.0,149.522181205,249.203635341,162.605175009,158.241151969,4.36402304019
 10/27  22:00:00,349.356770181,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960990543,0.0,2.18960990543
 10/27  23:00:00,299.992011094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967654099,0.0,2.18967654099
 10/27  24:00:00,287.769813351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974307136,0.0,2.18974307136
 10/28  01:00:00,237.929088988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951129959,0.0,2.18951129959
 10/28  02:00:00,237.929088944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958274132,0.0,2.18958274132
 10/28  03:00:00,237.929088954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965423283,0.0,2.18965423283
 10/28  04:00:00,250.151286807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972573456,0.0,2.18972573456
 10/28  05:00:00,274.597090363,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640374173,0.0,4.3640374173
 10/28  06:00:00,430.734885148,31.9915974237,0.0,0.0,49.8407270682,199.362908273,544.981337577,542.79008881,2.19124876746
 10/28  07:00:00,429.579950906,31.98464338,0.0,0.0,49.8407270682,199.362908273,583.983627696,579.614613453,4.36901424265
 10/28  08:00:00,652.91116972,31.98464338,0.0,0.0,249.203635341,249.203635341,318.643516509,312.089705725,6.55381078426
 10/28  09:00:00,616.125765359,31.98464338,0.0,0.0,249.203635341,249.203635341,190.986466925,182.236040493,8.75042643203
 10/28  10:00:00,567.494800484,32.2836772195,0.0,0.0,249.203635341,249.203635341,148.58202963,139.837783631,8.74424599909
 10/28  11:00:00,570.264653541,35.0695943875,0.0,0.0,249.203635341,249.203635341,130.348504075,121.592258829,8.75624524617
 10/28  12:00:00,573.137100443,37.9550598303,0.0,0.0,249.203635341,249.203635341,118.729248156,109.982751946,8.74649620986
 10/28  13:00:00,598.570694511,38.8365248059,5.5265435988,0.0,249.203635341,249.203635341,104.19607026,95.4527743681,8.74329589206
 10/28  14:00:00,439.822756947,38.2659579943,56.8620084277,0.0,74.7610906023,174.442544739,120.548601306,113.996686521,6.55191478571
 10/28  15:00:00,497.223885539,35.0393850122,115.866260221,0.0,74.7610906023,174.442544739,87.2036030533,82.8316275622,4.37197549111
 10/28  16:00:00,541.290834624,33.6239772083,112.710848782,0.0,74.7610906023,174.442544739,85.1091498186,78.5581658395,6.55098397916
 10/28  17:00:00,416.501142503,32.0234884178,31.4901377133,0.0,24.9203635341,149.522181205,108.361764393,106.170471411,2.1912929823
 10/28  18:00:00,339.386141375,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247251949,0.0,4.36247251949
 10/28  19:00:00,323.485412268,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138504795,0.0,2.19138504795
 10/28  20:00:00,323.485411865,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912776766,0.0,2.1912776766
 10/28  21:00:00,299.041955158,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544376084,0.0,4.36544376084
 10/28  22:00:00,274.595682301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973753827,0.0,2.18973753827
 10/28  23:00:00,250.151286739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950438987,0.0,2.18950438987
 10/28  24:00:00,237.929088897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957649987,0.0,2.18957649987
 10/29  01:00:00,237.928621915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877540549,0.0,2.18877540549
 10/29  02:00:00,237.928621984,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887786837,0.0,2.1887786837
 10/29  03:00:00,237.928621972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878221759,0.0,2.18878221759
 10/29  04:00:00,250.150819678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878594172,0.0,2.18878594172
 10/29  05:00:00,275.808707886,1.20848267327,0.0,0.0,24.9203635341,149.522181205,6.37402010809,4.18276703404,2.19125307405
 10/29  06:00:00,325.505692678,2.01413778878,0.0,0.0,24.9203635341,149.522181205,10.9591907186,8.77042996959,2.18876074899
 10/29  07:00:00,323.916236224,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.933230833,8.7444660625,2.1887647705
 10/29  08:00:00,298.690015284,2.01413778878,0.0,0.0,24.9203635341,149.522181205,13.203491169,11.0145328548,2.18895831415
 10/29  09:00:00,261.615367993,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.12955944565,4.94063455955,2.1889248861
 10/29  10:00:00,212.321806185,1.20848267327,0.0,0.0,24.9203635341,149.522181205,2.70185137705,2.68185137705,0.02
 10/29  11:00:00,217.773599587,6.66164214661,0.0,0.0,24.9203635341,149.522181205,4.36117475248,0.0,4.36117475248
 10/29  12:00:00,230.426484118,19.314527142,0.0,0.0,24.9203635341,149.522181205,2.19051468225,0.0,2.19051468225
 10/29  13:00:00,353.255492015,23.7377913444,59.5837478148,0.0,24.9203635341,149.522181205,4.3660316414,0.0,4.3660316414
 10/29  14:00:00,396.398765981,19.6995553812,105.707117619,0.0,24.9203635341,149.522181205,2.19053230331,0.0,2.19053230331
 10/29  15:00:00,433.091788502,23.9273343994,137.456161606,0.0,24.9203635341,149.522181205,2.18894690839,0.0,2.18894690839
 10/29  16:00:00,434.819158271,18.1416030973,106.414092755,0.0,24.9203635341,149.522181205,2.18895113108,0.0,2.18895113108
 10/29  17:00:00,396.635274567,12.9106181748,57.0309584667,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,339.384735285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885453846,0.0,2.18885453846
 10/29  19:00:00,323.484006479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885809942,0.0,2.18885809942
 10/29  20:00:00,323.484006575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886231046,0.0,2.18886231046
 10/29  21:00:00,299.041020422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142091115,0.0,2.19142091115
 10/29  22:00:00,274.595215209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883836549,0.0,2.18883836549
 10/29  23:00:00,250.150819749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884262725,0.0,2.18884262725
 10/29  24:00:00,237.928622021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884687988,0.0,2.18884687988
 10/30  01:00:00,287.769821512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954078905,0.0,2.18954078905
 10/30  02:00:00,288.980663739,1.20848267327,0.0,0.0,24.9203635341,199.362908273,4.93382339117,2.74404580526,2.18977758591
 10/30  03:00:00,289.789092775,2.01413778878,0.0,0.0,24.9203635341,199.362908273,8.16079679027,5.97109173639,2.18970505389
 10/30  04:00:00,301.608230351,1.61131023102,0.0,0.0,24.9203635341,199.362908273,7.89138058635,5.70159220839,2.18978837797
 10/30  05:00:00,351.379652305,2.01413778878,0.0,0.0,49.8407270682,199.362908273,12.8876600392,8.52326396835,4.36439607084
 10/30  06:00:00,430.849314283,31.98464338,0.0,0.0,49.8407270682,199.362908273,691.829077528,689.637616358,2.19146117031
 10/30  07:00:00,529.218614491,31.98464338,0.0,0.0,149.522181205,199.362908273,545.752569844,537.008703109,8.743866735
 10/30  08:00:00,1051.5523463,31.98464338,0.0,0.0,448.566543614,448.566543614,228.920320127,215.734620563,13.1856995643
 10/30  09:00:00,1014.86573727,32.0445417147,0.0,0.0,448.566543614,448.566543614,142.182736137,126.784457995,15.398278142
 10/30  10:00:00,967.737803057,33.8492035933,0.0,0.0,448.566543614,448.566543614,96.0320946942,78.4295742676,17.6025204266
 10/30  11:00:00,991.977469413,34.822317039,4.30230298237,0.0,448.566543614,448.566543614,67.4440248304,49.7909500465,17.6530747839
 10/30  12:00:00,1080.85349162,38.3970920341,98.6650439865,0.0,448.566543614,398.725816546,73.6363316402,49.2712770585,24.3650545817
 10/30  13:00:00,1218.91111716,39.0255379536,183.641534653,0.0,448.566543614,448.566543614,47.7283031204,25.606106604,22.1221965164
 10/30  14:00:00,1238.64594838,39.0339995813,202.420164317,0.0,448.566543614,448.566543614,21.3292678817,8.14984034771,13.179427534
 10/30  15:00:00,1247.453963,38.8359489554,211.436068075,0.0,448.566543614,448.566543614,14.6294090665,1.45189670711,13.1775123594
 10/30  16:00:00,1291.12425278,38.1754811046,206.882683904,0.0,448.566543614,448.566543614,20.9531367937,1.11416473831,19.8389720554
 10/30  17:00:00,1171.21350862,34.9731752651,203.708928812,0.0,348.885089477,398.725816546,16.4683992939,7.70184301426,8.76655627965
 10/30  18:00:00,924.637639744,32.2780177137,119.338770889,0.0,249.203635341,299.044362409,37.9084869113,29.156711596,8.75177531531
 10/30  19:00:00,786.823801837,31.98464338,10.145755584,0.0,249.203635341,299.044362409,63.8948219166,57.3408451119,6.55397680462
 10/30  20:00:00,579.849427894,31.98464338,0.0,0.0,149.522181205,249.203635341,113.370002471,104.632876661,8.73712580971
 10/30  21:00:00,564.813528626,31.98464338,0.000686804538868,0.0,149.522181205,249.203635341,132.408924715,130.216787281,2.19213743442
 10/30  22:00:00,349.356778316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975832455,0.0,2.18975832455
 10/30  23:00:00,299.992019154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968658785,0.0,2.18968658785
 10/30  24:00:00,287.769821435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976904335,0.0,2.18976904335
 10/31  01:00:00,287.769824187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954975679,0.0,2.18954975679
 10/31  02:00:00,287.769824165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963714192,0.0,2.18963714192
 10/31  03:00:00,287.769824212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972455023,0.0,2.18972455023
 10/31  04:00:00,299.992022003,0.0,0.0,0.0,24.9203635341,199.362908273,4.35940384057,0.0,4.35940384057
 10/31  05:00:00,349.358193375,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205201696,0.0,2.19205201696
 10/31  06:00:00,430.565103105,31.9928962366,0.0,0.0,49.8407270682,199.362908273,381.219006506,376.85651589,4.36249061632
 10/31  07:00:00,529.0695698,31.98464338,0.0,0.0,149.522181205,199.362908273,399.705080603,393.142147788,6.56293281555
 10/31  08:00:00,1051.48175716,31.98464338,0.0,0.0,448.566543614,448.566543614,160.94403447,145.561585168,15.382449302
 10/31  09:00:00,1014.92978776,32.1649791588,0.0,0.0,448.566543614,448.566543614,83.2961336301,67.8970881657,15.3990454645
 10/31  10:00:00,968.832415528,34.9785755001,0.0,0.0,448.566543614,448.566543614,57.1417889109,41.7387677832,15.4030211276
 10/31  11:00:00,994.372184211,38.3414236832,3.22287738015,0.0,448.566543614,448.566543614,49.5102693455,29.6494782212,19.8607911243
 10/31  12:00:00,1106.76081521,38.9115914276,123.268635194,0.0,448.566543614,398.725816546,48.8440248383,26.6934757073,22.150549131
 10/31  13:00:00,1233.60839977,39.0528915616,196.574151642,0.0,448.566543614,448.566543614,30.8996124338,8.77240684271,22.1272055911
 10/31  14:00:00,1250.67760033,38.7974029888,212.628841195,0.0,448.566543614,448.566543614,16.4992846541,1.12631591427,15.3729687398
 10/31  15:00:00,1253.98099337,39.1997549467,215.528012595,0.0,448.566543614,448.566543614,13.1761487078,0.0,13.1761487078
 10/31  16:00:00,1305.23753763,38.5402294426,218.549407194,0.0,448.566543614,448.566543614,17.6370164286,0.0,17.6370164286
 10/31  17:00:00,1183.93339944,34.4749336528,214.723541659,0.0,348.885089477,398.725816546,11.2812307041,0.327255546276,10.9539751579
 10/31  18:00:00,1015.49449404,32.3935215111,206.717789642,0.0,249.203635341,299.044362409,20.0841477382,11.3323523166,8.75179542166
 10/31  19:00:00,938.125250523,31.98464338,148.137973664,0.0,249.203635341,299.044362409,41.213733691,34.6615081487,6.5522255423
 10/31  20:00:00,681.60023372,31.98464338,43.7879146755,0.0,149.522181205,249.203635341,75.0623423342,68.5049598167,6.55738251744
 10/31  21:00:00,555.387658359,31.98464338,0.0,0.0,149.522181205,249.203635341,97.2954218689,92.9314425273,4.36397934155
 10/31  22:00:00,349.356780869,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966046549,0.0,2.18966046549
 10/31  23:00:00,299.992021805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974833525,0.0,2.18974833525
 10/31  24:00:00,287.769824081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952843533,0.0,2.18952843533
 11/01  01:00:00,287.769826727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962313766,0.0,2.18962313766
 11/01  02:00:00,287.769826736,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897158494,0.0,2.1897158494
 11/01  03:00:00,287.769826815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980856069,0.0,2.18980856069
 11/01  04:00:00,299.992024593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959291194,0.0,2.18959291194
 11/01  05:00:00,349.358198525,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389527718,0.0,4.36389527718
 11/01  06:00:00,431.074256987,32.5481657594,0.0,0.0,49.8407270682,199.362908273,335.03376838,332.842568476,2.19119990431
 11/01  07:00:00,537.539015186,31.98464338,0.0,0.0,149.522181205,199.362908273,324.517505401,315.772636962,8.7448684384
 11/01  08:00:00,1051.44403719,31.98464338,0.0,0.0,448.566543614,448.566543614,120.58216102,105.485700319,15.0964607015
 11/01  09:00:00,1015.15724305,32.4066788966,0.0,0.0,448.566543614,448.566543614,68.8844539441,53.1974996841,15.68695426
 11/01  10:00:00,969.540515698,35.6922468096,0.0,0.0,448.566543614,448.566543614,51.8641702902,36.4603574981,15.403812792
 11/01  11:00:00,972.527697187,38.6844379583,0.0,0.0,448.566543614,448.566543614,45.7731347232,25.9097839052,19.8633508179
 11/01  12:00:00,1023.69553548,38.9976808262,42.6387606348,0.0,448.566543614,398.725816546,45.473734499,23.3202541513,22.1534803477
 11/01  13:00:00,1189.41812881,40.144192809,154.279430744,0.0,448.566543614,448.566543614,28.2975292766,6.17150390675,22.1260253699
 11/01  14:00:00,1235.37201581,41.2967427958,198.026987319,0.0,448.566543614,448.566543614,15.8923313894,0.514368817058,15.3779625723
 11/01  15:00:00,1237.57818443,38.365485896,203.178101617,0.0,448.566543614,448.566543614,14.0803451718,0.907558836172,13.1727863356
 11/01  16:00:00,1285.19368416,36.6095961897,203.668633484,0.0,448.566543614,448.566543614,19.1056867347,1.46879896241,17.6368877723
 11/01  17:00:00,1120.05178981,32.5800903845,156.92394859,0.0,348.885089477,398.725816546,30.2721955144,19.318350633,10.9538448815
 11/01  18:00:00,827.060164675,31.98464338,33.7133649,0.0,249.203635341,299.044362409,61.8092029488,53.0574622746,8.75174067421
 11/01  19:00:00,738.724830781,31.98464338,0.000463126443604,0.0,249.203635341,299.044362409,72.9151221881,66.3620627479,6.55305944019
 11/01  20:00:00,579.833602879,31.98464338,0.0,0.0,149.522181205,249.203635341,99.1614799264,92.6040641611,6.55741576531
 11/01  21:00:00,555.404893503,31.98464338,0.0,0.0,149.522181205,249.203635341,121.990116234,117.626133803,4.36398243119
 11/01  22:00:00,349.356783518,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966232819,0.0,2.18966232819
 11/01  23:00:00,299.992024459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975558505,0.0,2.18975558505
 11/01  24:00:00,287.769826751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954014336,0.0,2.18954014336
 11/02  01:00:00,287.7698294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964024062,0.0,2.18964024062
 11/02  02:00:00,287.76982942,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897383372,0.0,2.1897383372
 11/02  03:00:00,287.769829516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983642094,0.0,2.18983642094
 11/02  04:00:00,299.992027267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962527097,0.0,2.18962527097
 11/02  05:00:00,349.358202749,0.0,0.0,0.0,49.8407270682,199.362908273,4.36399126415,0.0,4.36399126415
 11/02  06:00:00,431.35995157,32.8923528711,0.0,0.0,49.8407270682,199.362908273,275.054628636,272.863375273,2.19125336229
 11/02  07:00:00,537.477384287,31.98464338,0.0,0.0,149.522181205,199.362908273,259.349208344,250.605027466,8.74418087841
 11/02  08:00:00,1051.41503806,31.98464338,0.0,0.0,448.566543614,448.566543614,88.6034068363,73.219011629,15.3843952072
 11/02  09:00:00,1014.79388782,32.0503720015,0.0,0.0,448.566543614,448.566543614,61.7097879074,46.3116996478,15.3980882595
 11/02  10:00:00,968.878498972,35.0333623841,0.0,0.0,448.566543614,448.566543614,49.2165384267,33.8108656984,15.4056727283
 11/02  11:00:00,972.973345392,39.1331583897,0.0,0.0,448.566543614,448.566543614,42.7968441149,22.9325795033,19.8642646116
 11/02  12:00:00,987.357473468,38.9435492437,16.7899293178,0.0,448.566543614,398.725816546,45.8821962963,23.7290600886,22.1531362077
 11/02  13:00:00,1104.4891232,40.959848251,70.8156220631,0.0,448.566543614,448.566543614,31.6292718321,9.49877858294,22.1304932492
 11/02  14:00:00,1165.25248739,37.8234530565,133.217292623,0.0,448.566543614,448.566543614,23.7050814948,8.33168464465,15.3733968501
 11/02  15:00:00,1231.30704624,41.5012760001,194.266817381,0.0,448.566543614,448.566543614,13.2091921671,0.0304920432171,13.1787001238
 11/02  16:00:00,1288.91509112,42.4881009841,202.191058718,0.0,448.566543614,448.566543614,17.6361451198,0.0,17.6361451198
 11/02  17:00:00,1069.72515771,34.3219092999,106.342854012,0.0,348.885089477,398.725816546,12.8154814589,1.86053912741,10.9549423315
 11/02  18:00:00,768.069988528,31.9903892409,3.93767622246,0.0,249.203635341,299.044362409,42.2565532248,33.5055484839,8.75100474087
 11/02  19:00:00,729.327013164,31.98464338,0.0,0.0,249.203635341,299.044362409,66.5939316984,60.0400257334,6.55390596493
 11/02  20:00:00,579.836132099,31.98464338,0.0,0.0,149.522181205,249.203635341,107.28005258,98.5417482134,8.73830436611
 11/02  21:00:00,555.407971814,31.98464338,0.0,0.0,149.522181205,249.203635341,127.052222188,124.86006506,2.19215712826
 11/02  22:00:00,349.356786433,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897703916,0.0,2.1897703916
 11/02  23:00:00,299.992027267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971338271,0.0,2.18971338271
 11/02  24:00:00,287.769829552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981197667,0.0,2.18981197667
 11/03  01:00:00,287.76983229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960612671,0.0,2.18960612671
 11/03  02:00:00,287.76983229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970967132,0.0,2.18970967132
 11/03  03:00:00,287.769832302,0.0,0.0,0.0,24.9203635341,199.362908273,4.35941968286,0.0,4.35941968286
 11/03  04:00:00,299.992030075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971044303,0.0,2.18971044303
 11/03  05:00:00,349.358206276,0.0,0.0,0.0,49.8407270682,199.362908273,2.19221128637,0.0,2.19221128637
