Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  06:00:00,455.612987033,32.8935736436,0.000852534364431,0.0,49.8407270682,199.362908273,423.782804405,419.419964017,4.36284038784
 11/03  07:00:00,537.655848299,31.98464338,0.0,0.0,149.522181205,199.362908273,478.25876736,471.694886834,6.56388052604
 11/03  08:00:00,1051.55765944,31.98464338,0.0,0.0,448.566543614,448.566543614,260.472332891,245.090291085,15.3820418059
 11/03  09:00:00,1014.79377943,31.9853789799,0.0,0.0,448.566543614,448.566543614,138.380159152,122.979546576,15.4006125761
 11/03  10:00:00,967.439950721,33.5559079497,0.0,0.0,448.566543614,448.566543614,94.7909719877,79.3833123008,15.4076596869
 11/03  11:00:00,970.290829353,36.4257505612,0.0,0.0,448.566543614,448.566543614,71.9235922172,52.056346517,19.8672457002
 11/03  12:00:00,920.925281323,36.8971771434,0.0,0.0,448.566543614,398.725816546,75.3872289404,51.0166722675,24.370556673
 11/03  13:00:00,973.29707125,39.444416742,0.0,0.0,448.566543614,448.566543614,55.3921310416,33.2628672346,22.129263807
 11/03  14:00:00,970.476813263,36.639453324,0.0,0.0,448.566543614,448.566543614,39.4125597114,26.2290745554,13.183485156
 11/03  15:00:00,969.803590502,35.9742381221,0.0,0.0,448.566543614,448.566543614,32.47278297,17.1041465373,15.3686364327
 11/03  16:00:00,1017.76204447,35.0307199597,0.0,0.0,448.566543614,448.566543614,44.4880465273,26.8494864431,17.6385600843
 11/03  17:00:00,901.938481411,32.0372975797,0.0,0.0,348.885089477,398.725816546,79.3008773298,68.3454077578,10.955469572
 11/03  18:00:00,745.275103228,31.98464338,0.0,0.0,249.203635341,299.044362409,121.792193386,113.040837185,8.75135620106
 11/03  19:00:00,729.387957731,31.98464338,0.0,0.0,249.203635341,299.044362409,140.436226661,133.881699464,6.55452719759
 11/03  20:00:00,579.914942286,31.98464338,0.0,0.0,149.522181205,249.203635341,200.848523753,194.290266675,6.55825707801
 11/03  21:00:00,555.507439638,31.98464338,0.0,0.0,149.522181205,249.203635341,250.107834088,245.743509581,4.36432450755
 11/03  22:00:00,349.356788939,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959535982,0.0,2.18959535982
 11/03  23:00:00,299.992029793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969961291,0.0,2.18969961291
 11/03  24:00:00,287.76983206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980365883,0.0,2.18980365883
 11/04  01:00:00,237.929107747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960384776,0.0,2.18960384776
 11/04  02:00:00,237.929107706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971292372,0.0,2.18971292372
 11/04  03:00:00,237.929107776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982194814,0.0,2.18982194814
 11/04  04:00:00,250.151305602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961977212,0.0,2.18961977212
 11/04  05:00:00,274.5971208,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404319591,0.0,4.36404319591
 11/04  06:00:00,430.85718993,32.1926383101,0.0,0.0,49.8407270682,199.362908273,511.889624707,509.698334239,2.19129046783
 11/04  07:00:00,437.947996538,31.98464338,0.0,0.0,49.8407270682,199.362908273,437.901593594,433.532230073,4.3693635208
 11/04  08:00:00,652.903513682,31.98464338,0.0,0.0,249.203635341,249.203635341,348.746717988,342.191848414,6.55486957423
 11/04  09:00:00,616.204602216,31.98464338,0.0,0.0,249.203635341,249.203635341,309.471968149,300.719755248,8.75221290115
 11/04  10:00:00,567.275157379,31.98464338,0.0,0.0,249.203635341,249.203635341,262.626376343,253.881463374,8.74491296843
 11/04  11:00:00,567.240738497,31.98464338,0.0,0.0,249.203635341,249.203635341,221.714959706,210.772890785,10.9420689212
 11/04  12:00:00,567.205615566,31.98464338,0.0,0.0,249.203635341,249.203635341,176.917268508,170.351280273,6.56598823578
 11/04  13:00:00,567.5880061,32.3953146741,0.0,0.0,249.203635341,249.203635341,145.431065757,136.685152071,8.74591368609
 11/04  14:00:00,319.650623539,33.6452634555,0.0,0.0,74.7610906023,174.442544739,166.681645441,160.128158656,6.55348678477
 11/04  15:00:00,320.178414098,34.2060947506,0.0,0.0,74.7610906023,174.442544739,126.987915965,120.439431949,6.54848401615
 11/04  16:00:00,367.560376459,32.6970325448,0.0,0.0,74.7610906023,174.442544739,127.344499605,122.970223508,4.37427609689
 11/04  17:00:00,328.804692579,31.98464338,0.0,0.0,24.9203635341,149.522181205,196.484212643,192.121483354,4.36272928925
 11/04  18:00:00,347.929833828,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146862528,0.0,2.19146862528
 11/04  19:00:00,323.48543911,0.0,0.0,0.0,24.9203635341,149.522181205,4.36271732086,0.0,4.36271732086
 11/04  20:00:00,323.485438117,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146172789,0.0,2.19146172789
 11/04  21:00:00,299.04198919,0.0,0.0,0.0,24.9203635341,149.522181205,4.36621517238,0.0,4.36621517238
 11/04  22:00:00,274.595701173,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895757805,0.0,2.1895757805
 11/04  23:00:00,250.15130549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968555681,0.0,2.18968555681
 11/04  24:00:00,237.929107733,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897951002,0.0,2.1897951002
 11/05  01:00:00,237.92863701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895624862,0.0,2.18895624862
 11/05  02:00:00,237.928637053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899459948,0.0,2.18899459948
 11/05  03:00:00,239.14102946,1.20848267327,0.0,0.0,24.9203635341,149.522181205,7.13136899016,4.9423358507,2.18903313946
 11/05  04:00:00,251.769298181,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.2315034407,9.04249463958,2.18900880108
 11/05  05:00:00,276.620991395,2.01413778878,0.0,0.0,24.9203635341,149.522181205,15.088357052,12.8968712996,2.19148575243
 11/05  06:00:00,325.105683276,1.61131023102,0.0,0.0,24.9203635341,149.522181205,15.271578068,13.0827146322,2.18886343579
 11/05  07:00:00,332.868782773,2.01413778878,0.0,0.0,24.9203635341,149.522181205,19.322744892,17.1337131141,2.18903177792
 11/05  08:00:00,298.285133885,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.5428756489,9.35383024416,2.1890454047
 11/05  09:00:00,262.019844852,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.61778157066,7.42879977259,2.18898179807
 11/05  10:00:00,212.726137303,1.61131023102,0.0,0.0,24.9203635341,149.522181205,4.81114765536,4.79114765536,0.02
 11/05  11:00:00,223.400054436,12.2866693018,0.0,0.0,24.9203635341,149.522181205,6.13392448044,1.77251043649,4.36141404394
 11/05  12:00:00,230.284457733,19.1724782395,0.0,0.0,24.9203635341,149.522181205,2.19068794686,0.0,2.19068794686
 11/05  13:00:00,235.637069441,24.5236687096,0.0,0.0,24.9203635341,149.522181205,4.36638823574,0.0,4.36638823574
 11/05  14:00:00,231.086611772,19.9746324195,0.0,0.0,24.9203635341,149.522181205,2.19063416521,0.0,2.19063416521
 11/05  15:00:00,235.56400604,24.4529734294,0.0,0.0,24.9203635341,149.522181205,2.1890049987,0.0,2.1890049987
 11/05  16:00:00,277.800351536,17.8005277367,0.0,0.0,24.9203635341,149.522181205,2.1889670854,0.0,2.1889670854
 11/05  17:00:00,305.273495932,8.60707878319,0.0,0.0,24.9203635341,149.522181205,2.18900641822,0.0,2.18900641822
 11/05  18:00:00,347.928417005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891699505,0.0,2.18891699505
 11/05  19:00:00,323.484021336,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  20:00:00,325.501748347,2.01413778878,0.0,0.0,24.9203635341,149.522181205,6.72015748997,4.5311359826,2.18902150737
 11/05  21:00:00,300.656351988,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.40568413321,5.04319745997,4.36248667324
 11/05  22:00:00,276.616479288,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.1649101226,8.97586776527,2.18904235732
 11/05  23:00:00,251.769530071,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.510449756,9.32141830646,2.18903144955
 11/05  24:00:00,239.954816619,2.01413778878,0.0,0.0,24.9203635341,149.522181205,15.212632429,15.192632429,0.02
 11/06  01:00:00,289.390872348,1.61131023102,0.0,0.0,24.9203635341,199.362908273,14.4481498544,12.2584347221,2.18971513228
 11/06  02:00:00,289.799528539,2.01413778878,0.0,0.0,24.9203635341,199.362908273,23.9523334084,19.5927928868,4.35954052152
 11/06  03:00:00,289.395127576,1.61131023102,0.0,0.0,24.9203635341,199.362908273,19.782408776,17.5925201928,2.18988858315
 11/06  04:00:00,289.80635969,2.01413778878,0.0,0.0,24.9203635341,199.362908273,30.3112367731,28.1213548093,2.18988196384
 11/06  05:00:00,301.622146721,1.61131023102,0.0,0.0,24.9203635341,199.362908273,25.754619925,23.5649309755,2.18968894955
 11/06  06:00:00,351.405242358,2.01413778878,0.0,0.0,49.8407270682,199.362908273,43.2535907862,41.061527284,2.19206350223
 11/06  07:00:00,414.181779724,31.98464338,0.0,0.0,49.8407270682,199.362908273,1166.80298524,1162.44012447,4.36286076884
 11/06  08:00:00,503.82948531,31.98464338,0.0,0.0,149.522181205,199.362908273,758.081997273,749.336948695,8.74504857764
 11/06  09:00:00,1051.62429656,31.98464338,0.0,0.0,448.566543614,448.566543614,283.29416289,270.103223974,13.1909389163
 11/06  10:00:00,1015.80791707,32.9420574605,0.0,0.0,448.566543614,448.566543614,177.470447384,162.065904275,15.4045431098
 11/06  11:00:00,970.081182181,36.1466994758,0.0,0.0,448.566543614,448.566543614,137.668883129,120.060368962,17.608514167
 11/06  12:00:00,972.405830938,38.4928422965,0.0,0.0,448.566543614,448.566543614,115.207762436,95.3378395626,19.8699228734
 11/06  13:00:00,922.912250173,38.8340465839,0.0,0.0,448.566543614,398.725816546,121.823539517,97.8438323346,23.9797071819
 11/06  14:00:00,999.322554155,39.0283019986,8.79189583951,0.0,448.566543614,448.566543614,64.6487823701,42.1220253203,22.5267570498
 11/06  15:00:00,1061.80081784,39.0010276652,35.4137472208,0.0,448.566543614,448.566543614,28.9898851788,15.8037425129,13.1861426659
 11/06  16:00:00,1059.1555745,38.2178146666,34.4116580309,0.0,448.566543614,448.566543614,29.2511413856,14.6887498903,14.5623914953
 11/06  17:00:00,1033.21401971,33.8615285066,3.14372779103,0.0,448.566543614,448.566543614,42.4755352307,24.0153865337,18.4601486971
 11/06  18:00:00,953.290635383,32.1243681526,0.0,0.0,348.885089477,398.725816546,75.0543889251,64.0993390699,10.9550498553
 11/06  19:00:00,753.840759506,31.98464338,0.0,0.0,249.203635341,299.044362409,133.968922201,125.21714498,8.7517772216
 11/06  20:00:00,729.423790017,31.98464338,0.0,0.0,249.203635341,299.044362409,167.038973751,160.484093256,6.55488049462
 11/06  21:00:00,579.966722368,31.98464338,0.0,0.0,149.522181205,249.203635341,241.284805561,234.726005808,6.55879975364
 11/06  22:00:00,555.552875599,31.98464338,0.0,0.0,149.522181205,249.203635341,280.695564096,276.331421626,4.36414247067
 11/06  23:00:00,349.35679695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974333474,0.0,2.18974333474
 11/06  24:00:00,299.992037925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986371843,0.0,2.18986371843
 11/07  01:00:00,287.769842822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967754548,0.0,2.18967754548
 11/07  02:00:00,287.769842829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980295107,0.0,2.18980295107
 11/07  03:00:00,287.769842942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961425562,0.0,2.18961425562
 11/07  04:00:00,287.769842886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974008858,0.0,2.18974008858
 11/07  05:00:00,299.99204078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986573714,0.0,2.18986573714
 11/07  06:00:00,351.378674727,2.01413778878,0.0,0.0,49.8407270682,199.362908273,11.5588680072,7.19403595167,4.36483205551
 11/07  07:00:00,413.76335979,31.98464338,0.0,0.0,49.8407270682,199.362908273,681.293632905,679.102031903,2.19160100252
 11/07  08:00:00,503.482998107,31.98464338,0.0,0.0,149.522181205,199.362908273,425.017102545,416.271698062,8.74540448308
 11/07  09:00:00,1051.49276167,31.98464338,0.0,0.0,448.566543614,448.566543614,164.199898939,148.814287849,15.3856110903
 11/07  10:00:00,1015.01337409,32.2269660992,0.0,0.0,448.566543614,448.566543614,103.119665597,87.7177791237,15.4018864738
 11/07  11:00:00,966.82679813,32.9601355053,0.0,0.0,448.566543614,448.566543614,71.1788306757,53.569702294,17.6091283817
 11/07  12:00:00,966.536991355,32.6771953646,0.0,0.0,448.566543614,448.566543614,61.8600122099,41.9933714775,19.8666407324
 11/07  13:00:00,1006.01921295,33.2462696501,37.6062599207,0.0,448.566543614,398.725816546,65.1560066099,42.9932132117,22.1627933982
 11/07  14:00:00,1102.11013748,32.2545103799,76.4868147463,0.0,448.566543614,448.566543614,53.9290420487,31.229834659,22.6992073897
 11/07  15:00:00,1102.74960821,32.1682760478,77.230360829,0.0,448.566543614,448.566543614,40.5638825666,25.7451340789,14.8187484877
 11/07  16:00:00,1133.99591381,33.2631235395,106.553704777,0.0,448.566543614,448.566543614,20.3592334986,7.17870890431,13.1805245943
 11/07  17:00:00,1114.5579824,32.045616984,50.9412533211,0.0,448.566543614,448.566543614,45.0689939429,25.2214389933,19.8475549497
 11/07  18:00:00,953.147507297,31.98464338,0.0,0.0,348.885089477,398.725816546,73.9711841303,63.0152653834,10.9559187469
 11/07  19:00:00,753.815074719,31.98464338,0.0,0.0,249.203635341,299.044362409,109.720046818,100.966905154,8.75314166425
 11/07  20:00:00,729.379502845,31.98464338,0.0,0.0,249.203635341,299.044362409,121.867625692,115.313088649,6.55453704355
 11/07  21:00:00,579.893912396,31.98464338,0.0,0.0,149.522181205,249.203635341,164.422960465,157.863440102,6.55952036269
 11/07  22:00:00,555.460831392,31.98464338,0.0,0.0,149.522181205,249.203635341,182.125502592,177.761083768,4.36441882376
 11/07  23:00:00,349.356799698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964041098,0.0,2.18964041098
 11/07  24:00:00,299.992040531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976652938,0.0,2.18976652938
 11/08  01:00:00,287.769845522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989982298,0.0,2.18989982298
 11/08  02:00:00,287.76984548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971564537,0.0,2.18971564537
 11/08  03:00:00,287.769845519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984666165,0.0,2.18984666165
 11/08  04:00:00,287.769845587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966265952,0.0,2.18966265952
 11/08  05:00:00,299.99204338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979400481,0.0,2.18979400481
 11/08  06:00:00,349.358228274,0.0,0.0,0.0,49.8407270682,199.362908273,4.3645195621,0.0,4.3645195621
 11/08  07:00:00,413.489994165,31.98464338,0.0,0.0,49.8407270682,199.362908273,408.623023423,406.431472892,2.19155053116
 11/08  08:00:00,503.385597835,31.98464338,0.0,0.0,149.522181205,199.362908273,345.847953547,337.10256683,8.7453867171
 11/08  09:00:00,1051.49655582,31.98464338,0.0,0.0,448.566543614,448.566543614,182.71115708,167.326253217,15.3849038634
 11/08  10:00:00,1014.79536812,31.98464338,0.0,0.0,448.566543614,448.566543614,140.669416847,125.266705624,15.4027112237
 11/08  11:00:00,965.89129596,31.98464338,0.0,0.0,448.566543614,448.566543614,124.574718464,106.964255367,17.6104630962
 11/08  12:00:00,965.887504477,31.98464338,0.0,0.0,448.566543614,448.566543614,118.16786927,98.2991066422,19.868762628
 11/08  13:00:00,916.059577911,31.98464338,0.0,0.0,448.566543614,398.725816546,130.793971457,108.630443123,22.1635283342
 11/08  14:00:00,965.883001649,31.98464338,0.0,0.0,448.566543614,448.566543614,114.002001385,89.6526465631,24.349354822
 11/08  15:00:00,965.872026494,31.98464338,0.0,0.0,448.566543614,448.566543614,101.398411944,88.2154748009,13.1829371428
 11/08  16:00:00,965.872200015,31.98464338,0.0,0.0,448.566543614,448.566543614,104.741339566,89.3643482719,15.3769912944
 11/08  17:00:00,1014.76981673,31.98464338,0.0,0.0,448.566543614,448.566543614,111.845326572,94.2030896345,17.6422369377
 11/08  18:00:00,953.194659342,31.98464338,0.0,0.0,348.885089477,398.725816546,139.254379372,128.297679926,10.9566994457
 11/08  19:00:00,753.877910878,31.98464338,0.0,0.0,249.203635341,299.044362409,198.566207797,189.813026911,8.75318088635
 11/08  20:00:00,729.438853229,31.98464338,0.0,0.0,249.203635341,299.044362409,207.600286884,201.046985488,6.55330139594
 11/08  21:00:00,579.981907679,31.98464338,0.0,0.0,149.522181205,249.203635341,289.716746679,283.157740561,6.55900611789
 11/08  22:00:00,555.562650946,31.98464338,0.0,0.0,149.522181205,249.203635341,325.246037529,320.881624115,4.3644134143
 11/08  23:00:00,349.356802409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980525978,0.0,2.18980525978
 11/08  24:00:00,299.992043425,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893493157,0.0,2.1893493157
 11/09  01:00:00,287.769848246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975889794,0.0,2.18975889794
 11/09  02:00:00,287.769848362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989607683,0.0,2.18989607683
 11/09  03:00:00,287.76984837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971577803,0.0,2.18971577803
 11/09  04:00:00,287.769848383,0.0,0.0,0.0,24.9203635341,199.362908273,4.35952546787,0.0,4.35952546787
 11/09  05:00:00,299.992046171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980995697,0.0,2.18980995697
 11/09  06:00:00,349.358232026,0.0,0.0,0.0,49.8407270682,199.362908273,2.19239336595,0.0,2.19239336595
 11/09  07:00:00,413.486221586,31.98464338,0.0,0.0,49.8407270682,199.362908273,434.375153815,430.011885079,4.36326873544
 11/09  08:00:00,503.369887302,31.98464338,0.0,0.0,149.522181205,199.362908273,344.19382902,337.629572833,6.56425618655
 11/09  09:00:00,1051.46214338,31.98464338,0.0,0.0,448.566543614,448.566543614,148.466329863,133.081279976,15.3850498867
 11/09  10:00:00,1014.75588293,31.98464338,0.0,0.0,448.566543614,448.566543614,99.2602072196,81.6563107704,17.6038964493
 11/09  11:00:00,1005.60591992,31.98464338,14.8042484873,0.0,448.566543614,448.566543614,76.3833885339,60.9749707891,15.4084177448
 11/09  12:00:00,1106.14208364,31.98464338,94.1328201719,0.0,448.566543614,448.566543614,65.9782227499,46.1096489794,19.8685737706
 11/09  13:00:00,1167.57860331,31.98464338,189.874085664,0.0,448.566543614,398.725816546,69.8426071572,45.4618533143,24.3807538429
 11/09  14:00:00,1225.51227274,31.98464338,198.200337952,0.0,448.566543614,448.566543614,46.2911550684,24.1524106629,22.1387444054
 11/09  15:00:00,1224.71164235,31.98464338,197.208525415,0.0,448.566543614,448.566543614,31.4956355452,16.1135396225,15.3820959227
 11/09  16:00:00,1221.80281093,31.98464338,194.507938105,0.0,448.566543614,448.566543614,31.8993026018,18.7214197759,13.1778828259
 11/09  17:00:00,1202.32654486,31.98464338,127.468148482,0.0,448.566543614,448.566543614,58.6443736585,40.99851058,17.6458630785
 11/09  18:00:00,987.495457528,31.98464338,15.0554988098,0.0,348.885089477,398.725816546,84.2321663727,71.0880580881,13.1441082846
 11/09  19:00:00,753.815575987,31.98464338,0.0,0.0,249.203635341,299.044362409,122.802890223,114.050771405,8.75211881814
 11/09  20:00:00,729.406805393,31.98464338,0.0,0.0,249.203635341,299.044362409,170.46232848,163.908526556,6.55380192439
 11/09  21:00:00,579.937391801,31.98464338,0.0,0.0,149.522181205,249.203635341,237.719276991,231.159356309,6.55992068175
 11/09  22:00:00,555.49858486,31.98464338,0.0,0.0,149.522181205,249.203635341,248.812031651,244.447568501,4.36446315008
 11/09  23:00:00,349.356805225,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973509653,0.0,2.18973509653
 11/09  24:00:00,299.992046064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987208116,0.0,2.18987208116
 11/10  01:00:00,287.769850934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970038798,0.0,2.18970038798
 11/10  02:00:00,287.769850868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984239157,0.0,2.18984239157
 11/10  03:00:00,287.769850928,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896674533,0.0,2.1896674533
 11/10  04:00:00,287.76985085,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898098001,0.0,2.1898098001
 11/10  05:00:00,299.992048756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995188868,0.0,2.18995188868
 11/10  06:00:00,349.358237029,0.0,0.0,0.0,49.8407270682,199.362908273,4.36475197677,0.0,4.36475197677
 11/10  07:00:00,413.571672095,31.98464338,0.0,0.0,49.8407270682,199.362908273,544.480598609,542.289164305,2.19143430406
 11/10  08:00:00,503.43128082,31.98464338,0.0,0.0,149.522181205,199.362908273,423.330179133,414.58376948,8.74640965325
 11/10  09:00:00,1051.50230488,31.98464338,0.0,0.0,448.566543614,448.566543614,198.241862026,182.853342055,15.3885199709
 11/10  10:00:00,1014.77885644,31.98464338,0.0,0.0,448.566543614,448.566543614,125.598290104,110.194025678,15.4042644265
 11/10  11:00:00,965.867003863,31.98464338,0.0,0.0,448.566543614,448.566543614,98.4726607868,80.8596686576,17.6129921292
 11/10  12:00:00,965.862047987,31.98464338,0.0,0.0,448.566543614,448.566543614,89.8762670958,70.0034064177,19.8728606781
 11/10  13:00:00,916.034627864,31.98464338,0.0,0.0,448.566543614,398.725816546,105.405914051,81.0251337974,24.3807802534
 11/10  14:00:00,965.857650098,31.98464338,0.0,0.0,448.566543614,448.566543614,82.6774890017,60.5350230121,22.1424659896
 11/10  15:00:00,965.844279843,31.98464338,0.0,0.0,448.566543614,448.566543614,68.949919926,55.7626684755,13.1872514505
 11/10  16:00:00,965.847476657,31.98464338,0.0,0.0,448.566543614,448.566543614,75.9442822159,60.5716249593,15.3726572566
 11/10  17:00:00,1014.75932746,31.98464338,0.0,0.0,448.566543614,448.566543614,101.162412185,83.5178219872,17.6445901981
 11/10  18:00:00,953.183970458,31.98464338,0.0,0.0,348.885089477,398.725816546,129.111805686,118.155178788,10.9566268976
 11/10  19:00:00,753.87763371,31.98464338,0.0,0.0,249.203635341,299.044362409,205.327450023,194.391002186,10.9364478374
 11/10  20:00:00,729.447383583,31.98464338,0.0,0.0,249.203635341,299.044362409,223.272801195,216.719422071,6.55337912367
 11/10  21:00:00,579.968181822,31.98464338,0.0,0.0,149.522181205,249.203635341,277.856168527,271.296605118,6.55956340961
 11/10  22:00:00,555.551905752,31.98464338,0.0,0.0,149.522181205,249.203635341,317.025572121,312.660876665,4.36469545606
 11/10  23:00:00,349.356808003,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899244435,0.0,2.1899244435
 11/10  24:00:00,299.99204876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974991815,0.0,2.18974991815
 11/11  01:00:00,237.92864975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907442482,0.0,2.18907442482
 11/11  02:00:00,237.928649621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888278029,0.0,2.18888278029
 11/11  03:00:00,237.928649596,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.92864965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895242554,0.0,2.18895242554
 11/11  05:00:00,250.150847549,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890221095,0.0,2.1890221095
 11/11  06:00:00,274.59667388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36313964979,0.0,4.36313964979
 11/11  07:00:00,314.940367615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894058211,0.0,2.18894058211
 11/11  08:00:00,296.666429825,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666429901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901135445,0.0,2.18901135445
 11/11  10:00:00,260.403686938,0.402827557755,0.0,0.0,24.9203635341,149.522181205,3.50561138114,1.31653000771,2.18908137343
 11/11  11:00:00,211.918323032,0.80565511551,0.0,0.0,24.9203635341,149.522181205,4.27743002686,2.08840895547,2.18902107139
 11/11  12:00:00,211.111998981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053697576,0.0,2.19053697576
 11/11  13:00:00,211.111999314,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141336284,0.0,4.36141336284
 11/11  14:00:00,211.113429217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36662777253,0.0,4.36662777253
 11/11  15:00:00,211.111999146,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074368989,0.0,2.19074368989
 11/11  16:00:00,211.111045363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905688091,0.0,2.18905688091
 11/11  17:00:00,259.999836485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899663331,0.0,2.18899663331
 11/11  18:00:00,347.928429801,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  19:00:00,349.139336008,1.20848267327,0.0,0.0,24.9203635341,149.522181205,5.30850250413,3.11943637157,2.18906613256
 11/11  20:00:00,325.503516045,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.06714970027,6.8780995208,2.18905017947
 11/11  21:00:00,325.100399803,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.6951315618,6.50609808499,2.18903347681
 11/11  22:00:00,301.063727683,2.01413778878,0.0,0.0,24.9203635341,149.522181205,15.3279208472,10.9649311796,4.36298966765
 11/11  23:00:00,276.215058078,1.61131023102,0.0,0.0,24.9203635341,149.522181205,13.131158567,10.9420967301,2.18906183691
 11/11  24:00:00,252.178401321,2.01413778878,0.0,0.0,24.9203635341,149.522181205,17.2741079344,17.2541079344,0.02
 11/12  01:00:00,239.551935575,1.61131023102,0.0,0.0,24.9203635341,149.522181205,17.5780656652,15.3891263387,2.18893932646
 11/12  02:00:00,239.960971693,2.01413778878,0.0,0.0,24.9203635341,149.522181205,25.534980011,23.3459664393,2.18901357175
 11/12  03:00:00,239.556151198,1.61131023102,0.0,0.0,24.9203635341,149.522181205,22.9499903076,20.7609012591,2.18908904848
 11/12  04:00:00,239.970197465,2.01413778878,0.0,0.0,24.9203635341,149.522181205,37.24826756,35.0593664103,2.18890114974
 11/12  05:00:00,251.790613938,1.61131023102,0.0,0.0,24.9203635341,149.522181205,38.422713143,36.2337370508,2.18897609219
 11/12  06:00:00,276.662622417,2.01413778878,0.0,0.0,24.9203635341,149.522181205,67.6020740335,65.4106103239,2.19146370966
 11/12  07:00:00,316.586973705,1.61131023102,0.0,0.0,24.9203635341,149.522181205,46.353654567,44.1645549371,2.18909962992
 11/12  08:00:00,298.723782642,2.01413778878,0.0,0.0,24.9203635341,149.522181205,55.8320579405,53.6429705173,2.18908742319
 11/12  09:00:00,298.296201389,1.61131023102,0.0,0.0,24.9203635341,149.522181205,24.9641571165,22.7750640812,2.18909303538
 11/12  10:00:00,262.031485405,2.01413778878,0.0,0.0,24.9203635341,149.522181205,23.7347127587,21.545596859,2.18911589969
 11/12  11:00:00,219.518114313,8.39675221317,0.0,0.0,24.9203635341,149.522181205,14.8711657531,12.6821580499,2.18900770321
 11/12  12:00:00,232.549646101,21.4268251293,0.0,0.0,24.9203635341,149.522181205,15.4920652885,13.301226918,2.19083837057
 11/12  13:00:00,237.366497801,26.2479016818,0.0,0.0,24.9203635341,149.522181205,10.297375212,8.10656899607,2.19080621595
 11/12  14:00:00,233.746458502,22.6275946754,0.0,0.0,24.9203635341,149.522181205,11.0428311776,6.67595592667,4.36687525094
 11/12  15:00:00,236.453836427,25.3398095778,0.0,0.0,24.9203635341,149.522181205,6.8508905155,2.48927060633,4.36161990917
 11/12  16:00:00,229.803995107,18.6908582098,0.0,0.0,24.9203635341,149.522181205,2.58917194253,2.56917194253,0.02
 11/12  17:00:00,262.018039624,2.01413778878,0.0,0.0,24.9203635341,149.522181205,7.18486482373,4.99578520934,2.1890796144
 11/12  18:00:00,349.544851785,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.47132118261,6.28223130197,2.18908988064
 11/12  19:00:00,349.950368097,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.7772532317,9.58815339945,2.1890998323
 11/12  20:00:00,325.103796763,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.5773765263,10.3884640686,2.18891245765
 11/12  21:00:00,325.509564836,2.01413778878,0.0,0.0,24.9203635341,149.522181205,16.1892029518,14.0000833025,2.18911964927
 11/12  22:00:00,300.66521242,1.61131023102,0.0,0.0,24.9203635341,149.522181205,17.9515902957,15.7601131793,2.19147711644
 11/12  23:00:00,276.62733141,2.01413778878,0.0,0.0,24.9203635341,149.522181205,24.2199936176,22.0308827107,2.18911090694
 11/12  24:00:00,251.781495318,1.61131023102,0.0,0.0,24.9203635341,149.522181205,25.8969346247,23.7078520239,2.18908260077
 11/13  01:00:00,289.806835332,2.01413778878,0.0,0.0,24.9203635341,199.362908273,30.1595951905,27.9696084267,2.18998676382
 11/13  02:00:00,289.404593862,1.61131023102,0.0,0.0,24.9203635341,199.362908273,30.8300973611,28.6401437541,2.18995360699
 11/13  03:00:00,289.812506553,2.01413778878,0.0,0.0,24.9203635341,199.362908273,36.9778625862,34.7878798184,2.1899827678
 11/13  04:00:00,289.413294598,1.61131023102,0.0,0.0,24.9203635341,199.362908273,41.2716847808,39.0817336026,2.18995117815
 11/13  05:00:00,302.043876536,2.01413778878,0.0,0.0,24.9203635341,199.362908273,50.0182709279,45.6584710112,4.35979991671
 11/13  06:00:00,351.010762059,1.61131023102,0.0,0.0,49.8407270682,199.362908273,51.8509468566,49.6584889269,2.19245792967
 11/13  07:00:00,422.837679263,31.98464338,0.0,0.0,49.8407270682,199.362908273,1237.7809401,1233.4174987,4.36344139682
 11/13  08:00:00,503.965524827,31.98464338,0.0,0.0,149.522181205,199.362908273,863.681482317,854.935281717,8.74620060067
 11/13  09:00:00,1051.75391526,31.98464338,0.0,0.0,448.566543614,448.566543614,405.205520126,392.012803957,13.1927161691
 11/13  10:00:00,1014.92456109,31.98464338,0.0,0.0,448.566543614,448.566543614,252.742056566,235.136372792,17.605683774
 11/13  11:00:00,965.967794735,31.98464338,0.0,0.0,448.566543614,448.566543614,185.21768523,169.804783644,15.4129015858
 11/13  12:00:00,965.930912536,31.98464338,0.0,0.0,448.566543614,448.566543614,150.281167135,130.402243223,19.8789239123
 11/13  13:00:00,918.107333954,34.0072115734,0.0,0.0,448.566543614,398.725816546,146.03383269,121.645465183,24.3883675064
 11/13  14:00:00,967.077445564,33.1794974756,0.0,0.0,448.566543614,448.566543614,102.699489094,78.3402106449,24.3592784487
 11/13  15:00:00,968.87813325,35.0282706978,0.0,0.0,448.566543614,448.566543614,50.1296598508,36.9402214361,13.1894384147
 11/13  16:00:00,966.8648564,33.0171864676,0.0,0.0,448.566543614,448.566543614,50.5998685114,35.2251643488,15.3747041626
 11/13  17:00:00,1014.75778102,31.98464338,0.0,0.0,448.566543614,448.566543614,87.6336296577,69.9848778715,17.6487517861
 11/13  18:00:00,953.195561082,31.98464338,0.0,0.0,348.885089477,398.725816546,128.190161182,115.044143184,13.1460179977
 11/13  19:00:00,753.88013575,31.98464338,0.0,0.0,249.203635341,299.044362409,181.337189775,172.583570915,8.75361885983
 11/13  20:00:00,729.457480954,31.98464338,0.0,0.0,249.203635341,299.044362409,209.515465902,202.960512074,6.55495382859
 11/13  21:00:00,579.997518334,31.98464338,0.0,0.0,149.522181205,249.203635341,282.692845582,276.132504483,6.56034109925
 11/13  22:00:00,555.577020869,31.98464338,0.0,0.0,149.522181205,249.203635341,316.388921223,312.024093907,4.36482731555
 11/13  23:00:00,349.356815568,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984089016,0.0,2.18984089016
 11/13  24:00:00,299.992056571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999981295,0.0,2.18999981295
 11/14  01:00:00,287.769861335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984570759,0.0,2.18984570759
 11/14  02:00:00,287.769861471,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000955182,0.0,2.19000955182
 11/14  03:00:00,287.769861428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985302923,0.0,2.18985302923
 11/14  04:00:00,287.769861605,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894656373,0.0,2.1894656373
 11/14  05:00:00,299.992059394,0.0,0.0,0.0,24.9203635341,199.362908273,4.35956543431,0.0,4.35956543431
 11/14  06:00:00,350.570983677,1.20848267327,0.0,0.0,49.8407270682,199.362908273,7.16732532413,4.97476732839,2.19255799575
 11/14  07:00:00,422.330160305,31.98464338,0.0,0.0,49.8407270682,199.362908273,725.709070324,721.345819114,4.36325121038
 11/14  08:00:00,503.582934714,31.98464338,0.0,0.0,149.522181205,199.362908273,541.409170072,534.844249176,6.56492089529
 11/14  09:00:00,1051.51744549,31.98464338,0.0,0.0,448.566543614,448.566543614,194.177407028,178.785061596,15.3923454315
 11/14  10:00:00,1016.10709635,33.2936723578,0.0,0.0,448.566543614,448.566543614,136.671070235,119.06408396,17.6069862752
 11/14  11:00:00,970.818256323,36.9112761741,0.0,0.0,448.566543614,448.566543614,114.911176283,99.4975195206,15.4136567625
 11/14  12:00:00,972.740797794,38.8407068416,0.0,0.0,448.566543614,448.566543614,108.064923041,88.1771851428,19.8877378982
 11/14  13:00:00,923.055695476,38.9861366721,0.0,0.0,448.566543614,398.725816546,119.429200568,95.0447831786,24.3844173892
 11/14  14:00:00,972.935540529,39.068534779,0.0,0.0,448.566543614,448.566543614,71.9760067097,47.6129720612,24.3630346485
 11/14  15:00:00,972.896413409,39.0605638405,0.0,0.0,448.566543614,448.566543614,38.2916430075,22.9048232786,15.3868197289
 11/14  16:00:00,972.048027547,38.2124430051,0.0,0.0,448.566543614,448.566543614,36.3824226738,23.2010723246,13.1813503492
 11/14  17:00:00,1016.34647377,33.6052567535,0.0,0.0,448.566543614,448.566543614,56.4978576291,36.64275891,19.8550987191
 11/14  18:00:00,953.193866312,32.0099539297,0.0,0.0,348.885089477,398.725816546,99.934741441,88.9751200482,10.9596213927
 11/14  19:00:00,753.84636631,31.98464338,0.0,0.0,249.203635341,299.044362409,148.883017724,140.12905852,8.75395920451
 11/14  20:00:00,729.411556486,31.98464338,0.0,0.0,249.203635341,299.044362409,162.591933641,156.035783128,6.55615051288
 11/14  21:00:00,579.928788092,31.98464338,0.0,0.0,149.522181205,249.203635341,209.709956956,203.150397935,6.55955902145
 11/14  22:00:00,555.510639443,31.98464338,0.0,0.0,149.522181205,249.203635341,245.651128638,241.286475493,4.36465314501
 11/14  23:00:00,349.356818232,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992520418,0.0,2.18992520418
 11/14  24:00:00,299.992059204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976900834,0.0,2.18976900834
 11/15  01:00:00,287.769864103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993950738,0.0,2.18993950738
 11/15  02:00:00,287.769864203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978737532,0.0,2.18978737532
 11/15  03:00:00,287.769864185,0.0,0.0,0.0,24.9203635341,199.362908273,4.3597622222,0.0,4.3597622222
 11/15  04:00:00,287.769864206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997502864,0.0,2.18997502864
 11/15  05:00:00,299.99206188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982328566,0.0,2.18982328566
 11/15  06:00:00,349.358257469,0.0,0.0,0.0,49.8407270682,199.362908273,2.1923170248,0.0,2.1923170248
 11/15  07:00:00,422.231095086,31.98464338,0.0,0.0,49.8407270682,199.362908273,636.123504238,631.760117526,4.36338671185
 11/15  08:00:00,503.411182444,31.98464338,0.0,0.0,149.522181205,199.362908273,366.815206064,358.06827716,8.74692890326
 11/15  09:00:00,1051.48253458,31.9958873126,0.0,0.0,448.566543614,448.566543614,147.945191767,132.552304683,15.3928870842
 11/15  10:00:00,1016.70578826,33.9217048468,0.0,0.0,448.566543614,448.566543614,105.179471906,89.7701301487,15.409341757
 11/15  11:00:00,971.30068681,37.4195306225,0.0,0.0,448.566543614,448.566543614,90.8052552516,73.1889329694,17.6163222822
 11/15  12:00:00,972.745407042,38.8742727871,0.0,0.0,448.566543614,448.566543614,77.1859540284,57.3061111172,19.8798429111
 11/15  13:00:00,923.009798985,38.9672945402,0.0,0.0,448.566543614,398.725816546,90.5451509775,66.1544708864,24.3906800912
 11/15  14:00:00,972.921664211,39.0661171819,0.0,0.0,448.566543614,448.566543614,57.5592128202,35.4099362145,22.1492766058
 11/15  15:00:00,972.886146593,39.0561251986,0.0,0.0,448.566543614,448.566543614,32.0134234452,16.6271219103,15.3863015349
 11/15  16:00:00,971.85874957,38.0267348769,0.0,0.0,448.566543614,448.566543614,34.948290551,19.5682445473,15.3800460037
 11/15  17:00:00,1016.23679764,33.4983276987,0.0,0.0,448.566543614,448.566543614,51.9648200231,34.312740092,17.6520799311
 11/15  18:00:00,953.186838258,32.0024865617,0.0,0.0,348.885089477,398.725816546,102.677345864,91.7188157166,10.9585301471
 11/15  19:00:00,753.853922391,31.98464338,0.0,0.0,249.203635341,299.044362409,163.120959001,152.5172587,10.6037003003
 11/15  20:00:00,729.431433104,31.98464338,0.0,0.0,249.203635341,299.044362409,190.237815176,183.351353607,6.8864615685
 11/15  21:00:00,579.94889127,31.98464338,0.0,0.0,149.522181205,249.203635341,237.553025535,230.992614218,6.56041131735
 11/15  22:00:00,555.540669909,31.98464338,0.0,0.0,149.522181205,249.203635341,284.774153103,280.409499495,4.36465360878
 11/15  23:00:00,349.356820948,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898282829,0.0,2.1898282829
 11/15  24:00:00,299.992061853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999836886,0.0,2.18999836886
 11/16  01:00:00,287.769866572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985423184,0.0,2.18985423184
 11/16  02:00:00,287.769866646,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002921903,0.0,2.19002921903
 11/16  03:00:00,287.769866562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988190647,0.0,2.18988190647
 11/16  04:00:00,288.98239639,1.20848267327,0.0,0.0,24.9203635341,199.362908273,7.09033565483,4.90060103491,2.18973461991
 11/16  05:00:00,301.610637057,1.61131023102,0.0,0.0,24.9203635341,199.362908273,10.9850725584,8.79508018482,2.18999237356
 11/16  06:00:00,351.383850197,2.01413778878,0.0,0.0,49.8407270682,199.362908273,18.2331630339,13.8681546428,4.36500839103
 11/16  07:00:00,422.414327369,31.98464338,0.0,0.0,49.8407270682,199.362908273,834.620781076,830.257767329,4.36301374747
 11/16  08:00:00,503.975659501,31.98464338,0.0,0.0,149.522181205,199.362908273,917.844592197,911.278944261,6.56564793555
 11/16  09:00:00,1051.71774575,31.98464338,0.0,0.0,448.566543614,448.566543614,363.743600154,348.350480435,15.3931197193
 11/16  10:00:00,1016.08187601,33.2185140559,0.0,0.0,448.566543614,448.566543614,167.195612528,149.584346216,17.6112663124
 11/16  11:00:00,970.267889517,36.3486716202,0.0,0.0,448.566543614,448.566543614,112.676453223,97.2602319706,15.416221252
 11/16  12:00:00,971.941026093,38.0419941505,0.0,0.0,448.566543614,448.566543614,97.2556003333,75.166794758,22.0888055752
 11/16  13:00:00,921.713535821,37.6517627559,0.0,0.0,448.566543614,398.725816546,99.3120622716,74.9184712549,24.3935910167
 11/16  14:00:00,969.723136686,35.8564340309,0.0,0.0,448.566543614,448.566543614,63.4077142595,41.2566532162,22.1510610433
 11/16  15:00:00,970.7032791,36.8672268371,0.0,0.0,448.566543614,448.566543614,35.63010911,20.2440855432,15.3860235668
 11/16  16:00:00,969.263782933,35.4277833962,0.0,0.0,448.566543614,448.566543614,33.9364636672,20.7520054866,13.1844581805
 11/16  17:00:00,1023.63983089,32.3441028269,0.0,0.0,448.566543614,448.566543614,63.1068607937,43.2522672507,19.854593543
 11/16  18:00:00,953.183078483,31.98464338,0.0,0.0,348.885089477,398.725816546,104.700996468,93.7412243761,10.9597720922
 11/16  19:00:00,753.855204971,31.98464338,0.0,0.0,249.203635341,299.044362409,143.160349054,134.406996316,8.75335273751
 11/16  20:00:00,729.421722974,31.98464338,0.0,0.0,249.203635341,299.044362409,157.980962127,151.425040849,6.55592127848
 11/16  21:00:00,579.986780046,31.98464338,0.0,0.0,149.522181205,249.203635341,255.690178584,246.949819977,8.74035860736
 11/16  22:00:00,555.682961418,31.98464338,0.0,0.0,149.522181205,249.203635341,407.533824949,403.16904197,4.36478297901
 11/16  23:00:00,349.356823808,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996747748,0.0,2.18996747748
 11/16  24:00:00,299.992064576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982050354,0.0,2.18982050354
 11/17  01:00:00,287.769869323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000441503,0.0,2.19000441503
 11/17  02:00:00,287.769869211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986158258,0.0,2.18986158258
 11/17  03:00:00,287.769869263,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004228233,0.0,2.19004228233
 11/17  04:00:00,289.387124403,1.61131023102,0.0,0.0,24.9203635341,199.362908273,8.57154019608,6.38164055852,2.18989963756
 11/17  05:00:00,302.015764838,2.01413778878,0.0,0.0,24.9203635341,199.362908273,12.4588655587,10.2691085785,2.18975698022
 11/17  06:00:00,350.97946824,1.61131023102,0.0,0.0,49.8407270682,199.362908273,14.997874813,10.6325358524,4.3653389606
 11/17  07:00:00,422.4028739,31.98464338,0.0,0.0,49.8407270682,199.362908273,738.769576455,736.57786778,2.19170867501
 11/17  08:00:00,503.83418878,31.98464338,0.0,0.0,149.522181205,199.362908273,741.699002655,732.951314057,8.74768859771
 11/17  09:00:00,1051.66466627,31.98464338,0.0,0.0,448.566543614,448.566543614,315.110620113,299.718713338,15.3919067756
 11/17  10:00:00,1014.84580654,31.98464338,0.0,0.0,448.566543614,448.566543614,168.432254659,150.821137901,17.6111167575
 11/17  11:00:00,967.631535426,33.7212148459,0.0,0.0,448.566543614,448.566543614,106.59494669,91.1761151476,15.4188315426
 11/17  12:00:00,971.671988954,37.7811084451,0.0,0.0,448.566543614,448.566543614,91.130491279,69.0411335333,22.0893577457
 11/17  13:00:00,922.813575905,38.7570708052,0.0,0.0,448.566543614,398.725816546,95.8535608095,71.4573625252,24.3961982844
 11/17  14:00:00,972.723569208,38.8650878567,0.0,0.0,448.566543614,448.566543614,55.9190590863,33.7650869313,22.153972155
 11/17  15:00:00,972.326059807,38.4972716721,0.0,0.0,448.566543614,448.566543614,28.5723853209,13.1873191629,15.3850661581
 11/17  16:00:00,968.226627139,34.3938671031,0.0,0.0,448.566543614,448.566543614,31.0032561383,17.8168704593,13.186385679
 11/17  17:00:00,1023.64113352,32.3484744558,0.0,0.0,448.566543614,448.566543614,60.7809822234,40.9219357067,19.8590465168
 11/17  18:00:00,953.161917852,31.98464338,0.0,0.0,348.885089477,398.725816546,84.19991143,73.2406371482,10.9592742817
 11/17  19:00:00,753.844640987,31.98464338,0.0,0.0,249.203635341,299.044362409,136.16755704,125.229516162,10.9380408784
 11/17  20:00:00,729.414964854,31.98464338,0.0,0.0,249.203635341,299.044362409,152.764942897,146.210516884,6.5544260127
 11/17  21:00:00,579.934741529,31.98464338,0.0,0.0,149.522181205,249.203635341,200.119403977,193.558293674,6.56111030336
 11/17  22:00:00,555.516691382,31.98464338,0.0,0.0,149.522181205,249.203635341,235.13628909,230.771222953,4.36506613705
 11/17  23:00:00,349.356826039,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003296514,0.0,2.19003296514
 11/17  24:00:00,299.992066843,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898905796,0.0,2.1898905796
 11/18  01:00:00,237.929144682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975474854,0.0,2.18975474854
 11/18  02:00:00,237.929144616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994108611,0.0,2.18994108611
 11/18  03:00:00,237.929144725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980289683,0.0,2.18980289683
 11/18  04:00:00,237.929144789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998938349,0.0,2.18998938349
 11/18  05:00:00,250.151342702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985137365,0.0,2.18985137365
 11/18  06:00:00,275.405635569,0.80565511551,0.0,0.0,24.9203635341,149.522181205,7.50827209041,3.1431674584,4.36510463201
 11/18  07:00:00,422.284452121,31.98464338,0.0,0.0,49.8407270682,199.362908273,651.942926045,647.579508214,4.36341783158
 11/18  08:00:00,403.887665365,31.98464338,0.0,0.0,49.8407270682,199.362908273,511.836066145,507.465949593,4.37011655152
 11/18  09:00:00,652.845933466,31.98464338,0.0,0.0,249.203635341,249.203635341,246.497110934,239.940777634,6.55633329985
 11/18  10:00:00,616.761332686,32.6254602008,0.0,0.0,249.203635341,249.203635341,183.762690081,175.007083387,8.75560669482
 11/18  11:00:00,570.680705139,35.4438938017,0.0,0.0,249.203635341,249.203635341,175.717003718,166.968498406,8.74850531163
 11/18  12:00:00,573.114933909,37.8898521071,0.0,0.0,249.203635341,249.203635341,165.316486871,154.369545935,10.9469409358
 11/18  13:00:00,574.031493458,38.8221372709,0.0,0.0,249.203635341,249.203635341,149.227814622,140.475950671,8.75186395085
 11/18  14:00:00,574.084750486,38.901897399,0.0,0.0,249.203635341,249.203635341,121.422496758,112.674592029,8.74790472899
 11/18  15:00:00,324.149577948,38.1740614167,0.0,0.0,74.7610906023,174.442544739,118.186878335,111.631858567,6.55501976757
 11/18  16:00:00,321.471221346,35.4955809511,0.0,0.0,74.7610906023,174.442544739,118.050846637,113.677183819,4.37366281731
 11/18  17:00:00,375.542747297,32.0857131724,0.0,0.0,74.7610906023,174.442544739,177.144510019,170.591242311,6.55326770758
 11/18  18:00:00,380.12153865,31.98464338,0.0,0.0,24.9203635341,149.522181205,246.066848965,241.704491159,4.3623578059
 11/18  19:00:00,347.929885508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121301914,0.0,2.19121301914
 11/18  20:00:00,323.48549082,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250453312,0.0,4.36250453312
 11/18  21:00:00,323.48548989,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131059453,0.0,2.19131059453
 11/18  22:00:00,299.042055636,0.0,0.0,0.0,24.9203635341,149.522181205,4.36624327092,0.0,4.36624327092
 11/18  23:00:00,274.59573803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977204416,0.0,2.18977204416
 11/18  24:00:00,250.151342465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995895118,0.0,2.18995895118
 11/19  01:00:00,239.140577374,1.20848267327,0.0,0.0,24.9203635341,149.522181205,6.2129157142,4.02397251134,2.18894320286
 11/19  02:00:00,239.546114722,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.39565912772,7.20647115993,2.18918796779
 11/19  03:00:00,239.951939311,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.9147228262,10.725557471,2.18916535521
 11/19  04:00:00,239.550146345,1.61131023102,0.0,0.0,24.9203635341,149.522181205,14.1341478729,11.9451395976,2.18900827532
 11/19  05:00:00,252.179456461,2.01413778878,0.0,0.0,24.9203635341,149.522181205,19.1661315588,16.9769578986,2.18917366021
 11/19  06:00:00,276.225909133,1.61131023102,0.0,0.0,24.9203635341,149.522181205,23.1980928144,21.0063929761,2.19169983821
 11/19  07:00:00,316.978115281,2.01413778878,0.0,0.0,24.9203635341,149.522181205,29.8361948637,27.6471453232,2.18904954057
 11/19  08:00:00,298.296881888,1.61131023102,0.0,0.0,24.9203635341,149.522181205,24.5439435519,22.3547816951,2.18916185677
 11/19  09:00:00,298.692075412,2.01413778878,0.0,0.0,24.9203635341,149.522181205,15.5928213841,13.4036821112,2.18913927289
 11/19  10:00:00,261.619244459,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.606630963,9.41751383894,2.18911712411
 11/19  11:00:00,213.131508164,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.5394661036,7.35029066239,2.18917544121
 11/19  12:00:00,234.466212917,23.3502624125,0.0,0.0,24.9203635341,149.522181205,6.76628324833,4.57547560562,2.19080764272
 11/19  13:00:00,230.477663175,19.3642494667,0.0,0.0,24.9203635341,149.522181205,5.98103321907,1.61909684357,4.3619363755
 11/19  14:00:00,224.057529317,12.9440626855,0.0,0.0,24.9203635341,149.522181205,2.19341738361,0.0,2.19341738361
 11/19  15:00:00,233.928619837,22.8165956364,0.0,0.0,24.9203635341,149.522181205,4.36189685561,0.0,4.36189685561
 11/19  16:00:00,228.376304353,17.2652423488,0.0,0.0,24.9203635341,149.522181205,2.18915676956,0.0,2.18915676956
 11/19  17:00:00,269.350294948,0.80565511551,0.0,0.0,24.9203635341,149.522181205,3.49419672644,1.30500828014,2.1891884463
 11/19  18:00:00,349.54249257,1.61131023102,0.0,0.0,24.9203635341,149.522181205,5.37773334757,3.18857597903,2.18915736853
 11/19  19:00:00,349.947903886,2.01413778878,0.0,0.0,24.9203635341,149.522181205,6.22038196595,6.20038196595,0.02
 11/19  20:00:00,325.100755561,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.47740405544,6.28831412149,2.18908993395
 11/19  21:00:00,325.507118785,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.5999756069,10.4107744513,2.18920115556
 11/19  22:00:00,300.6614298,1.61131023102,0.0,0.0,24.9203635341,149.522181205,14.8794355648,10.5165625957,4.36287296909
 11/19  23:00:00,276.624938127,2.01413778878,0.0,0.0,24.9203635341,149.522181205,20.2984999818,18.1093110714,2.18918891042
 11/19  24:00:00,251.775909906,1.61131023102,0.0,0.0,24.9203635341,149.522181205,18.1849484973,15.9957549239,2.18919357343
 11/20  01:00:00,289.805064032,2.01413778878,0.0,0.0,24.9203635341,199.362908273,26.6746789631,24.484628298,2.19005066517
 11/20  02:00:00,289.398775976,1.61131023102,0.0,0.0,24.9203635341,199.362908273,22.6203718716,20.4303864298,2.1899854418
 11/20  03:00:00,289.814970277,2.01413778878,0.0,0.0,24.9203635341,199.362908273,38.0459167349,35.8558629481,2.1900537868
 11/20  04:00:00,289.408553953,1.61131023102,0.0,0.0,24.9203635341,199.362908273,33.7727399314,31.5826860617,2.19005386968
