Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/20  05:00:00,302.059120288,2.01413778878,0.0,0.0,24.9203635341,199.362908273,62.8369049309,60.646979924,2.18992500692
 11/20  06:00:00,351.012302486,1.61131023102,0.0,0.0,49.8407270682,199.362908273,52.8967385582,48.5316198508,4.36511870738
 11/20  07:00:00,422.947235174,31.98464338,0.0,0.0,49.8407270682,199.362908273,1260.23536202,1258.04359657,2.19176544373
 11/20  08:00:00,504.076914889,31.98464338,0.0,0.0,149.522181205,199.362908273,903.730939057,894.983072792,8.74786626571
 11/20  09:00:00,1051.76673167,31.98464338,0.0,0.0,448.566543614,448.566543614,384.142922929,368.746954305,15.3959686238
 11/20  10:00:00,1015.86830813,32.9559346505,0.0,0.0,448.566543614,448.566543614,204.751474422,187.137669876,17.6138045461
 11/20  11:00:00,970.220791572,36.2472986137,0.0,0.0,448.566543614,448.566543614,162.481688309,144.860740107,17.6209482024
 11/20  12:00:00,972.247219694,38.3054433277,0.0,0.0,448.566543614,448.566543614,134.446612109,114.56231055,19.8843015583
 11/20  13:00:00,922.963209133,38.8559198533,0.0,0.0,448.566543614,398.725816546,142.972972138,118.572056282,24.4009158559
 11/20  14:00:00,972.923844689,39.0307993197,0.0,0.0,448.566543614,448.566543614,91.5779340071,67.2083516335,24.3695823736
 11/20  15:00:00,972.83117014,38.9901292058,0.0,0.0,448.566543614,448.566543614,38.3306703251,25.1380422707,13.1926280544
 11/20  16:00:00,972.396086257,38.5605047235,0.0,0.0,448.566543614,448.566543614,35.5960599339,20.216077653,15.3799822808
 11/20  17:00:00,1026.2233486,34.9424767106,0.0,0.0,448.566543614,448.566543614,47.8018269152,27.9402573388,19.8615695764
 11/20  18:00:00,953.335558448,32.1563722388,0.0,0.0,348.885089477,398.725816546,84.374041338,73.4126873204,10.9613540175
 11/20  19:00:00,753.850985,31.98464338,0.0,0.0,249.203635341,299.044362409,137.695213151,128.939645627,8.75556752433
 11/20  20:00:00,729.431776684,31.98464338,0.0,0.0,249.203635341,299.044362409,167.517023237,160.960929672,6.55609356528
 11/20  21:00:00,580.002038245,31.98464338,0.0,0.0,149.522181205,249.203635341,270.599884757,261.858910955,8.74097380126
 11/20  22:00:00,555.654676639,31.98464338,0.0,0.0,149.522181205,249.203635341,377.369840235,373.004819748,4.36502048684
 11/20  23:00:00,349.356834108,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008521923,0.0,2.19008521923
 11/20  24:00:00,299.992074771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995661292,0.0,2.18995661292
 11/21  01:00:00,287.76987949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983532375,0.0,2.18983532375
 11/21  02:00:00,287.769879411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003813899,0.0,2.19003813899
 11/21  03:00:00,287.769879384,0.0,0.0,0.0,24.9203635341,199.362908273,2.189913739,0.0,2.189913739
 11/21  04:00:00,288.982023613,1.20848267327,0.0,0.0,24.9203635341,199.362908273,6.14100278511,3.9515087212,2.18949406391
 11/21  05:00:00,301.609894571,1.61131023102,0.0,0.0,24.9203635341,199.362908273,9.21559259012,7.02551676525,2.19007582488
 11/21  06:00:00,351.382733685,2.01413778878,0.0,0.0,49.8407270682,199.362908273,15.5072292267,11.1420815924,4.36514763431
 11/21  07:00:00,430.96660365,31.98464338,0.0,0.0,49.8407270682,199.362908273,764.479512236,760.116101966,4.36341026989
 11/21  08:00:00,503.680031959,31.98464338,0.0,0.0,149.522181205,199.362908273,595.589128242,589.023334694,6.56579354732
 11/21  09:00:00,1051.57658681,31.990815723,0.0,0.0,448.566543614,448.566543614,230.963126803,215.56592327,15.3972035339
 11/21  10:00:00,1017.03245869,34.2010163738,0.0,0.0,448.566543614,448.566543614,143.86795068,126.255066658,17.6128840224
 11/21  11:00:00,971.903782738,37.9988990783,0.0,0.0,448.566543614,448.566543614,106.135390878,88.5157829987,17.6196078795
 11/21  12:00:00,972.898763253,39.0082103438,0.0,0.0,448.566543614,448.566543614,90.5906503728,70.7054907053,19.8851596675
 11/21  13:00:00,923.124594337,39.068534779,0.0,0.0,448.566543614,398.725816546,97.3275183318,72.927993564,24.3995247677
 11/21  14:00:00,972.925651358,39.068534779,0.0,0.0,448.566543614,448.566543614,57.5240643346,33.1519453474,24.3721189872
 11/21  15:00:00,972.896242241,39.068534779,0.0,0.0,448.566543614,448.566543614,27.7152653876,12.3257319723,15.3895334153
 11/21  16:00:00,972.943705373,39.1156645673,0.0,0.0,448.566543614,448.566543614,28.5938918473,13.2111711869,15.3827206605
 11/21  17:00:00,1027.64516419,36.3731576013,0.0,0.0,448.566543614,448.566543614,37.5002294109,19.842590614,17.6576387969
 11/21  18:00:00,954.032291153,32.8839225681,0.0,0.0,348.885089477,398.725816546,56.8801022374,43.7320523318,13.1480499056
 11/21  19:00:00,753.825335632,31.98464338,0.0,0.0,249.203635341,299.044362409,115.014844541,106.259434803,8.75540973767
 11/21  20:00:00,729.406513136,31.98464338,0.0,0.0,249.203635341,299.044362409,145.293336602,138.73697119,6.55636541287
 11/21  21:00:00,579.935157299,31.98464338,0.0,0.0,149.522181205,249.203635341,202.403667459,195.842419611,6.56124784795
 11/21  22:00:00,555.518015086,31.98464338,0.0,0.0,149.522181205,249.203635341,237.870894317,233.505964026,4.36493029099
 11/21  23:00:00,349.356836317,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900637105,0.0,2.1900637105
 11/21  24:00:00,299.99207724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993965564,0.0,2.18993965564
 11/22  01:00:00,287.769882165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982051904,0.0,2.18982051904
 11/22  02:00:00,287.769882103,0.0,0.0,0.0,24.9203635341,199.362908273,4.35993769697,0.0,4.35993769697
 11/22  03:00:00,287.769882159,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901172287,0.0,2.1901172287
 11/22  04:00:00,287.76988193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999751806,0.0,2.18999751806
 11/22  05:00:00,299.992079698,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898778448,0.0,2.1898778448
 11/22  06:00:00,350.570691263,1.20848267327,0.0,0.0,49.8407270682,199.362908273,8.77777743364,4.41244141307,4.36533602056
 11/22  07:00:00,430.82885265,31.98464338,0.0,0.0,49.8407270682,199.362908273,652.22802116,650.036294929,2.19172623044
 11/22  08:00:00,503.56464119,31.98464338,0.0,0.0,149.522181205,199.362908273,507.911115521,499.161904435,8.74921108583
 11/22  09:00:00,1051.53134655,31.9903691136,0.0,0.0,448.566543614,448.566543614,195.782856018,180.384885159,15.3979708589
 11/22  10:00:00,1016.5812455,33.7751609484,0.0,0.0,448.566543614,448.566543614,123.907969435,106.292279761,17.6156896741
 11/22  11:00:00,971.17973138,37.2925379077,0.0,0.0,448.566543614,448.566543614,89.6815932299,74.1314985378,15.5500946921
 11/22  12:00:00,972.778710366,38.9071088251,0.0,0.0,448.566543614,448.566543614,75.4996600161,53.5337794544,21.9658805617
 11/22  13:00:00,961.204824367,39.0272265512,9.59482467567,0.0,448.566543614,398.725816546,74.6741410007,50.2688022258,24.4053387749
 11/22  14:00:00,1099.73918509,39.068534779,67.9571404229,0.0,448.566543614,448.566543614,44.3464473198,19.971561025,24.3748862948
 11/22  15:00:00,1128.21905943,39.068534779,95.7820340577,0.0,448.566543614,448.566543614,21.1876958583,5.79860966513,15.3890861932
 11/22  16:00:00,1132.59116958,39.0026370011,100.220053702,0.0,448.566543614,448.566543614,19.3182163166,6.13196026275,13.1862560539
 11/22  17:00:00,1078.90570617,36.7614358035,21.984170513,0.0,448.566543614,448.566543614,32.8509693162,12.9877344779,19.8632348383
 11/22  18:00:00,953.970446137,32.8341255508,0.0,0.0,348.885089477,398.725816546,42.8794445996,31.9179902417,10.9614543579
 11/22  19:00:00,753.80489168,31.98464338,0.0,0.0,249.203635341,299.044362409,97.8208376742,86.8809754284,10.9398622458
 11/22  20:00:00,729.389621375,31.98464338,0.0,0.0,249.203635341,299.044362409,130.261111871,123.705530496,6.55558137524
 11/22  21:00:00,579.913856201,31.98464338,0.0,0.0,149.522181205,249.203635341,183.289465857,176.727890026,6.5615758309
 11/22  22:00:00,555.487980662,31.98464338,0.0,0.0,149.522181205,249.203635341,209.288958139,204.924019218,4.36493892047
 11/22  23:00:00,349.356838731,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981596725,0.0,2.18981596725
 11/22  24:00:00,299.992079587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002493595,0.0,2.19002493595
 11/23  01:00:00,237.928674479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922780175,0.0,2.18922780175
 11/23  02:00:00,237.928674453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908886604,0.0,2.18908886604
 11/23  03:00:00,237.928674511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921994109,0.0,2.18921994109
 11/23  04:00:00,237.928674467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908136472,0.0,2.18908136472
 11/23  05:00:00,250.150872292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921279443,0.0,2.18921279443
 11/23  06:00:00,274.596716455,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157534823,0.0,2.19157534823
 11/23  07:00:00,323.888204475,0.402827557755,0.0,0.0,24.9203635341,149.522181205,3.70939922031,1.52021660421,2.1891826161
 11/23  08:00:00,298.282481037,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.63026447642,5.44122014553,2.18904433089
 11/23  09:00:00,297.07032404,0.402827557755,0.0,0.0,24.9203635341,149.522181205,3.39132518809,1.20214906788,2.1891761202
 11/23  10:00:00,259.999861323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903791703,0.0,2.18903791703
 11/23  11:00:00,211.111070139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917047989,0.0,2.18917047989
 11/23  12:00:00,211.112035843,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098493409,0.0,2.19098493409
 11/23  13:00:00,211.11203626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36172692637,0.0,4.36172692637
 11/23  14:00:00,211.113484885,0.0,0.0,0.0,24.9203635341,149.522181205,2.19320678022,0.0,2.19320678022
 11/23  15:00:00,237.496240417,4.30353939159,12.2610786935,0.0,24.9203635341,149.522181205,4.36200716355,0.0,4.36200716355
 11/23  16:00:00,262.899179604,8.60707878319,23.5418625311,0.0,24.9203635341,149.522181205,2.18923905269,0.0,2.18923905269
 11/23  17:00:00,268.543527899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923632604,0.0,2.18923632604
 11/23  18:00:00,347.92845453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909733678,0.0,2.18909733678
 11/23  19:00:00,347.928454567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  20:00:00,323.484058953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922917274,0.0,2.18922917274
 11/23  21:00:00,323.484058971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909109781,0.0,2.18909109781
 11/23  22:00:00,299.84862704,0.80565511551,0.0,0.0,24.9203635341,149.522181205,6.50895392438,2.14541689584,4.36353702854
 11/23  23:00:00,276.211203845,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.52831837164,5.33912746892,2.18919090272
 11/23  24:00:00,252.17326423,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.7183405773,9.52915176809,2.1891888092
 11/24  01:00:00,289.389011372,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.2133350973,9.02328103383,2.1900540635
 11/24  02:00:00,289.797067569,2.01413778878,0.0,0.0,24.9203635341,199.362908273,17.253683392,15.063540797,2.19014259497
 11/24  03:00:00,289.392961984,1.61131023102,0.0,0.0,24.9203635341,199.362908273,15.7786498077,13.5885516743,2.19009813338
 11/24  04:00:00,289.802248466,2.01413778878,0.0,0.0,24.9203635341,199.362908273,23.2339509531,21.0438989784,2.19005197469
 11/24  05:00:00,301.619237351,1.61131023102,0.0,0.0,24.9203635341,199.362908273,20.4748491118,18.2847082343,2.19014087745
 11/24  06:00:00,351.397725526,2.01413778878,0.0,0.0,49.8407270682,199.362908273,33.515621472,29.1499829613,4.36563851071
 11/24  07:00:00,431.09666092,31.98464338,0.0,0.0,49.8407270682,199.362908273,929.777479448,925.414032229,4.36344721969
 11/24  08:00:00,503.820783255,31.98464338,0.0,0.0,149.522181205,199.362908273,732.933507148,726.367249285,6.56625786295
 11/24  09:00:00,1051.64059823,31.98464338,0.0,0.0,448.566543614,448.566543614,294.780426501,277.184250554,17.5961759476
 11/24  10:00:00,1016.10052581,33.250250565,0.0,0.0,448.566543614,448.566543614,155.994307282,140.576378015,15.4179292663
 11/24  11:00:00,971.017913968,37.0985470065,0.0,0.0,448.566543614,448.566543614,117.851141836,100.227420259,17.6237215766
 11/24  12:00:00,972.705991737,38.8048400397,0.0,0.0,448.566543614,448.566543614,99.3280663603,79.4379093518,19.8901570085
 11/24  13:00:00,923.035389532,38.9683145164,0.0,0.0,448.566543614,398.725816546,108.976085568,82.3473704752,26.6287150925
 11/24  14:00:00,972.927610743,39.068534779,0.0,0.0,448.566543614,448.566543614,58.713032623,34.3369017052,24.3761309178
 11/24  15:00:00,972.858362946,39.0279990484,0.0,0.0,448.566543614,448.566543614,27.946050834,14.7497202064,13.1963306276
 11/24  16:00:00,972.57986604,38.7509768711,0.0,0.0,448.566543614,448.566543614,29.1399726736,13.7572059743,15.3827666993
 11/24  17:00:00,1027.39270988,36.1197408067,0.0,0.0,448.566543614,448.566543614,40.2119013818,20.3473441048,19.864557277
 11/24  18:00:00,953.637510749,32.4864519938,0.0,0.0,348.885089477,398.725816546,56.554396867,45.5905467738,10.9638500932
 11/24  19:00:00,753.818021215,31.98464338,0.0,0.0,249.203635341,299.044362409,107.288917988,96.3490314175,10.9398865706
 11/24  20:00:00,729.397005946,31.98464338,0.0,0.0,249.203635341,299.044362409,132.365953857,125.810330355,6.5556235016
 11/24  21:00:00,579.926610673,31.98464338,0.0,0.0,149.522181205,249.203635341,189.513140804,182.951390049,6.56175075505
 11/24  22:00:00,555.504933995,31.98464338,0.0,0.0,149.522181205,249.203635341,220.129615883,215.764607822,4.36500806086
 11/24  23:00:00,349.356843686,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984910072,0.0,2.18984910072
 11/24  24:00:00,299.992084568,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006899388,0.0,2.19006899388
 11/25  01:00:00,237.929162283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996423358,0.0,2.18996423358
 11/25  02:00:00,237.929162497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985784092,0.0,2.18985784092
 11/25  03:00:00,237.929162438,0.0,0.0,0.0,24.9203635341,149.522181205,4.3600592576,0.0,4.3600592576
 11/25  04:00:00,237.929162463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987045656,0.0,2.18987045656
 11/25  05:00:00,250.151360089,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009557676,0.0,2.19009557676
 11/25  06:00:00,275.809460775,1.20848267327,0.0,0.0,24.9203635341,149.522181205,8.55657016954,4.19087228415,4.36569788539
 11/25  07:00:00,430.793084217,31.98464338,0.0,0.0,49.8407270682,199.362908273,608.424948303,606.233272654,2.1916756492
 11/25  08:00:00,403.876293652,31.98464338,0.0,0.0,49.8407270682,199.362908273,502.151724503,497.780985379,4.37073912415
 11/25  09:00:00,652.939114991,31.98464338,0.0,0.0,249.203635341,249.203635341,355.706411239,346.971404976,8.73500626324
 11/25  10:00:00,616.227879692,31.98464338,0.0,0.0,249.203635341,249.203635341,308.734748443,299.977937135,8.75681130846
 11/25  11:00:00,567.27958758,31.98464338,0.0,0.0,249.203635341,249.203635341,247.595796081,238.84770277,8.74809331069
 11/25  12:00:00,567.23950857,31.98464338,0.0,0.0,249.203635341,249.203635341,205.234154561,194.285785791,10.9483687703
 11/25  13:00:00,567.214045993,31.9902168855,0.0,0.0,249.203635341,249.203635341,171.143478434,162.38987268,8.75360575479
 11/25  14:00:00,568.949189713,33.7526282658,0.0,0.0,249.203635341,249.203635341,141.446994462,132.697483084,8.74951137862
 11/25  15:00:00,318.339320372,32.3325259822,0.0,0.0,74.7610906023,174.442544739,159.025509027,152.469579469,6.5559295579
 11/25  16:00:00,318.21461307,32.2236860107,0.0,0.0,74.7610906023,174.442544739,140.21798268,135.844405551,4.37357712905
 11/25  17:00:00,375.434129969,31.98464338,0.0,0.0,74.7610906023,174.442544739,173.840636257,167.285934501,6.55470175619
 11/25  18:00:00,380.146862737,31.98464338,0.0,0.0,24.9203635341,149.522181205,283.993064413,279.629401981,4.36366243206
 11/25  19:00:00,347.929910429,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188354047,0.0,2.19188354047
 11/25  20:00:00,323.485515029,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387356889,0.0,4.36387356889
 11/25  21:00:00,323.485515034,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311506679,0.0,4.36311506679
 11/25  22:00:00,299.042087294,0.0,0.0,0.0,24.9203635341,149.522181205,2.19377534284,0.0,2.19377534284
 11/25  23:00:00,274.595755824,0.0,0.0,0.0,24.9203635341,149.522181205,4.36009845689,0.0,4.36009845689
 11/25  24:00:00,250.151360219,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898904203,0.0,2.1898904203
 11/26  01:00:00,239.141445251,1.20848267327,0.0,0.0,24.9203635341,149.522181205,7.36557500185,5.17631959352,2.18925540834
 11/26  02:00:00,239.547871648,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.7170155929,9.52774912144,2.18926647149
 11/26  03:00:00,239.954926862,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.659918385,14.639918385,0.02
 11/26  04:00:00,239.554654105,1.61131023102,0.0,0.0,24.9203635341,149.522181205,19.9123903243,17.7231132818,2.18927704253
 11/26  05:00:00,252.184771781,2.01413778878,0.0,0.0,24.9203635341,149.522181205,26.0447814236,23.8556307643,2.18915065935
 11/26  06:00:00,276.231739496,1.61131023102,0.0,0.0,24.9203635341,149.522181205,32.9246962124,28.5608114479,4.36388476453
 11/26  07:00:00,325.527737969,2.01413778878,0.0,0.0,24.9203635341,149.522181205,37.6578239844,35.4685832155,2.18924076888
 11/26  08:00:00,298.307996761,1.61131023102,0.0,0.0,24.9203635341,149.522181205,38.2932590965,36.1039802603,2.18927883624
 11/26  09:00:00,298.697998994,2.01413778878,0.0,0.0,24.9203635341,149.522181205,22.8691374844,20.6799568392,2.18918064517
 11/26  10:00:00,261.623078331,1.61131023102,0.0,0.0,24.9203635341,149.522181205,16.2951728262,14.1059264026,2.18924642369
 11/26  11:00:00,213.133974096,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.5616637914,10.3724611651,2.1892026263
 11/26  12:00:00,234.194685461,23.0761775535,0.0,0.0,24.9203635341,149.522181205,9.84035476332,7.64932176662,2.1910329967
 11/26  13:00:00,233.092203917,21.9736600151,0.0,0.0,24.9203635341,149.522181205,9.8856184284,7.69454699098,2.19107143742
 11/26  14:00:00,237.463617326,26.3461245155,0.0,0.0,24.9203635341,149.522181205,9.09722603033,4.72968871666,4.36753731367
 11/26  15:00:00,233.156665464,22.041728975,0.0,0.0,24.9203635341,149.522181205,5.61497008122,3.42389205022,2.191078031
 11/26  16:00:00,234.040776145,22.9280640299,0.0,0.0,24.9203635341,149.522181205,4.12676993637,1.93748773533,2.18928220104
 11/26  17:00:00,274.865126994,6.31767718037,0.0,0.0,24.9203635341,149.522181205,6.82608441624,4.63721961609,2.18886480015
 11/26  18:00:00,349.545215877,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.6370216069,6.44777164249,2.18924996441
 11/26  19:00:00,349.951011209,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.1510320678,9.96190816498,2.18912390285
 11/26  20:00:00,325.10534218,1.61131023102,0.0,0.0,24.9203635341,149.522181205,13.9881360361,11.7988651245,2.18927091165
 11/26  21:00:00,325.511873078,2.01413778878,0.0,0.0,24.9203635341,149.522181205,18.36504362,16.1757878321,2.18925578795
 11/26  22:00:00,300.666549427,1.61131023102,0.0,0.0,24.9203635341,149.522181205,21.0549305381,16.6912139132,4.36371662486
 11/26  23:00:00,276.626497282,2.01413778878,0.0,0.0,24.9203635341,149.522181205,22.3727721683,20.1837535438,2.18901862446
 11/26  24:00:00,251.78384786,1.61131023102,0.0,0.0,24.9203635341,149.522181205,25.5596485142,25.5396485142,0.02
 11/27  01:00:00,289.809357121,2.01413778878,0.0,0.0,24.9203635341,199.362908273,34.1483157831,29.7882631589,4.36005262428
 11/27  02:00:00,289.415712793,1.61131023102,0.0,0.0,24.9203635341,199.362908273,42.6187744448,40.4286263048,2.19014814003
 11/27  03:00:00,289.83182579,2.01413778878,0.0,0.0,24.9203635341,199.362908273,57.7808145549,55.5906985408,2.19011601419
 11/27  04:00:00,289.444262312,1.61131023102,0.0,0.0,24.9203635341,199.362908273,74.6475432712,72.4575243996,2.19001887159
 11/27  05:00:00,302.077737593,2.01413778878,0.0,0.0,24.9203635341,199.362908273,83.0923476361,80.9021580528,2.19018958325
 11/27  06:00:00,354.502101033,5.0541417443,0.0,0.0,49.8407270682,199.362908273,103.848081526,99.4823335692,4.36574795689
 11/27  07:00:00,431.718384288,31.98464338,0.0,0.0,49.8407270682,199.362908273,1426.60551863,1424.41353538,2.19198324942
 11/27  08:00:00,504.599243125,31.98464338,0.0,0.0,149.522181205,199.362908273,1258.56834088,1249.81862366,8.74971721665
 11/27  09:00:00,1051.96233603,31.98464338,0.0,0.0,448.566543614,448.566543614,492.594530464,477.193369838,15.4011606263
 11/27  10:00:00,1015.63908168,32.6210143594,0.0,0.0,448.566543614,448.566543614,267.38595564,249.767244643,17.6187109967
 11/27  11:00:00,969.28038926,35.2508190124,0.0,0.0,448.566543614,448.566543614,193.928273407,176.303050237,17.62522317
 11/27  12:00:00,972.269261767,38.2877036753,0.0,0.0,448.566543614,448.566543614,160.704061673,138.600874288,22.1031873844
 11/27  13:00:00,923.011143822,38.8697690426,0.0,0.0,448.566543614,398.725816546,164.338128627,139.923633692,24.4144949353
 11/27  14:00:00,972.929358122,39.0015675173,0.0,0.0,448.566543614,448.566543614,119.197027858,94.8133674255,24.3836604324
 11/27  15:00:00,972.782271051,38.9112077854,0.0,0.0,448.566543614,448.566543614,67.3250374849,51.9329622217,15.3920752632
 11/27  16:00:00,972.189213841,38.3279239768,0.0,0.0,448.566543614,448.566543614,58.9762813346,43.5887350651,15.3875462695
 11/27  17:00:00,1025.63561043,34.3259704609,0.0,0.0,448.566543614,448.566543614,71.8872281335,54.2257827361,17.6614453974
 11/27  18:00:00,953.217527114,31.9926278492,0.0,0.0,348.885089477,398.725816546,128.284285559,115.130748158,13.1535374017
 11/27  19:00:00,753.912904106,31.98464338,0.0,0.0,249.203635341,299.044362409,195.335920189,186.57844705,8.75747313877
 11/27  20:00:00,729.483243004,31.98464338,0.0,0.0,249.203635341,299.044362409,215.461310397,208.904724431,6.55658596542
 11/27  21:00:00,580.10587215,31.98464338,0.0,0.0,149.522181205,249.203635341,371.014322378,362.272028903,8.74229347502
 11/27  22:00:00,555.872976498,31.98464338,0.0,0.0,149.522181205,249.203635341,580.069876768,575.704318807,4.36555796027
 11/27  23:00:00,349.356851231,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001929457,0.0,2.19001929457
 11/27  24:00:00,299.992092079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992245944,0.0,2.18992245944
 11/28  01:00:00,287.769896652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016570584,0.0,2.19016570584
 11/28  02:00:00,288.174057001,0.402827557755,0.0,0.0,24.9203635341,199.362908273,3.52624291982,1.33617005187,2.19007286796
 11/28  03:00:00,289.791681665,2.01413778878,0.0,0.0,24.9203635341,199.362908273,9.86147088816,7.6714907662,2.18998012197
 11/28  04:00:00,289.390474865,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.4956408047,9.30548466167,2.19015614308
 11/28  05:00:00,302.020891368,2.01413778878,0.0,0.0,24.9203635341,199.362908273,19.0918722014,14.7317073008,4.36016490064
 11/28  06:00:00,350.988452403,1.61131023102,0.0,0.0,49.8407270682,199.362908273,21.1214244259,18.9285437965,2.19288062937
 11/28  07:00:00,431.209705746,31.98464338,0.0,0.0,49.8407270682,199.362908273,920.841533966,916.477719033,4.36381493342
 11/28  08:00:00,504.40586537,31.98464338,0.0,0.0,149.522181205,199.362908273,1111.26708949,1102.5183321,8.74875738794
 11/28  09:00:00,1051.87383937,31.98464338,0.0,0.0,448.566543614,448.566543614,417.651286559,402.249681822,15.4016047367
 11/28  10:00:00,1015.6615932,32.7310178736,0.0,0.0,448.566543614,448.566543614,193.994103833,176.374012135,17.6200916985
 11/28  11:00:00,969.367311807,35.3961173673,0.0,0.0,448.566543614,448.566543614,141.882974587,124.255242143,17.6277324439
 11/28  12:00:00,972.418415381,38.4880107505,0.0,0.0,448.566543614,448.566543614,110.835888809,90.9404943401,19.8953944684
 11/28  13:00:00,923.035138593,38.9404570981,0.0,0.0,448.566543614,398.725816546,120.493115115,93.8609722452,26.6321428696
 11/28  14:00:00,972.94552761,39.0576188584,0.0,0.0,448.566543614,448.566543614,79.4870967444,55.1049216498,24.3821750947
 11/28  15:00:00,972.903771611,39.0633730018,0.0,0.0,448.566543614,448.566543614,37.1553925196,21.7606024566,15.394790063
 11/28  16:00:00,972.574102891,38.738541529,0.0,0.0,448.566543614,448.566543614,31.1449147115,17.9559727302,13.1889419813
 11/28  17:00:00,1026.3648577,35.0822082237,0.0,0.0,448.566543614,448.566543614,46.3877642624,26.5166299584,19.871134304
 11/28  18:00:00,953.286077531,32.0993938282,0.0,0.0,348.885089477,398.725816546,86.1072282497,72.9560279695,13.1512002801
 11/28  19:00:00,753.863179736,31.98464338,0.0,0.0,249.203635341,299.044362409,137.315791893,128.55918551,8.75660638319
 11/28  20:00:00,729.483458377,31.98464338,0.0,0.0,249.203635341,299.044362409,204.069371609,197.512959997,6.55641161176
 11/28  21:00:00,580.080377732,31.98464338,0.0,0.0,149.522181205,249.203635341,325.53351503,316.790829139,8.74268589145
 11/28  22:00:00,555.669006305,31.98464338,0.0,0.0,149.522181205,249.203635341,359.692963862,357.500428001,2.19253586161
 11/28  23:00:00,349.356853814,0.0,0.0,0.0,49.8407270682,199.362908273,4.36016180332,0.0,4.36016180332
 11/28  24:00:00,299.992094641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990819658,0.0,2.18990819658
 11/29  01:00:00,287.769899052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015766691,0.0,2.19015766691
 11/29  02:00:00,287.769898934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006931432,0.0,2.19006931432
 11/29  03:00:00,287.769898958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998108115,0.0,2.18998108115
 11/29  04:00:00,287.769899092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964292355,0.0,2.18964292355
 11/29  05:00:00,302.012874877,2.01413778878,0.0,0.0,24.9203635341,199.362908273,8.82900527797,6.63886563941,2.19013963856
 11/29  06:00:00,350.976448271,1.61131023102,0.0,0.0,49.8407270682,199.362908273,11.1946885689,6.8293253715,4.36536319743
 11/29  07:00:00,430.947881489,31.98464338,0.0,0.0,49.8407270682,199.362908273,699.655250262,695.291406734,4.36384352794
 11/29  08:00:00,503.953510025,31.98464338,0.0,0.0,149.522181205,199.362908273,805.822858073,797.072771056,8.75008701694
 11/29  09:00:00,1051.66407028,31.98464338,0.0,0.0,448.566543614,448.566543614,294.151390127,278.748218455,15.4031716716
 11/29  10:00:00,1016.10288899,33.2543559441,0.0,0.0,448.566543614,448.566543614,147.030107999,129.408773985,17.6213340141
 11/29  11:00:00,970.899358241,36.9797606921,0.0,0.0,448.566543614,448.566543614,111.543762914,93.9168166105,17.6269463036
 11/29  12:00:00,972.784820487,38.8830985711,0.0,0.0,448.566543614,448.566543614,94.9656922682,75.0705661082,19.89512616
 11/29  13:00:00,923.087724195,39.0216644416,0.0,0.0,448.566543614,398.725816546,103.149207037,76.5163956383,26.6328113987
 11/29  14:00:00,972.932741745,39.068534779,0.0,0.0,448.566543614,448.566543614,61.721390901,37.3350661964,24.3863247047
 11/29  15:00:00,972.878299546,39.046696359,0.0,0.0,448.566543614,448.566543614,30.496593687,15.100046043,15.396547644
 11/29  16:00:00,971.901590164,38.0672297464,0.0,0.0,448.566543614,448.566543614,31.5359552652,18.3462399454,13.1897153198
 11/29  17:00:00,1025.66221098,34.3819772171,0.0,0.0,448.566543614,448.566543614,46.2736521108,26.4007121072,19.8729400036
 11/29  18:00:00,953.289823954,32.1111716516,0.0,0.0,348.885089477,398.725816546,84.099139857,70.9468259099,13.1523139471
 11/29  19:00:00,753.845376108,31.98464338,0.0,0.0,249.203635341,299.044362409,128.913916867,120.156513843,8.75740302383
 11/29  20:00:00,729.431176909,31.98464338,0.0,0.0,249.203635341,299.044362409,163.306226412,156.750162327,6.55606408468
 11/29  21:00:00,579.982656888,31.98464338,0.0,0.0,149.522181205,249.203635341,244.528632062,235.785786,8.74284606207
 11/29  22:00:00,555.613591767,31.98464338,0.0,0.0,149.522181205,249.203635341,327.227671273,322.862400032,4.36527124108
 11/29  23:00:00,349.356856331,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020926126,0.0,2.19020926126
 11/29  24:00:00,299.99209693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012134891,0.0,2.19012134891
 11/30  01:00:00,287.769901398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004051004,0.0,2.19004051004
 11/30  02:00:00,287.769901406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995662141,0.0,2.18995662141
 11/30  03:00:00,287.769901455,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020841921,0.0,2.19020841921
 11/30  04:00:00,287.769901504,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012468781,0.0,2.19012468781
 11/30  05:00:00,302.013394437,2.01413778878,0.0,0.0,24.9203635341,199.362908273,11.9739064879,7.613992231,4.35991425692
 11/30  06:00:00,350.976981524,1.61131023102,0.0,0.0,49.8407270682,199.362908273,10.0215108899,7.82868242247,2.19282846745
 11/30  07:00:00,430.914025409,31.98464338,0.0,0.0,49.8407270682,199.362908273,705.390251045,701.026430873,4.36382017183
 11/30  08:00:00,503.814900711,31.98464338,0.0,0.0,149.522181205,199.362908273,727.311369556,718.561484871,8.74988468464
 11/30  09:00:00,1051.68477636,31.98464338,0.0,0.0,448.566543614,448.566543614,343.243898253,327.842358822,15.4015394316
 11/30  10:00:00,1014.90502195,31.98464338,0.0,0.0,448.566543614,448.566543614,234.432366583,216.812177397,17.6201891861
 11/30  11:00:00,965.93209301,31.98464338,0.0,0.0,448.566543614,448.566543614,150.760913803,133.129738442,17.6311753602
 11/30  12:00:00,969.004608873,35.101124683,0.0,0.0,448.566543614,448.566543614,104.776012022,84.8776886913,19.8983233306
 11/30  13:00:00,922.65771796,38.5856311228,0.0,0.0,448.566543614,398.725816546,117.29018372,90.6498235536,26.6403601664
 11/30  14:00:00,972.848028323,38.9723726537,0.0,0.0,448.566543614,448.566543614,77.6454926297,53.2584062604,24.3870863693
 11/30  15:00:00,972.814592959,38.9745440504,0.0,0.0,448.566543614,448.566543614,41.0585848665,25.6634516716,15.3951331949
 11/30  16:00:00,972.207860168,38.3705535087,0.0,0.0,448.566543614,448.566543614,38.6940923473,23.3058937378,15.3881986096
 11/30  17:00:00,1025.67218364,34.3909952947,0.0,0.0,448.566543614,448.566543614,49.8453053355,29.9731810684,19.8721242671
 11/30  18:00:00,953.175848661,32.0075482876,0.0,0.0,348.885089477,398.725816546,77.21577294,66.2496693018,10.9661036383
 11/30  19:00:00,753.840227678,31.98464338,0.0,0.0,249.203635341,299.044362409,133.626214789,124.869058032,8.75715675722
 11/30  20:00:00,729.404599888,31.98464338,0.0,0.0,249.203635341,299.044362409,148.183518505,139.448349491,8.73516901401
 11/30  21:00:00,579.910751494,31.98464338,0.0,0.0,149.522181205,249.203635341,178.675412479,172.113067832,6.56234464747
 11/30  22:00:00,555.508035423,31.98464338,0.0,0.0,149.522181205,249.203635341,231.391777763,227.026514925,4.36526283806
 11/30  23:00:00,349.356858094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997217785,0.0,2.18997217785
 11/30  24:00:00,299.992099106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022432713,0.0,2.19022432713
 12/01  01:00:00,287.769903772,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014627645,0.0,2.19014627645
 12/01  02:00:00,287.769903887,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005402295,0.0,4.36005402295
 12/01  03:00:00,287.769903957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024441695,0.0,2.19024441695
 12/01  04:00:00,287.769903702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016513061,0.0,2.19016513061
 12/01  05:00:00,299.992101408,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008591177,0.0,2.19008591177
 12/01  06:00:00,349.358321448,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552282794,0.0,4.36552282794
 12/01  07:00:00,440.091906054,31.98464338,0.000365304677567,0.0,49.8407270682,199.362908273,533.304645545,531.11298308,2.19166246533
 12/01  08:00:00,519.498591373,31.98464338,0.000346865598034,0.0,149.522181205,199.362908273,372.642300901,363.892243786,8.75005711459
 12/01  09:00:00,1051.50380576,32.0253655175,0.0,0.0,448.566543614,448.566543614,138.593817075,121.119213066,17.474604009
 12/01  10:00:00,1017.30538082,34.5341618162,0.0,0.0,448.566543614,448.566543614,89.0989904788,73.5497699408,15.549220538
 12/01  11:00:00,971.969738817,38.1075053227,0.0,0.0,448.566543614,448.566543614,67.7357480486,50.106332967,17.6294150815
 12/01  12:00:00,1013.96779495,39.0241475876,16.0909560473,0.0,448.566543614,448.566543614,60.367707635,38.2600898967,22.1076177382
 12/01  13:00:00,1083.05684966,39.068534779,100.205246792,0.0,448.566543614,398.725816546,68.0719994645,41.4391379239,26.6328615406
 12/01  14:00:00,1204.34456038,39.068534779,170.469758874,0.0,448.566543614,448.566543614,39.2130242032,15.8260360219,23.3869881813
 12/01  15:00:00,1232.84745656,39.068534779,198.253596191,0.0,448.566543614,448.566543614,19.3854363452,2.99619645226,16.3892398929
 12/01  16:00:00,1240.82182373,40.2173489494,204.562706076,0.0,448.566543614,448.566543614,15.4844941331,2.29381831886,13.1906758143
 12/01  17:00:00,1229.84929432,38.9566303879,139.797054544,0.0,448.566543614,448.566543614,29.0581098819,9.18337954082,19.8747303411
 12/01  18:00:00,963.906220813,33.1892556726,0.187785950131,0.0,348.885089477,398.725816546,42.4647843871,29.3107922388,13.1539921483
 12/01  19:00:00,753.799623149,31.9879025601,0.0,0.0,249.203635341,299.044362409,90.0662574978,81.3076343101,8.75862318773
 12/01  20:00:00,729.372506896,31.98464338,0.0,0.0,249.203635341,299.044362409,116.034840289,109.47786808,6.55697220921
 12/01  21:00:00,579.890500025,31.98464338,0.0,0.0,149.522181205,249.203635341,165.5982764,156.855097173,8.74317922685
 12/01  22:00:00,555.456710173,31.98464338,0.0,0.0,149.522181205,249.203635341,180.414128474,176.048715585,4.36541288949
 12/01  23:00:00,349.356860697,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020164331,0.0,2.19020164331
 12/01  24:00:00,299.992101453,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012258626,0.0,2.19012258626
 12/02  01:00:00,237.929178938,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004975232,0.0,2.19004975232
 12/02  02:00:00,237.929179058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997467587,0.0,2.18997467587
 12/02  03:00:00,237.929179214,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023708847,0.0,2.19023708847
 12/02  04:00:00,237.929179173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36024947219,0.0,4.36024947219
 12/02  05:00:00,250.15137692,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001254014,0.0,2.19001254014
 12/02  06:00:00,274.597234251,0.0,0.0,0.0,24.9203635341,149.522181205,4.36524927263,0.0,4.36524927263
 12/02  07:00:00,430.603149966,31.9984599534,0.0,0.0,49.8407270682,199.362908273,427.886043773,425.694314162,2.19172961173
 12/02  08:00:00,412.224105001,31.98464338,0.0,0.0,49.8407270682,199.362908273,320.040902482,315.66979362,4.37110886149
 12/02  09:00:00,652.753953045,31.98464338,0.0,0.0,249.203635341,249.203635341,167.406388925,158.669426691,8.73696223459
 12/02  10:00:00,617.451852392,33.376158933,0.0,0.0,249.203635341,249.203635341,132.159740239,123.400389342,8.75935089717
 12/02  11:00:00,571.9925961,36.8088519095,0.0,0.0,249.203635341,249.203635341,130.135717666,121.384713645,8.75100402142
 12/02  12:00:00,573.986914495,38.8100457516,0.0,0.0,249.203635341,249.203635341,122.300353345,111.34857999,10.951773355
 12/02  13:00:00,648.060329261,39.0327906625,16.9067104097,0.0,249.203635341,249.203635341,104.89101065,96.1368783512,8.75413229882
 12/02  14:00:00,709.567808406,39.068534779,76.4715314915,0.0,249.203635341,249.203635341,82.6860838046,73.9347527099,8.75133109471
 12/02  15:00:00,532.189334713,38.9045399469,146.711660077,0.0,74.7610906023,174.442544739,81.0475526527,74.490245992,6.5573066607
 12/02  16:00:00,587.149904829,37.7625097897,201.587982553,0.0,74.7610906023,174.442544739,80.1305299422,73.5789409438,6.55158899843
 12/02  17:00:00,532.133161278,33.4659012139,96.3952994597,0.0,74.7610906023,174.442544739,103.062775412,96.5087204656,6.55405494609
 12/02  18:00:00,380.058830795,31.98464338,0.0,0.0,24.9203635341,149.522181205,183.385940021,179.022172325,4.36376769645
 12/02  19:00:00,347.929933485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19198981056,0.0,2.19198981056
 12/02  20:00:00,323.48553878,0.0,0.0,0.0,24.9203635341,149.522181205,4.36373202389,0.0,4.36373202389
 12/02  21:00:00,323.485537923,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174256255,0.0,2.19174256255
 12/02  22:00:00,299.042117046,0.0,0.0,0.0,24.9203635341,149.522181205,4.36729193058,0.0,4.36729193058
 12/02  23:00:00,274.595772644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025516678,0.0,2.19025516678
 12/02  24:00:00,250.151376973,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028633924,0.0,4.36028633924
 12/03  01:00:00,237.928693558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915187432,0.0,2.18915187432
 12/03  02:00:00,237.928693574,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  03:00:00,237.928693549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933308962,0.0,2.18933308962
 12/03  04:00:00,237.928693528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923732728,0.0,2.18923732728
 12/03  05:00:00,250.555051535,0.402827557755,0.0,0.0,24.9203635341,149.522181205,3.8469711559,1.65782949636,2.18914165954
 12/03  06:00:00,276.617506849,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.5980768704,8.23436847922,4.36370839118
 12/03  07:00:00,325.102366477,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.8708429087,8.68173314997,2.18910975868
 12/03  08:00:00,307.231207185,2.01413778878,0.0,0.0,24.9203635341,149.522181205,10.8092927358,8.62000005743,2.18929267836
 12/03  09:00:00,298.282058231,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.50644101187,5.31713253713,2.18930847473
 12/03  10:00:00,260.807145395,0.80565511551,0.0,0.0,24.9203635341,149.522181205,4.19193743044,2.00269684681,2.18924058362
 12/03  11:00:00,232.096235083,20.9851459193,0.0,0.0,24.9203635341,149.522181205,2.18933970475,0.0,2.18933970475
 12/03  12:00:00,230.953184414,19.8411198732,0.0,0.0,24.9203635341,149.522181205,2.19116565493,0.0,2.19116565493
 12/03  13:00:00,237.791106427,26.6786400398,0.0,0.0,24.9203635341,149.522181205,2.69110197143,0.500023913702,2.19107805773
 12/03  14:00:00,234.353721482,23.2401268593,0.0,0.0,24.9203635341,149.522181205,4.45080424656,0.0829228463079,4.36788140025
 12/03  15:00:00,306.455392488,26.1258015738,12.4101244487,0.0,24.9203635341,149.522181205,4.3623696228,0.0,4.3623696228
 12/03  16:00:00,312.103681754,20.5088341571,23.2179358622,0.0,24.9203635341,149.522181205,2.18933283572,0.0,2.18933283572
 12/03  17:00:00,301.684160823,12.9819353989,1.32154394493,0.0,24.9203635341,149.522181205,2.18932076381,0.0,2.18932076381
 12/03  18:00:00,347.92847374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908586995,0.0,2.18908586995
 12/03  19:00:00,347.928473745,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.484078111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926813144,0.0,2.18926813144
 12/03  21:00:00,324.694804205,1.20848267327,0.0,0.0,24.9203635341,149.522181205,4.98000933225,2.79083646114,2.18917287111
 12/03  22:00:00,301.060755031,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.1701339943,6.80604745193,4.36408654237
 12/03  23:00:00,276.211870054,1.61131023102,0.0,0.0,24.9203635341,149.522181205,8.74863368832,6.55949172072,2.18914196761
 12/03  24:00:00,252.17300393,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.1096457559,9.92032082282,2.18932493308
 12/04  01:00:00,289.388049876,1.61131023102,0.0,0.0,24.9203635341,199.362908273,10.6848188109,8.49475517752,2.19006363335
 12/04  02:00:00,289.794815234,2.01413778878,0.0,0.0,24.9203635341,199.362908273,15.5794903803,13.3894931098,2.18999727054
 12/04  03:00:00,289.39042655,1.61131023102,0.0,0.0,24.9203635341,199.362908273,13.6335708652,11.4432990953,2.19027176988
 12/04  04:00:00,289.797600425,2.01413778878,0.0,0.0,24.9203635341,199.362908273,19.0295664585,16.8393623253,2.19020413317
 12/04  05:00:00,301.615374346,1.61131023102,0.0,0.0,24.9203635341,199.362908273,19.2089800878,14.8485652189,4.3604148689
 12/04  06:00:00,351.389308207,2.01413778878,0.0,0.0,49.8407270682,199.362908273,23.0928844855,20.8998845518,2.19299993373
 12/04  07:00:00,431.053928789,31.98464338,0.0,0.0,49.8407270682,199.362908273,952.384246154,948.020147346,4.36409880808
 12/04  08:00:00,512.176956926,31.98464338,0.0,0.0,149.522181205,199.362908273,597.169579615,588.419152668,8.75042694613
 12/04  09:00:00,1051.56112343,31.98464338,0.0,0.0,448.566543614,448.566543614,240.716000785,225.310548625,15.4054521609
 12/04  10:00:00,1016.08674995,33.2620386878,0.0,0.0,448.566543614,448.566543614,148.478663615,130.853019954,17.6256436609
 12/04  11:00:00,971.106854508,37.1860534324,0.0,0.0,448.566543614,448.566543614,132.212503108,114.57907557,17.6334275376
 12/04  12:00:00,972.763079991,38.8597559849,0.0,0.0,448.566543614,448.566543614,113.489641503,91.3773549445,22.1122865584
 12/04  13:00:00,986.146103097,39.0137743993,15.4497088557,0.0,448.566543614,398.725816546,112.529230637,85.8912983054,26.637932332
 12/04  14:00:00,1094.45751589,39.0071540028,62.7270201991,0.0,448.566543614,448.566543614,62.0806448577,37.6868508324,24.3937940254
 12/04  15:00:00,1151.6489636,38.6780194514,118.759493202,0.0,448.566543614,448.566543614,31.5184129728,16.1227087539,15.3957042189
 12/04  16:00:00,1117.60926618,37.0067993324,87.551248877,0.0,448.566543614,448.566543614,32.0889787386,16.6980068552,15.3909718834
 12/04  17:00:00,1047.85140246,34.0648385801,3.58823175385,0.0,448.566543614,448.566543614,45.7266040296,25.8523764977,19.8742275319
 12/04  18:00:00,953.279650037,32.1114129264,0.0,0.0,348.885089477,398.725816546,81.2289871172,70.2611740269,10.9678130903
 12/04  19:00:00,753.829093425,31.98464338,0.0,0.0,249.203635341,299.044362409,130.182143236,119.239506042,10.9426371943
 12/04  20:00:00,729.395704861,31.98464338,0.0,0.0,249.203635341,299.044362409,143.19481858,136.637823178,6.55699540192
 12/04  21:00:00,579.913769999,31.98464338,0.0,0.0,149.522181205,249.203635341,191.005387827,184.442694399,6.56269342863
 12/04  22:00:00,555.479266785,31.98464338,0.0,0.0,149.522181205,249.203635341,207.542231165,203.176637158,4.36559400644
 12/04  23:00:00,349.356867632,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022694061,0.0,2.19022694061
 12/04  24:00:00,299.992108688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999048,0.0,2.18999048
 12/05  01:00:00,287.76991311,0.0,0.0,0.0,24.9203635341,199.362908273,4.36047472169,0.0,4.36047472169
 12/05  02:00:00,287.769912916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014430067,0.0,2.19014430067
 12/05  03:00:00,287.769912814,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900824303,0.0,2.1900824303
 12/05  04:00:00,287.769912832,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002066442,0.0,2.19002066442
 12/05  05:00:00,299.992110736,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029897897,0.0,2.19029897897
 12/05  06:00:00,349.358336029,0.0,0.0,0.0,49.8407270682,199.362908273,4.36570106117,0.0,4.36570106117
 12/05  07:00:00,430.646064172,31.98464338,0.0,0.0,49.8407270682,199.362908273,496.007975747,491.643999684,4.36397606308
 12/05  08:00:00,511.921364319,31.98464338,0.0,0.0,149.522181205,199.362908273,337.346317104,328.595319035,8.75099806947
 12/05  09:00:00,1051.45671725,31.98464338,0.0,0.0,448.566543614,448.566543614,134.747015956,119.341751569,15.4052643869
 12/05  10:00:00,1014.79205573,31.98464338,0.0,0.0,448.566543614,448.566543614,138.22491518,120.6007552,17.6241599799
 12/05  11:00:00,965.885214322,31.98464338,0.0,0.0,448.566543614,448.566543614,116.517096786,98.8854568232,17.6316399632
 12/05  12:00:00,965.897599964,31.98464338,0.0,0.0,448.566543614,448.566543614,131.827167213,109.714250385,22.1129168279
 12/05  13:00:00,916.084065553,31.98464338,0.0,0.0,448.566543614,398.725816546,161.96984226,137.54597486,24.4238673991
 12/05  14:00:00,965.893073835,31.98464338,0.0,0.0,448.566543614,448.566543614,126.700919217,101.112386983,25.5885322342
 12/05  15:00:00,965.884831769,31.98464338,0.0,0.0,448.566543614,448.566543614,119.868045579,103.456223887,16.4118216925
 12/05  16:00:00,965.885947308,31.98464338,0.0,0.0,448.566543614,448.566543614,119.095383523,105.901309568,13.1940739555
 12/05  17:00:00,1023.32852185,31.98464338,0.0,0.0,448.566543614,448.566543614,134.355386302,112.272270593,22.0831157086
 12/05  18:00:00,953.22400942,31.98464338,0.0,0.0,348.885089477,398.725816546,175.678030486,164.711180904,10.9668495813
 12/05  19:00:00,753.925113204,31.98464338,0.0,0.0,249.203635341,299.044362409,259.459875122,248.517299452,10.9425756705
 12/05  20:00:00,729.504433776,31.98464338,0.0,0.0,249.203635341,299.044362409,288.452645267,281.895676205,6.55696906167
 12/05  21:00:00,580.059254905,31.98464338,0.0,0.0,149.522181205,249.203635341,381.836979371,375.274251853,6.56272751781
 12/05  22:00:00,555.693899521,31.98464338,0.0,0.0,149.522181205,249.203635341,476.76931155,472.403716481,4.36559506938
 12/05  23:00:00,349.356869864,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028410315,0.0,2.19028410315
 12/05  24:00:00,299.992110931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999455465,0.0,2.18999455465
 12/06  01:00:00,287.769915329,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049755428,0.0,4.36049755428
 12/06  02:00:00,287.769915138,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016216503,0.0,2.19016216503
 12/06  03:00:00,287.769915033,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010459303,0.0,2.19010459303
 12/06  04:00:00,288.984133468,1.20848267327,0.0,0.0,24.9203635341,199.362908273,9.16138514394,6.97151296923,2.18987217471
 12/06  05:00:00,302.019365426,2.01413778878,0.0,0.0,24.9203635341,199.362908273,18.1315853746,15.941595677,2.18998969764
 12/06  06:00:00,350.981406889,1.61131023102,0.0,0.0,49.8407270682,199.362908273,18.6561145808,14.2903216291,4.36579295169
 12/06  07:00:00,460.3784936,31.98464338,0.00225997095443,0.0,49.8407270682,199.362908273,968.21143793,963.847356927,4.36408100328
 12/06  08:00:00,513.121496781,31.98464338,0.0,0.0,149.522181205,199.362908273,1400.12203998,1391.37064926,8.7513907265
 12/06  09:00:00,1052.12731805,31.98464338,0.0,0.0,448.566543614,448.566543614,644.228391027,628.823790757,15.4046002705
 12/06  10:00:00,1015.11305931,31.98464338,0.0,0.0,448.566543614,448.566543614,355.841048687,338.214009766,17.6270389216
 12/06  11:00:00,966.358272522,32.2913555526,0.0,0.0,448.566543614,448.566543614,218.757229843,201.124135804,17.6330940387
 12/06  12:00:00,965.998435261,31.98464338,0.0,0.0,448.566543614,448.566543614,181.204661104,159.091855856,22.1128052471
 12/06  13:00:00,916.165008268,31.98464338,0.0,0.0,448.566543614,398.725816546,192.277541819,165.636709173,26.6408326461
 12/06  14:00:00,966.423522352,32.4620071493,0.0,0.0,448.566543614,448.566543614,143.382385384,118.983814208,24.3985711757
 12/06  15:00:00,965.92495571,31.987901146,0.0,0.0,448.566543614,448.566543614,123.521632031,108.123589977,15.3980420535
 12/06  16:00:00,965.946913177,31.98464338,0.0,0.0,448.566543614,448.566543614,149.039745365,133.648073512,15.3916718532
 12/06  17:00:00,1023.40724445,31.98464338,0.0,0.0,448.566543614,448.566543614,177.059597813,157.180532351,19.8790654625
 12/06  18:00:00,953.322429579,31.98464338,0.0,0.0,348.885089477,398.725816546,229.56858983,218.604009381,10.9645804488
 12/06  19:00:00,754.050166426,31.98464338,0.0,0.0,249.203635341,299.044362409,323.404188119,312.460904197,10.9432839219
 12/06  20:00:00,729.672800078,31.98464338,0.0,0.0,249.203635341,299.044362409,391.720683515,385.162273399,6.55841011659
 12/06  21:00:00,580.300215455,31.98464338,0.0,0.0,149.522181205,249.203635341,537.942964345,529.198829859,8.7441344862
 12/06  22:00:00,555.867146656,31.98464338,0.0,0.0,149.522181205,249.203635341,538.944793912,536.752074019,2.1927198931
 12/06  23:00:00,349.356872326,0.0,0.0,0.0,49.8407270682,199.362908273,4.36045896564,0.0,4.36045896564
 12/06  24:00:00,299.992112993,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014272993,0.0,2.19014272993
 12/07  01:00:00,287.769917305,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009220681,0.0,2.19009220681
