Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/07  02:00:00,288.578915108,0.80565511551,0.0,0.0,24.9203635341,199.362908273,5.40182201858,3.21178319261,2.19003882596
 12/07  03:00:00,289.38910457,1.61131023102,0.0,0.0,24.9203635341,199.362908273,9.76561093563,7.57528222759,2.19032870804
 12/07  04:00:00,289.797394229,2.01413778878,0.0,0.0,24.9203635341,199.362908273,15.0372583116,12.8469842208,2.19027409085
 12/07  05:00:00,301.616487429,1.61131023102,0.0,0.0,24.9203635341,199.362908273,16.9587873153,12.5982606181,4.36052669724
 12/07  06:00:00,351.395573728,2.01413778878,0.0,0.0,49.8407270682,199.362908273,24.48530166,22.2921673189,2.19313434114
 12/07  07:00:00,431.223595845,31.98464338,0.0,0.0,49.8407270682,199.362908273,905.478093053,901.113792453,4.36430059925
 12/07  08:00:00,513.253731422,31.98464338,0.0,0.0,149.522181205,199.362908273,1302.51301069,1293.76145285,8.75155783322
 12/07  09:00:00,1052.38062239,31.98464338,0.0,0.0,448.566543614,448.566543614,711.867036079,696.459208522,15.407827557
 12/07  10:00:00,1015.30263506,32.0664834329,0.0,0.0,448.566543614,448.566543614,362.692941278,345.064625314,17.6283159639
 12/07  11:00:00,968.066230173,34.0016913594,0.0,0.0,448.566543614,448.566543614,185.285454107,167.649606501,17.6358476062
 12/07  12:00:00,970.090941185,36.075514883,0.0,0.0,448.566543614,448.566543614,161.033544747,138.917621203,22.115923544
 12/07  13:00:00,921.875034026,37.7051026941,0.0,0.0,448.566543614,398.725816546,165.672900103,139.020607805,26.652292298
 12/07  14:00:00,972.678525673,38.7252920785,0.0,0.0,448.566543614,448.566543614,125.555242315,101.156717875,24.3985244404
 12/07  15:00:00,972.257188259,38.3570950875,0.0,0.0,448.566543614,448.566543614,84.1435477502,68.7451575884,15.3983901619
 12/07  16:00:00,970.231454106,36.3340795018,0.0,0.0,448.566543614,448.566543614,83.710626117,68.3181763334,15.3924497836
 12/07  17:00:00,1024.13235284,32.7489167374,0.0,0.0,448.566543614,448.566543614,130.538454075,110.658845538,19.8796085369
 12/07  18:00:00,953.366363672,31.98464338,0.0,0.0,348.885089477,398.725816546,251.615808374,238.458376187,13.1574321871
 12/07  19:00:00,754.149757065,31.98464338,0.0,0.0,249.203635341,299.044362409,382.395336224,373.636138772,8.75919745227
 12/07  20:00:00,729.836853307,31.98464338,0.0,0.0,249.203635341,299.044362409,498.700355868,489.963426516,8.73692935289
 12/07  21:00:00,580.444026798,31.98464338,0.0,0.0,149.522181205,249.203635341,596.846551106,590.283124162,6.5634269432
 12/07  22:00:00,556.217613397,31.98464338,0.0,0.0,149.522181205,249.203635341,756.016157085,751.65033712,4.36581996472
 12/07  23:00:00,349.356874113,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024625744,0.0,2.19024625744
 12/07  24:00:00,299.992115117,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019227342,0.0,2.19019227342
 12/08  01:00:00,288.174271672,0.402827557755,0.0,0.0,24.9203635341,199.362908273,5.57345296881,1.21300772366,4.36044524514
 12/08  02:00:00,289.794009132,2.01413778878,0.0,0.0,24.9203635341,199.362908273,10.1209407893,7.93089543207,2.1900453572
 12/08  03:00:00,289.397988199,1.61131023102,0.0,0.0,24.9203635341,199.362908273,15.5755198726,13.3851793462,2.19034052639
 12/08  04:00:00,289.807367079,2.01413778878,0.0,0.0,24.9203635341,199.362908273,20.8395246252,18.6492328305,2.19029179469
 12/08  05:00:00,301.638820763,1.61131023102,0.0,0.0,24.9203635341,199.362908273,30.5031675602,28.3129262998,2.19024126042
 12/08  06:00:00,351.418413868,2.01413778878,0.0,0.0,49.8407270682,199.362908273,40.9881570721,36.6224879265,4.36566914563
 12/08  07:00:00,431.422299789,31.98464338,0.0,0.0,49.8407270682,199.362908273,906.463881371,902.099896353,4.36398501806
 12/08  08:00:00,514.201897435,31.98464338,0.0,0.0,149.522181205,199.362908273,1601.01187286,1592.2603199,8.7515529619
 12/08  09:00:00,1052.96437553,31.98464338,0.0,0.0,448.566543614,448.566543614,795.867972175,780.460015947,15.4079562279
 12/08  10:00:00,1015.9093186,32.1767194198,0.0,0.0,448.566543614,448.566543614,491.685527769,474.05572689,17.6298008792
 12/08  11:00:00,968.724271143,34.4077377853,0.0,0.0,448.566543614,448.566543614,265.937989533,248.302706986,17.6352825463
 12/08  12:00:00,971.815261626,37.7518678982,0.0,0.0,448.566543614,448.566543614,155.954709147,133.836720175,22.1179889719
 12/08  13:00:00,923.036931014,38.8495000888,0.0,0.0,448.566543614,398.725816546,149.196248093,122.547704761,26.6485433316
 12/08  14:00:00,972.915718617,38.9551015422,0.0,0.0,448.566543614,448.566543614,112.874000828,88.4732353176,24.4007655103
 12/08  15:00:00,972.705956121,38.8110533771,0.0,0.0,448.566543614,448.566543614,69.4884685914,54.0897718833,15.3986967081
 12/08  16:00:00,971.970233918,38.0876033683,0.0,0.0,448.566543614,448.566543614,62.7549152244,47.3620138151,15.3929014093
 12/08  17:00:00,1025.12774694,33.7647021251,0.0,0.0,448.566543614,448.566543614,99.6009861882,79.7210449411,19.8799412471
 12/08  18:00:00,953.304382541,31.98464338,0.0,0.0,348.885089477,398.725816546,173.444174151,160.287818368,13.1563557831
 12/08  19:00:00,754.041456384,31.98464338,0.0,0.0,249.203635341,299.044362409,257.892661157,249.134120112,8.75854104452
 12/08  20:00:00,729.705370049,31.98464338,0.0,0.0,249.203635341,299.044362409,357.826829092,349.089573925,8.73725516661
 12/08  21:00:00,580.287281163,31.98464338,0.0,0.0,149.522181205,249.203635341,448.247356087,441.684345505,6.56301058243
 12/08  22:00:00,555.880161947,31.98464338,0.0,0.0,149.522181205,249.203635341,487.318105323,482.952052954,4.36605236905
 12/08  23:00:00,349.356876235,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026913455,0.0,2.19026913455
 12/08  24:00:00,299.992117242,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004803763,0.0,2.19004803763
 12/09  01:00:00,237.929194811,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903471293,0.0,2.1903471293
 12/09  02:00:00,239.141601247,1.20848267327,0.0,0.0,24.9203635341,149.522181205,7.70075136187,3.34012207272,4.36062928915
 12/09  03:00:00,239.952084311,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.65140358743,7.46110390372,2.19029968371
 12/09  04:00:00,239.549984656,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.2873201597,8.09715256228,2.19016759746
 12/09  05:00:00,252.181871339,2.01413778878,0.0,0.0,24.9203635341,149.522181205,16.1753968451,13.9852740021,2.19012284307
 12/09  06:00:00,276.222986211,1.61131023102,0.0,0.0,24.9203635341,149.522181205,16.7272078526,12.3612138727,4.36599397994
 12/09  07:00:00,431.124675285,31.98464338,0.0,0.0,49.8407270682,199.362908273,744.790659098,740.42663654,4.36402255816
 12/09  08:00:00,413.222777898,31.98464338,0.0,0.0,49.8407270682,199.362908273,1021.44147403,1017.0703579,4.37111613331
 12/09  09:00:00,653.382551472,31.98464338,0.0,0.0,249.203635341,249.203635341,595.979270736,589.42196646,6.55730427536
 12/09  10:00:00,616.481271139,31.98464338,0.0,0.0,249.203635341,249.203635341,429.091888489,418.146740297,10.9451481919
 12/09  11:00:00,567.498832064,31.98464338,0.0,0.0,249.203635341,249.203635341,366.480657991,357.726774122,8.75388386881
 12/09  12:00:00,567.469643021,31.98464338,0.0,0.0,249.203635341,249.203635341,354.72684695,343.772727464,10.9541194869
 12/09  13:00:00,567.4509523,31.98464338,0.0,0.0,249.203635341,249.203635341,351.428726149,342.672809418,8.75591673171
 12/09  14:00:00,567.394363885,31.98464338,0.0,0.0,249.203635341,249.203635341,310.585156799,301.832210315,8.75294648453
 12/09  15:00:00,318.226420732,31.98464338,0.0,0.0,74.7610906023,174.442544739,351.819800818,345.26161461,6.55818620776
 12/09  16:00:00,318.295268704,31.98464338,0.0,0.0,74.7610906023,174.442544739,428.496456746,421.943799048,6.5526576977
 12/09  17:00:00,375.845752151,31.98464338,0.0,0.0,74.7610906023,174.442544739,556.498846107,549.943829175,6.55501693189
 12/09  18:00:00,380.594058183,31.98464338,0.0,0.0,24.9203635341,149.522181205,691.676655239,687.312958715,4.36369652416
 12/09  19:00:00,347.929955692,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224070117,0.0,2.19224070117
 12/09  20:00:00,323.485560272,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432355498,0.0,4.36432355498
 12/09  21:00:00,323.485560217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380528434,0.0,4.36380528434
 12/09  22:00:00,300.25502738,1.20848267327,0.0,0.0,24.9203635341,149.522181205,8.84953772607,4.48136734397,4.3681703821
 12/09  23:00:00,276.619377357,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.8268138354,9.63647547189,2.1903383635
 12/09  24:00:00,251.772125792,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.8077513929,9.61763079177,2.19012060115
 12/10  01:00:00,239.958609266,2.01413778878,0.0,0.0,24.9203635341,149.522181205,18.2951377987,16.1057238545,2.1894139442
 12/10  02:00:00,239.55381997,1.61131023102,0.0,0.0,24.9203635341,149.522181205,16.3011016248,14.1118687141,2.18923291069
 12/10  03:00:00,239.967253303,2.01413778878,0.0,0.0,24.9203635341,149.522181205,27.1435946019,24.9542021362,2.18939246573
 12/10  04:00:00,239.563233688,1.61131023102,0.0,0.0,24.9203635341,149.522181205,25.8951734203,23.7057925913,2.18938082903
 12/10  05:00:00,252.211280125,2.01413778878,0.0,0.0,24.9203635341,149.522181205,49.1937893948,47.0043617461,2.18942764872
 12/10  06:00:00,276.244556336,1.61131023102,0.0,0.0,24.9203635341,149.522181205,39.0234692072,36.8312120466,2.19225716055
 12/10  07:00:00,325.556114206,2.01413778878,0.0,0.0,24.9203635341,149.522181205,60.136335661,57.9469462568,2.18938940418
 12/10  08:00:00,306.870778198,1.61131023102,0.0,0.0,24.9203635341,149.522181205,51.0131168328,48.8237375897,2.18937924314
 12/10  09:00:00,298.755573745,2.01413778878,0.0,0.0,24.9203635341,149.522181205,75.2858555686,73.0965440879,2.18931148061
 12/10  10:00:00,261.657584202,1.61131023102,0.0,0.0,24.9203635341,149.522181205,46.7353181641,44.5459031071,2.18941505698
 12/10  11:00:00,213.177988624,2.01413778878,0.0,0.0,24.9203635341,149.522181205,52.2394941002,50.0501741692,2.18931993106
 12/10  12:00:00,216.189846201,5.0541417443,0.0,0.0,24.9203635341,149.522181205,26.6386600167,22.2760673949,4.36259262175
 12/10  13:00:00,236.691933739,25.5587769525,0.0,0.0,24.9203635341,149.522181205,22.0520321827,19.8607800554,2.1912521273
 12/10  14:00:00,231.403877605,20.2794587227,0.0,0.0,24.9203635341,149.522181205,14.6206150533,10.2524384523,4.36817660105
 12/10  15:00:00,234.675741855,23.5540858644,0.0,0.0,24.9203635341,149.522181205,11.2354020245,9.04410400581,2.19129801869
 12/10  16:00:00,212.728369991,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.82186259048,5.63246785266,2.18939473782
 12/10  17:00:00,270.567469822,2.01413778878,0.0,0.0,24.9203635341,149.522181205,11.4322988794,9.24297104698,2.18932783245
 12/10  18:00:00,349.550677762,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.4872475523,10.2978167467,2.18943080565
 12/10  19:00:00,349.960699375,2.01413778878,0.0,0.0,24.9203635341,149.522181205,19.3083796139,17.1191856921,2.18919392178
 12/10  20:00:00,325.111822123,1.61131023102,0.0,0.0,24.9203635341,149.522181205,17.7563853511,15.5669747062,2.18941064487
 12/10  21:00:00,325.527803458,2.01413778878,0.0,0.0,24.9203635341,149.522181205,30.2343234764,28.0449804456,2.18934303084
 12/10  22:00:00,304.995703364,5.91484962261,0.0,0.0,24.9203635341,149.522181205,41.9939562454,37.6295458092,4.36441043623
 12/10  23:00:00,298.239641062,23.5318347467,0.0,0.0,24.9203635341,149.522181205,109.1816486,106.992243123,2.18940547662
 12/10  24:00:00,269.082917952,18.8254677974,0.0,0.0,24.9203635341,149.522181205,103.986138496,101.796742145,2.18939635135
 12/11  01:00:00,311.459211713,23.5318347467,0.0,0.0,24.9203635341,199.362908273,152.746583285,150.556257393,2.19032589143
 12/11  02:00:00,306.741123543,18.8254677974,0.0,0.0,24.9203635341,199.362908273,141.209673531,139.019523841,2.19014969012
 12/11  03:00:00,311.511096787,23.5318347467,0.0,0.0,24.9203635341,199.362908273,200.526184637,198.335811255,2.19037338242
 12/11  04:00:00,306.779200754,18.8254677974,0.0,0.0,24.9203635341,199.362908273,174.515605562,172.325251152,2.19035441085
 12/11  05:00:00,323.780402657,23.5318347467,0.0,0.0,24.9203635341,199.362908273,239.264870547,237.074962716,2.1899078313
 12/11  06:00:00,368.408228945,18.8254677974,0.0,0.0,49.8407270682,199.362908273,208.897675402,204.531472493,4.36620290849
 12/11  07:00:00,432.442128171,31.98464338,0.0,0.0,49.8407270682,199.362908273,1754.87743032,1750.51314246,4.36428786182
 12/11  08:00:00,515.043629424,31.98464338,0.0,0.0,149.522181205,199.362908273,2138.34469722,2129.59284723,8.75184999788
 12/11  09:00:00,1053.28470235,31.98464338,0.0,0.0,448.566543614,448.566543614,982.902246237,967.492008274,15.4102379636
 12/11  10:00:00,1015.93252898,31.9997358442,0.0,0.0,448.566543614,448.566543614,610.258102068,592.625573763,17.6325283055
 12/11  11:00:00,967.987855174,33.5013597922,0.0,0.0,448.566543614,448.566543614,377.87247525,358.031819068,19.8406561818
 12/11  12:00:00,970.5039192,36.3482796545,0.0,0.0,448.566543614,448.566543614,225.740554971,203.621356982,22.1191979887
 12/11  13:00:00,922.470002662,38.228890138,0.0,0.0,448.566543614,398.725816546,197.181857954,172.745664716,24.4361932376
 12/11  14:00:00,972.780781542,38.7718562538,0.0,0.0,448.566543614,448.566543614,161.182556168,134.558456685,26.6240994828
 12/11  15:00:00,971.802280845,37.8608797728,0.0,0.0,448.566543614,448.566543614,112.476903214,97.0769096709,15.399993543
 12/11  16:00:00,970.189839894,36.2824198495,0.0,0.0,448.566543614,448.566543614,88.8843383608,73.489552462,15.3947858989
 12/11  17:00:00,1024.25771024,32.8932846009,0.0,0.0,448.566543614,448.566543614,111.195244686,91.3105493491,19.8846953373
 12/11  18:00:00,953.324413527,31.98464338,0.0,0.0,348.885089477,398.725816546,211.642740593,198.485588711,13.1571518813
 12/11  19:00:00,754.112683045,31.98464338,0.0,0.0,249.203635341,299.044362409,350.132856548,341.373656616,8.75919993216
 12/11  20:00:00,729.833616493,31.98464338,0.0,0.0,249.203635341,299.044362409,505.433949579,496.695986259,8.73796331961
 12/11  21:00:00,580.654035049,31.98464338,0.0,0.0,149.522181205,249.203635341,780.971937504,774.408207361,6.56373014276
 12/11  22:00:00,556.400445355,31.98464338,0.0,0.0,149.522181205,249.203635341,871.836577043,867.470642591,4.36593445147
 12/11  23:00:00,349.356882685,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030089893,0.0,2.19030089893
 12/11  24:00:00,299.992123734,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026365173,0.0,2.19026365173
 12/12  01:00:00,288.982968992,1.20848267327,0.0,0.0,24.9203635341,199.362908273,7.85098805603,3.49055738224,4.36043067379
 12/12  02:00:00,289.390297357,1.61131023102,0.0,0.0,24.9203635341,199.362908273,9.1402741432,6.94989855922,2.19037558398
 12/12  03:00:00,289.799408905,2.01413778878,0.0,0.0,24.9203635341,199.362908273,13.9930487594,11.8027053721,2.1903433873
 12/12  04:00:00,289.40393768,1.61131023102,0.0,0.0,24.9203635341,199.362908273,19.6908256449,17.5007237967,2.19010184814
 12/12  05:00:00,302.033539671,2.01413778878,0.0,0.0,24.9203635341,199.362908273,23.24948666,21.0594170561,2.19006960396
 12/12  06:00:00,351.009268506,1.61131023102,0.0,0.0,49.8407270682,199.362908273,34.9203517291,30.5544334369,4.36591829228
 12/12  07:00:00,431.646137061,31.98464338,0.0,0.0,49.8407270682,199.362908273,1044.67651914,1040.31225782,4.36426131997
 12/12  08:00:00,522.877095337,31.98464338,0.0,0.0,149.522181205,199.362908273,1691.55520795,1682.80192078,8.75328717303
 12/12  09:00:00,1052.64526764,31.98464338,0.0,0.0,448.566543614,448.566543614,715.68845189,700.278803369,15.4096485216
 12/12  10:00:00,1015.34570851,31.9944028193,0.0,0.0,448.566543614,448.566543614,384.806239268,367.174889502,17.6313497661
 12/12  11:00:00,967.857839431,33.700386474,0.0,0.0,448.566543614,448.566543614,230.318229075,210.475733367,19.8424957073
 12/12  12:00:00,971.276254216,37.2614462689,0.0,0.0,448.566543614,448.566543614,149.779632527,129.870552954,19.909079573
 12/12  13:00:00,922.855583238,38.7002405234,0.0,0.0,448.566543614,398.725816546,148.856438932,122.18815695,26.6682819826
 12/12  14:00:00,972.915265103,38.9666895696,0.0,0.0,448.566543614,448.566543614,120.422966891,93.7980489622,26.6249179287
 12/12  15:00:00,972.728300355,38.8361064278,0.0,0.0,448.566543614,448.566543614,75.556630971,60.1562412514,15.4003897196
 12/12  16:00:00,971.869821719,37.9914624485,0.0,0.0,448.566543614,448.566543614,66.0835387873,50.6881417057,15.3953970816
 12/12  17:00:00,1025.07150489,33.7435371137,0.0,0.0,448.566543614,448.566543614,81.3659247462,61.4811738352,19.8847509111
 12/12  18:00:00,953.243634681,31.98464338,0.0,0.0,348.885089477,398.725816546,142.277734971,129.119729629,13.1580053424
 12/12  19:00:00,754.047160581,31.98464338,0.0,0.0,249.203635341,299.044362409,291.69826605,282.938459512,8.75980653827
 12/12  20:00:00,729.837174878,31.98464338,0.0,0.0,249.203635341,299.044362409,502.503847198,493.766239898,8.73760729955
 12/12  21:00:00,580.495563437,31.98464338,0.0,0.0,149.522181205,249.203635341,638.082928643,631.51866717,6.56426147343
 12/12  22:00:00,556.105335696,31.98464338,0.0,0.0,149.522181205,249.203635341,664.115002975,659.749274569,4.36572840596
 12/12  23:00:00,349.356884884,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034932134,0.0,2.19034932134
 12/12  24:00:00,299.992126027,0.0,0.0,0.0,24.9203635341,199.362908273,3.04732327821,0.0,3.04732327821
 12/13  01:00:00,287.769930293,0.0,0.0,0.0,24.9203635341,199.362908273,3.50297301738,0.0,3.50297301738
 12/13  02:00:00,288.982846865,1.20848267327,0.0,0.0,24.9203635341,199.362908273,5.81887973057,3.62853342672,2.19034630385
 12/13  03:00:00,289.794476181,2.01413778878,0.0,0.0,24.9203635341,199.362908273,10.7227538361,8.53236505749,2.19038877858
 12/13  04:00:00,289.392639593,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.5559837041,9.36560585906,2.19037784505
 12/13  05:00:00,302.02970221,2.01413778878,0.0,0.0,24.9203635341,199.362908273,21.4817117147,19.2914502259,2.19026148884
 12/13  06:00:00,350.989968442,1.61131023102,0.0,0.0,49.8407270682,199.362908273,21.0927944367,16.7267897896,4.36600464709
 12/13  07:00:00,431.36432784,31.98464338,0.0,0.0,49.8407270682,199.362908273,892.11266457,887.748453065,4.36421150503
 12/13  08:00:00,522.052461159,31.98464338,0.0,0.0,149.522181205,199.362908273,1333.22882475,1324.47697883,8.75184591808
 12/13  09:00:00,1052.26973089,31.98464338,0.0,0.0,448.566543614,448.566543614,585.454198258,570.042987985,15.4112102731
 12/13  10:00:00,1015.33358703,32.1938975621,0.0,0.0,448.566543614,448.566543614,294.922740537,277.288437053,17.6343034841
 12/13  11:00:00,968.522448338,34.4828011887,0.0,0.0,448.566543614,448.566543614,170.709049381,150.866670173,19.8423792083
 12/13  12:00:00,971.308299603,37.3382991705,0.0,0.0,448.566543614,448.566543614,129.031227362,106.907740485,22.123486877
 12/13  13:00:00,922.936700835,38.8149445664,0.0,0.0,448.566543614,398.725816546,129.793184729,103.140537689,26.6526470395
 12/13  14:00:00,972.967463533,39.0541571635,0.0,0.0,448.566543614,448.566543614,93.703206055,69.2943970337,24.4088090213
 12/13  15:00:00,972.911229648,39.0527474735,0.0,0.0,448.566543614,448.566543614,49.6317767189,34.2278790316,15.4038976873
 12/13  16:00:00,972.433769181,38.5851142019,0.0,0.0,448.566543614,448.566543614,42.3578289559,26.9622625052,15.3955664507
 12/13  17:00:00,1026.07173609,34.7761707267,0.0,0.0,448.566543614,448.566543614,56.9138547637,34.8184284981,22.0954262656
 12/13  18:00:00,953.235422723,32.0281660549,0.0,0.0,348.885089477,398.725816546,95.7275599597,84.7561458464,10.9714141133
 12/13  19:00:00,753.935310698,31.98464338,0.0,0.0,249.203635341,299.044362409,194.47774343,183.532585664,10.9451577656
 12/13  20:00:00,729.630067752,31.98464338,0.0,0.0,249.203635341,299.044362409,323.018041556,316.459031428,6.55901012775
 12/13  21:00:00,580.257851957,31.98464338,0.0,0.0,149.522181205,249.203635341,463.533835632,454.788593969,8.74524166316
 12/13  22:00:00,555.84287684,31.98464338,0.0,0.0,149.522181205,249.203635341,488.522432675,484.156762695,4.36566997991
 12/13  23:00:00,349.356887353,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040675402,0.0,2.19040675402
 12/13  24:00:00,299.992127937,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037859456,0.0,2.19037859456
 12/14  01:00:00,287.76993205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035676492,0.0,2.19035676492
 12/14  02:00:00,287.76993207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033227063,0.0,2.19033227063
 12/14  03:00:00,288.578184262,0.80565511551,0.0,0.0,24.9203635341,199.362908273,4.55625289126,2.36594500368,2.19030788758
 12/14  04:00:00,289.387385245,1.61131023102,0.0,0.0,24.9203635341,199.362908273,9.96166655423,5.6009830478,4.36068350643
 12/14  05:00:00,302.017863325,2.01413778878,0.0,0.0,24.9203635341,199.362908273,12.7793503873,10.5889399214,2.19041046584
 12/14  06:00:00,350.980684096,1.61131023102,0.0,0.0,49.8407270682,199.362908273,14.4338012669,10.0673280706,4.36647319628
 12/14  07:00:00,431.110986765,31.98464338,0.0,0.0,49.8407270682,199.362908273,773.081531703,770.889357109,2.19217459431
 12/14  08:00:00,521.191110875,31.98464338,0.0,0.0,149.522181205,199.362908273,875.261412319,866.508985239,8.75242708053
 12/14  09:00:00,1051.81626586,31.98464338,0.0,0.0,448.566543614,448.566543614,403.144610032,385.533620682,17.6109893502
 12/14  10:00:00,1015.56779517,32.6770739221,0.0,0.0,448.566543614,448.566543614,173.147156021,155.51538387,17.631772151
 12/14  11:00:00,969.810058591,35.8729273993,0.0,0.0,448.566543614,448.566543614,120.599464391,102.958547734,17.6409166571
 12/14  12:00:00,972.480894183,38.5660210716,0.0,0.0,448.566543614,448.566543614,104.403178837,82.2816504035,22.1215284335
 12/14  13:00:00,922.960588581,38.8859298279,0.0,0.0,448.566543614,398.725816546,106.751030799,80.0856096907,26.6654211079
 12/14  14:00:00,972.854125069,38.9826748249,0.0,0.0,448.566543614,448.566543614,68.5623322533,41.9386962364,26.6236360169
 12/14  15:00:00,971.049083607,37.2078592756,0.0,0.0,448.566543614,448.566543614,38.620518044,23.2188972389,15.4016208051
 12/14  16:00:00,1014.7727828,34.3458752367,15.123346358,0.0,448.566543614,448.566543614,40.5529381685,25.1559163647,15.3970218038
 12/14  17:00:00,1030.29384335,32.5165447965,0.141629642552,0.0,448.566543614,448.566543614,63.8341120738,43.9482444524,19.8858676213
 12/14  18:00:00,953.183503641,31.98464338,0.0,0.0,348.885089477,398.725816546,101.049888477,87.8916737271,13.1582147503
 12/14  19:00:00,753.856811788,31.98464338,0.0,0.0,249.203635341,299.044362409,136.588172235,127.828144366,8.76002786956
 12/14  20:00:00,729.428789349,31.98464338,0.0,0.0,249.203635341,299.044362409,159.049498088,150.311642701,8.7378553878
 12/14  21:00:00,579.987589835,31.98464338,0.0,0.0,149.522181205,249.203635341,242.966282476,236.401708175,6.56457430151
 12/14  22:00:00,555.584607311,31.98464338,0.0,0.0,149.522181205,249.203635341,292.994756856,288.628866503,4.36589035329
 12/14  23:00:00,349.356889043,0.0,0.0,0.0,49.8407270682,199.362908273,2.190313868,0.0,2.190313868
 12/14  24:00:00,299.992130063,0.0,0.0,0.0,24.9203635341,199.362908273,4.3603210948,0.0,4.3603210948
 12/15  01:00:00,287.769934279,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013159642,0.0,2.19013159642
 12/15  02:00:00,287.769934078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011130968,0.0,2.19011130968
 12/15  03:00:00,287.769934029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009113335,0.0,2.19009113335
 12/15  04:00:00,288.982513122,1.20848267327,0.0,0.0,24.9203635341,199.362908273,6.5299692324,4.33954971009,2.19041952231
 12/15  05:00:00,301.610917399,1.61131023102,0.0,0.0,24.9203635341,199.362908273,10.11368846,7.9232877044,2.19040075558
 12/15  06:00:00,351.384257431,2.01413778878,0.0,0.0,49.8407270682,199.362908273,16.830766535,12.4642940258,4.36647250915
 12/15  07:00:00,431.025504843,31.98464338,0.0,0.0,49.8407270682,199.362908273,805.512649188,801.148271755,4.36437743312
 12/15  08:00:00,521.206727611,31.98464338,0.0,0.0,149.522181205,199.362908273,972.772001816,964.019109253,8.75289256326
 12/15  09:00:00,1051.73677931,31.98464338,0.0,0.0,448.566543614,448.566543614,359.642576985,342.031323931,17.6112530541
 12/15  10:00:00,1015.39343754,32.5319719095,0.0,0.0,448.566543614,448.566543614,157.539491371,139.906055463,17.6334359076
 12/15  11:00:00,970.011133053,36.0772995134,0.0,0.0,448.566543614,448.566543614,123.955474598,106.313653376,17.6418212219
 12/15  12:00:00,972.729203195,38.8154531009,0.0,0.0,448.566543614,448.566543614,108.024447249,85.9001293262,22.1243179232
 12/15  13:00:00,923.127709395,39.047502953,0.0,0.0,448.566543614,398.725816546,116.379339081,89.7166351855,26.6627038959
 12/15  14:00:00,972.948893464,39.068534779,0.0,0.0,448.566543614,448.566543614,77.2348581331,52.8261982161,24.4086599169
 12/15  15:00:00,972.905143668,39.068534779,0.0,0.0,448.566543614,448.566543614,37.4634820025,19.8607633519,17.6027186506
 12/15  16:00:00,972.677261712,38.8423692487,0.0,0.0,448.566543614,448.566543614,34.1220834917,18.726022624,15.3960608677
 12/15  17:00:00,1026.74224398,35.4621318812,0.0,0.0,448.566543614,448.566543614,45.9837854072,26.0954792797,19.8883061275
 12/15  18:00:00,953.368106654,32.1866621132,0.0,0.0,348.885089477,398.725816546,87.0441007058,73.8863853822,13.1577153237
 12/15  19:00:00,753.856884722,31.98464338,0.0,0.0,249.203635341,299.044362409,141.094667673,132.334250632,8.76041704092
 12/15  20:00:00,729.496897154,31.98464338,0.0,0.0,249.203635341,299.044362409,234.130002612,225.391441089,8.73856152382
 12/15  21:00:00,580.085924656,31.98464338,0.0,0.0,149.522181205,249.203635341,346.780422194,340.21599797,6.56442422378
 12/15  22:00:00,555.688342978,31.98464338,0.0,0.0,149.522181205,249.203635341,397.732532236,393.366761633,4.36577060309
 12/15  23:00:00,349.356890964,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036984544,0.0,2.19036984544
 12/15  24:00:00,299.992132108,0.0,0.0,0.0,24.9203635341,199.362908273,4.36021226256,0.0,4.36021226256
 12/16  01:00:00,237.929209246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043241128,0.0,2.19043241128
 12/16  02:00:00,237.929208968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041585794,0.0,2.19041585794
 12/16  03:00:00,238.73769272,0.80565511551,0.0,0.0,24.9203635341,149.522181205,5.11772582424,2.92732642441,2.19039939982
 12/16  04:00:00,239.547304447,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.21604575089,7.02566114532,2.19038460557
 12/16  05:00:00,252.177925376,2.01413778878,0.0,0.0,24.9203635341,149.522181205,15.0202904557,12.8299236291,2.19036682661
 12/16  06:00:00,276.220943726,1.61131023102,0.0,0.0,24.9203635341,149.522181205,17.1757978121,12.8095026431,4.36629516905
 12/16  07:00:00,431.12579045,31.98464338,0.0,0.0,49.8407270682,199.362908273,872.986784768,868.622340278,4.36444448955
 12/16  08:00:00,421.968165444,31.98464338,0.0,0.0,49.8407270682,199.362908273,1251.00431455,1246.63293105,4.37138349545
 12/16  09:00:00,653.251495201,31.98464338,0.0,0.0,249.203635341,249.203635341,489.447183605,480.707817395,8.73936621016
 12/16  10:00:00,616.456014365,32.1473905005,0.0,0.0,249.203635341,249.203635341,271.670442597,262.90790458,8.76253801715
 12/16  11:00:00,570.020350758,34.6943333173,0.0,0.0,249.203635341,249.203635341,207.748057755,198.994289538,8.75376821772
 12/16  12:00:00,573.125295663,37.8545481582,0.0,0.0,249.203635341,249.203635341,170.742566956,159.787294219,10.9552727374
 12/16  13:00:00,574.039291508,38.7921108714,0.0,0.0,249.203635341,249.203635341,157.66770296,146.726233714,10.9414692462
 12/16  14:00:00,574.107819273,38.8796988364,0.0,0.0,249.203635341,249.203635341,143.288067733,134.534552118,8.75351561429
 12/16  15:00:00,323.541233564,37.5197410288,0.0,0.0,74.7610906023,174.442544739,143.9783785,137.420226773,6.55815172656
 12/16  16:00:00,321.625652493,35.6243733686,0.0,0.0,74.7610906023,174.442544739,128.310276991,121.757347172,6.55292981957
 12/16  17:00:00,380.796226104,32.4688552066,0.000471364925244,0.0,74.7610906023,174.442544739,157.318328102,150.761776322,6.55655177999
 12/16  18:00:00,380.166100483,31.98464338,0.0,0.0,24.9203635341,149.522181205,261.757770289,257.393519996,4.36425029326
 12/16  19:00:00,347.92997578,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220982343,0.0,2.19220982343
 12/16  20:00:00,323.485580233,0.0,0.0,0.0,24.9203635341,149.522181205,4.36435256152,0.0,4.36435256152
 12/16  21:00:00,323.485580503,0.0,0.0,0.0,24.9203635341,149.522181205,4.36442241636,0.0,4.36442241636
 12/16  22:00:00,299.042171242,0.0,0.0,0.0,24.9203635341,149.522181205,4.36825684219,0.0,4.36825684219
 12/16  23:00:00,274.595802338,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019618993,0.0,2.19019618993
 12/16  24:00:00,252.17233099,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.24035327763,7.05017311037,2.19018016726
 12/17  01:00:00,239.546844713,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.2757101153,7.08627395252,2.18943616278
 12/17  02:00:00,239.953638472,2.01413778878,0.0,0.0,24.9203635341,149.522181205,13.4068433992,11.2174484074,2.18939499177
 12/17  03:00:00,239.550596578,1.61131023102,0.0,0.0,24.9203635341,149.522181205,13.1912239337,11.0017534121,2.18947052153
 12/17  04:00:00,239.960195168,2.01413778878,0.0,0.0,24.9203635341,149.522181205,20.2477457756,18.0584308307,2.1893149449
 12/17  05:00:00,251.777865892,1.61131023102,0.0,0.0,24.9203635341,149.522181205,18.4833954922,16.2939472814,2.18944821077
 12/17  06:00:00,276.639728543,2.01413778878,0.0,0.0,24.9203635341,149.522181205,34.3386931868,29.9745224654,4.36417072138
 12/17  07:00:00,325.120570644,1.61131023102,0.0,0.0,24.9203635341,149.522181205,28.3186295529,26.1291463005,2.18948325244
 12/17  08:00:00,315.805775581,2.01413778878,0.0,0.0,24.9203635341,149.522181205,41.3007331937,39.1112515145,2.18948167917
 12/17  09:00:00,298.293997535,1.61131023102,0.0,0.0,24.9203635341,149.522181205,18.8742383616,16.6847768931,2.18946146846
 12/17  10:00:00,262.030454785,2.01413778878,0.0,0.0,24.9203635341,149.522181205,19.062693829,16.8732436946,2.18945013436
 12/17  11:00:00,212.730354113,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.3367700924,8.1472731688,2.18949692356
 12/17  12:00:00,235.969393547,24.8496501645,0.0,0.0,24.9203635341,149.522181205,10.0455997583,7.85423482254,2.19136493575
 12/17  13:00:00,232.53130729,21.4149351191,0.0,0.0,24.9203635341,149.522181205,6.58403924156,4.39261995896,2.1914192826
 12/17  14:00:00,237.670559679,26.5542795995,0.0,0.0,24.9203635341,149.522181205,7.14201434969,2.77389342198,4.36812092771
 12/17  15:00:00,247.57746776,19.4321196129,0.00194554153754,0.0,24.9203635341,149.522181205,4.36254561971,0.0,4.36254561971
 12/17  16:00:00,233.833479788,22.7223668887,0.0,0.0,24.9203635341,149.522181205,2.18946341502,0.0,2.18946341502
 12/17  17:00:00,273.855623975,5.31060828598,0.0,0.0,24.9203635341,149.522181205,3.67604668011,1.48660843762,2.18943824249
 12/17  18:00:00,349.543707207,1.61131023102,0.0,0.0,24.9203635341,149.522181205,6.20229701422,4.01287444473,2.18942256949
 12/17  19:00:00,349.949916529,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.68582524472,7.49653872583,2.18928651889
 12/17  20:00:00,325.104797767,1.61131023102,0.0,0.0,24.9203635341,149.522181205,11.8575880697,9.66811055873,2.18947751101
 12/17  21:00:00,325.511226721,2.01413778878,0.0,0.0,24.9203635341,149.522181205,15.5726753856,13.3831812016,2.18949418394
 12/17  22:00:00,300.665771745,1.61131023102,0.0,0.0,24.9203635341,149.522181205,15.8743004749,13.6819734325,2.19232704235
 12/17  23:00:00,276.625362378,2.01413778878,0.0,0.0,24.9203635341,149.522181205,18.5933262353,16.4039272006,2.18939903471
 12/17  24:00:00,251.783769639,1.61131023102,0.0,0.0,24.9203635341,149.522181205,24.3825788742,22.1931036675,2.18947520665
 12/18  01:00:00,289.812411617,2.01413778878,0.0,0.0,24.9203635341,199.362908273,31.3130120432,29.1226654614,2.19034658176
 12/18  02:00:00,289.425752233,1.61131023102,0.0,0.0,24.9203635341,199.362908273,49.8596876156,45.4991633897,4.36052422595
 12/18  03:00:00,289.84351305,2.01413778878,0.0,0.0,24.9203635341,199.362908273,62.3703659621,60.180045143,2.1903208191
 12/18  04:00:00,289.455580135,1.61131023102,0.0,0.0,24.9203635341,199.362908273,76.3738657806,74.183553515,2.19031226558
 12/18  05:00:00,315.028955539,14.9247559636,0.0,0.0,24.9203635341,199.362908273,112.485347376,110.294901649,2.19044572713
 12/18  06:00:00,372.638663753,23.129007189,0.0,0.0,49.8407270682,199.362908273,152.109709291,147.743099111,4.36661018079
 12/18  07:00:00,431.852543584,31.98464338,0.0,0.0,49.8407270682,199.362908273,1422.53951177,1418.17500807,4.36450370422
 12/18  08:00:00,522.409395031,31.98464338,0.0,0.0,149.522181205,199.362908273,1643.96825178,1635.21395081,8.75430096783
 12/18  09:00:00,1052.25060707,31.98464338,0.0,0.0,448.566543614,448.566543614,606.443439456,591.029705175,15.413734281
 12/18  10:00:00,1015.3609104,32.2625919458,0.0,0.0,448.566543614,448.566543614,289.261957039,269.423172063,19.8387849762
 12/18  11:00:00,969.145646227,35.0902402162,0.0,0.0,448.566543614,448.566543614,192.16813635,174.524346109,17.6437902409
 12/18  12:00:00,972.089927377,38.0935052026,0.0,0.0,448.566543614,448.566543614,158.125253802,135.997599775,22.1276540273
 12/18  13:00:00,922.992539445,38.8456635326,0.0,0.0,448.566543614,398.725816546,158.439144132,131.769737842,26.6694062906
 12/18  14:00:00,972.933125392,38.9993221041,0.0,0.0,448.566543614,448.566543614,118.710816767,92.0810218724,26.6297948946
 12/18  15:00:00,972.867384962,38.9955806901,0.0,0.0,448.566543614,448.566543614,63.9014600626,48.4971831693,15.4042768933
 12/18  16:00:00,972.521447451,38.6672908942,0.0,0.0,448.566543614,448.566543614,49.2734898337,33.8744166507,15.399073183
 12/18  17:00:00,1026.46984001,35.1720369971,0.0,0.0,448.566543614,448.566543614,59.2872817788,39.3963796673,19.8909021115
 12/18  18:00:00,953.29862599,32.0893298025,0.0,0.0,348.885089477,398.725816546,105.867962728,92.7048824991,13.1630802285
 12/18  19:00:00,753.923670992,31.98464338,0.0,0.0,249.203635341,299.044362409,195.745120985,184.798153956,10.9469670287
 12/18  20:00:00,729.558908129,31.98464338,0.0,0.0,249.203635341,299.044362409,275.656406801,269.096671293,6.5597355076
 12/18  21:00:00,580.175838049,31.98464338,0.0,0.0,149.522181205,249.203635341,417.966333406,409.220861086,8.74547231972
 12/18  22:00:00,555.831752529,31.98464338,0.0,0.0,149.522181205,249.203635341,513.544206885,509.177950198,4.36625668693
 12/18  23:00:00,349.356896973,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034746144,0.0,2.19034746144
 12/18  24:00:00,299.992137709,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903391429,0.0,2.1903391429
 12/19  01:00:00,287.769941836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033611696,0.0,2.19033611696
 12/19  02:00:00,287.769942014,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033124384,0.0,2.19033124384
 12/19  03:00:00,287.769942109,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064824016,0.0,4.36064824016
 12/19  04:00:00,288.578115521,0.80565511551,0.0,0.0,24.9203635341,199.362908273,4.63499122387,2.44453183656,2.19045938731
 12/19  05:00:00,301.609162742,1.61131023102,0.0,0.0,24.9203635341,199.362908273,7.73933284074,5.54902023377,2.19031260696
 12/19  06:00:00,351.382283824,2.01413778878,0.0,0.0,49.8407270682,199.362908273,13.8599367478,9.49358467519,4.3663520726
 12/19  07:00:00,430.9722576,31.98464338,0.0,0.0,49.8407270682,199.362908273,702.257879393,700.065668656,2.19221073696
 12/19  08:00:00,520.834020039,31.98464338,0.0,0.0,149.522181205,199.362908273,630.944211613,620.007098781,10.9371128329
 12/19  09:00:00,1054.02810534,31.98464338,0.0,0.0,448.566543614,448.566543614,246.88306393,231.469088251,15.4139756791
 12/19  10:00:00,1015.09304951,32.2607132311,0.0,0.0,448.566543614,448.566543614,141.36728081,123.730391205,17.6368896047
 12/19  11:00:00,969.283713815,35.3670890559,0.0,0.0,448.566543614,448.566543614,117.987370936,98.139373617,19.8479973193
 12/19  12:00:00,971.529484441,37.6291604247,0.0,0.0,448.566543614,448.566543614,101.040381155,78.9117822593,22.1285988962
 12/19  13:00:00,919.859664261,35.7961190818,0.0,0.0,448.566543614,398.725816546,105.555151642,78.8861250916,26.6690265506
 12/19  14:00:00,966.502021696,32.620433869,0.0,0.0,448.566543614,448.566543614,84.2248598583,57.5949222285,26.6299376298
 12/19  15:00:00,965.875273414,32.0045608717,0.0,0.0,448.566543614,448.566543614,72.4718607193,57.0667867998,15.4050739195
 12/19  16:00:00,966.374433396,32.5230889052,0.0,0.0,448.566543614,448.566543614,52.8607574611,37.4614307188,15.3993267423
 12/19  17:00:00,1023.34337051,32.0475030337,0.0,0.0,448.566543614,448.566543614,64.6335201869,44.7426844875,19.8908356994
 12/19  18:00:00,953.175251963,31.98464338,0.0,0.0,348.885089477,398.725816546,102.285655361,89.122036944,13.163618417
 12/19  19:00:00,753.84213006,31.98464338,0.0,0.0,249.203635341,299.044362409,136.322638187,125.375858343,10.9467798431
 12/19  20:00:00,729.400122276,31.98464338,0.0,0.0,249.203635341,299.044362409,139.544546465,132.985496358,6.55905010608
 12/19  21:00:00,579.913303239,31.98464338,0.0,0.0,149.522181205,249.203635341,182.049901273,173.303939262,8.74596201105
 12/19  22:00:00,555.485429117,31.98464338,0.0,0.0,149.522181205,249.203635341,203.943114598,199.576630641,4.36648395687
 12/19  23:00:00,349.356898855,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045958163,0.0,2.19045958163
 12/19  24:00:00,299.992139612,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045499558,0.0,2.19045499558
 12/20  01:00:00,287.769943752,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045563051,0.0,2.19045563051
 12/20  02:00:00,287.76994398,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904544406,0.0,2.1904544406
 12/20  03:00:00,287.769943979,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090565955,0.0,4.36090565955
 12/20  04:00:00,287.769943723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045134377,0.0,2.19045134377
 12/20  05:00:00,299.992141415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045041259,0.0,2.19045041259
 12/20  06:00:00,349.358385246,0.0,0.0,0.0,49.8407270682,199.362908273,4.36624154479,0.0,4.36624154479
 12/20  07:00:00,430.620785351,31.98464338,0.0,0.0,49.8407270682,199.362908273,446.924739722,442.560336713,4.36440300903
 12/20  08:00:00,520.485947547,31.98464338,0.0,0.0,149.522181205,199.362908273,350.669606897,341.915675305,8.75393159248
 12/20  09:00:00,1051.46037772,31.98464338,0.0,0.0,448.566543614,448.566543614,135.294447955,119.879665594,15.4147823609
 12/20  10:00:00,1015.69245766,32.9222593559,0.0,0.0,448.566543614,448.566543614,93.2605011445,73.4198047787,19.8406963658
 12/20  11:00:00,969.842879566,35.9678112106,0.0,0.0,448.566543614,448.566543614,83.3997421663,65.7564354559,17.6433067104
 12/20  12:00:00,972.533880989,38.6585507965,0.0,0.0,448.566543614,448.566543614,83.8339187792,61.7031911617,22.1307276175
 12/20  13:00:00,922.989855533,38.9494003891,0.0,0.0,448.566543614,398.725816546,89.7249431625,63.0501089394,26.6748342231
 12/20  14:00:00,972.850537465,38.992133733,0.0,0.0,448.566543614,448.566543614,64.6302983319,37.9941843658,26.6361139661
 12/20  15:00:00,972.729274793,38.8995264184,0.0,0.0,448.566543614,448.566543614,31.1589462183,15.7525399739,15.4064062443
 12/20  16:00:00,972.004098851,38.1754839892,0.0,0.0,448.566543614,448.566543614,30.4105144257,15.010757623,15.3997568026
 12/20  17:00:00,1025.80820736,34.5341617962,0.0,0.0,448.566543614,448.566543614,46.1118160988,24.0102244557,22.1015916431
 12/20  18:00:00,953.185913996,32.0208841151,0.0,0.0,348.885089477,398.725816546,79.4818216735,68.5122073068,10.9696143667
 12/20  19:00:00,753.836730826,31.98464338,0.0,0.0,249.203635341,299.044362409,142.935143582,131.98830286,10.9468407219
 12/20  20:00:00,729.407868909,31.98464338,0.0,0.0,249.203635341,299.044362409,161.854530128,155.295747402,6.55878272567
 12/20  21:00:00,579.92766638,31.98464338,0.0,0.0,149.522181205,249.203635341,215.016931103,206.270830925,8.74610017771
 12/20  22:00:00,555.493204408,31.98464338,0.0,0.0,149.522181205,249.203635341,229.31934761,224.9527828,4.36656481028
 12/20  23:00:00,349.356900394,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033726966,0.0,2.19033726966
 12/20  24:00:00,299.992141524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033656424,0.0,2.19033656424
 12/21  01:00:00,287.769945732,0.0,0.0,0.0,24.9203635341,199.362908273,4.36068202222,0.0,4.36068202222
 12/21  02:00:00,287.769945595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034503658,0.0,2.19034503658
 12/21  03:00:00,287.769945442,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034783265,0.0,2.19034783265
 12/21  04:00:00,287.769945474,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035068734,0.0,2.19035068734
 12/21  05:00:00,299.992143486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035358594,0.0,2.19035358594
 12/21  06:00:00,349.358387965,0.0,0.0,0.0,49.8407270682,199.362908273,4.36639609442,0.0,4.36639609442
 12/21  07:00:00,430.775421875,31.98464338,0.0,0.0,49.8407270682,199.362908273,649.794693088,645.430089811,4.36460327767
 12/21  08:00:00,520.884205838,31.98464338,0.0,0.0,149.522181205,199.362908273,798.241209885,789.487095694,8.75411419068
 12/21  09:00:00,1052.02100183,31.98464338,0.0,0.0,448.566543614,448.566543614,710.772814839,693.158375678,17.614439161
 12/21  10:00:00,1015.20564424,31.9908408031,0.0,0.0,448.566543614,448.566543614,502.452068245,484.813583916,17.6384843288
 12/21  11:00:00,968.219366557,34.1377958828,0.0,0.0,448.566543614,448.566543614,260.982329123,243.337425128,17.6449039956
 12/21  12:00:00,970.691204972,36.6830010315,0.0,0.0,448.566543614,448.566543614,195.183935414,173.05061849,22.1333169237
 12/21  13:00:00,919.465863625,35.2873014647,0.0,0.0,448.566543614,398.725816546,209.872809245,180.982949764,28.8898594808
 12/21  14:00:00,972.417116958,38.456958261,0.0,0.0,448.566543614,448.566543614,152.712821808,128.293056712,24.4197650955
 12/21  15:00:00,972.797639144,38.8919462834,0.0,0.0,448.566543614,448.566543614,104.157001062,86.5482931812,17.6087078812
 12/21  16:00:00,971.966128523,38.0671369412,0.0,0.0,448.566543614,448.566543614,96.4900024335,81.0904411151,15.3995613184
 12/21  17:00:00,1025.21996567,33.8062153089,0.0,0.0,448.566543614,448.566543614,176.411359618,156.518510675,19.8928489429
 12/21  18:00:00,953.603499253,31.98464338,0.0,0.0,348.885089477,398.725816546,498.952926378,485.790381115,13.1625452637
 12/21  19:00:00,754.48792269,31.98464338,0.0,0.0,249.203635341,299.044362409,675.892682648,664.945967595,10.946715053
 12/21  20:00:00,730.203708643,31.98464338,0.0,0.0,249.203635341,299.044362409,734.224807619,727.665197902,6.55960971662
 12/21  21:00:00,581.229652109,31.98464338,0.0,0.0,149.522181205,249.203635341,993.980022449,985.233364876,8.74665757292
 12/21  22:00:00,557.134159864,31.98464338,0.0,0.0,149.522181205,249.203635341,988.149673312,983.783437749,4.36623556282
 12/21  23:00:00,349.356902627,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033451877,0.0,2.19033451877
 12/21  24:00:00,299.992143335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033759022,0.0,2.19033759022
 12/22  01:00:00,289.387760724,1.61131023102,0.0,0.0,24.9203635341,199.362908273,5.42644918921,3.23610348055,2.19034570866
 12/22  02:00:00,289.795975148,2.01413778878,0.0,0.0,24.9203635341,199.362908273,8.1432523783,5.95290035444,2.19035202386
 12/22  03:00:00,289.398239874,1.61131023102,0.0,0.0,24.9203635341,199.362908273,12.9296138298,8.56860419023,4.36100963955
 12/22  04:00:00,289.807086196,2.01413778878,0.0,0.0,24.9203635341,199.362908273,13.8964931853,11.7061215441,2.19037164127
 12/22  05:00:00,301.633115941,1.61131023102,0.0,0.0,24.9203635341,199.362908273,17.4148457344,15.2244675556,2.19037817881
 12/22  06:00:00,351.404819808,2.01413778878,0.0,0.0,49.8407270682,199.362908273,21.07892467,16.7127799004,4.3661447696
 12/22  07:00:00,431.306839567,31.98464338,0.0,0.0,49.8407270682,199.362908273,595.95118041,591.586849611,4.3643307992
 12/22  08:00:00,521.99809611,31.98464338,0.0,0.0,149.522181205,199.362908273,1094.16761635,1085.41352514,8.75409120397
 12/22  09:00:00,1052.68649011,31.98464338,0.0,0.0,448.566543614,448.566543614,755.69440631,740.280134786,15.4142715236
 12/22  10:00:00,1015.41702956,31.98464338,0.0,0.0,448.566543614,448.566543614,418.16257274,398.321231926,19.841340814
 12/22  11:00:00,966.366036338,32.1379677631,0.0,0.0,448.566543614,448.566543614,260.480157,242.833609168,17.6465478322
 12/22  12:00:00,966.165654985,32.0358225171,0.0,0.0,448.566543614,448.566543614,218.455424022,196.323281604,22.132142418
 12/22  13:00:00,919.790672101,35.5880080512,0.0,0.0,448.566543614,398.725816546,173.910442024,147.229848247,26.6805937765
 12/22  14:00:00,972.719116105,38.7393580035,0.0,0.0,448.566543614,448.566543614,137.466982135,110.823131325,26.64385081
 12/22  15:00:00,972.703185063,38.7948269581,0.0,0.0,448.566543614,448.566543614,84.299398358,68.8896699929,15.4097283651
 12/22  16:00:00,971.794288703,37.9032904849,0.0,0.0,448.566543614,448.566543614,75.2278785072,57.6287147609,17.5991637463
 12/22  17:00:00,1025.09967703,33.7517945128,0.0,0.0,448.566543614,448.566543614,93.6639807257,73.7706516688,19.893329057
 12/22  18:00:00,953.245989854,31.98464338,0.0,0.0,348.885089477,398.725816546,136.962638287,123.801773791,13.1608644961
 12/22  19:00:00,753.969968785,31.98464338,0.0,0.0,249.203635341,299.044362409,212.132704172,203.370602942,8.76210122993
 12/22  20:00:00,729.621596918,31.98464338,0.0,0.0,249.203635341,299.044362409,304.861986341,296.122961359,8.7390249818
 12/22  21:00:00,580.306018315,31.98464338,0.0,0.0,149.522181205,249.203635341,490.397554591,481.650717835,8.7468367562
 12/22  22:00:00,556.070189903,31.98464338,0.0,0.0,149.522181205,249.203635341,654.984278654,652.791339891,2.19293876294
 12/22  23:00:00,349.356904674,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096030159,0.0,4.36096030159
 12/22  24:00:00,299.992145259,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045399156,0.0,2.19045399156
 12/23  01:00:00,237.92922206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046629384,0.0,2.19046629384
 12/23  02:00:00,239.951960875,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.41049339966,7.2200172096,2.19047619006
 12/23  03:00:00,239.550468433,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.5476915695,8.35720372294,2.19048784656
 12/23  04:00:00,239.962677954,2.01413778878,0.0,0.0,24.9203635341,149.522181205,20.6444233898,16.2834186183,4.36100477146
 12/23  05:00:00,251.783065325,1.61131023102,0.0,0.0,24.9203635341,149.522181205,19.3555268113,17.1650100774,2.19051673397
 12/23  06:00:00,276.655665622,2.01413778878,0.0,0.0,24.9203635341,149.522181205,41.6522054196,37.2859222928,4.36628312681
 12/23  07:00:00,431.355948803,31.98464338,0.0,0.0,49.8407270682,199.362908273,898.44790186,896.255534614,2.1923672459
 12/23  08:00:00,423.567614813,31.98464338,0.0,0.0,49.8407270682,199.362908273,1836.85182569,1830.30337826,6.54844742994
 12/23  09:00:00,654.680037179,31.98464338,0.0,0.0,249.203635341,249.203635341,908.008813165,901.44894974,6.5598634249
 12/23  10:00:00,617.38432685,31.9908735044,0.0,0.0,249.203635341,249.203635341,620.858326108,609.909166823,10.9491592858
 12/23  11:00:00,569.574919417,33.6586868009,0.0,0.0,249.203635341,249.203635341,402.102686385,393.346699775,8.75598661037
 12/23  12:00:00,572.163289493,36.6552261993,0.0,0.0,249.203635341,249.203635341,244.202865911,233.246289336,10.9565765754
 12/23  13:00:00,573.978261884,38.5878428138,0.0,0.0,249.203635341,249.203635341,203.389795465,192.446725321,10.9430701446
 12/23  14:00:00,574.110470599,38.7587310684,0.0,0.0,249.203635341,249.203635341,194.923980816,186.168710372,8.75527044381
 12/23  15:00:00,323.837232049,37.698710847,0.0,0.0,74.7610906023,174.442544739,202.147633319,195.588247456,6.55938586249
 12/23  16:00:00,321.635914123,35.5229991484,0.0,0.0,74.7610906023,174.442544739,193.743263147,187.189555629,6.55370751891
