Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  17:00:00,375.968394724,32.267212407,0.0,0.0,74.7610906023,174.442544739,329.336018289,322.779304495,6.55671379422
 12/23  18:00:00,380.586831281,31.98464338,0.0,0.0,24.9203635341,149.522181205,572.573898241,568.209245967,4.36465227361
 12/23  19:00:00,347.929994389,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471271695,0.0,4.36471271695
 12/23  20:00:00,323.485598482,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242288963,0.0,2.19242288963
 12/23  21:00:00,325.102621691,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.24014998715,4.87557678928,4.36457319787
 12/23  22:00:00,301.065701821,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.3774158173,8.00928492128,4.36813089597
 12/23  23:00:00,276.221280126,1.61131023102,0.0,0.0,24.9203635341,149.522181205,14.3100364512,12.1196718025,2.19036464875
 12/23  24:00:00,252.186154208,2.01413778878,0.0,0.0,24.9203635341,149.522181205,19.8408729926,17.6504980163,2.19037497628
 12/24  01:00:00,239.577321347,1.61131023102,0.0,0.0,24.9203635341,149.522181205,34.1028496673,31.9133167788,2.18953288855
 12/24  02:00:00,257.262191845,19.2282953551,0.0,0.0,24.9203635341,149.522181205,92.2984244898,90.1090240432,2.18940044665
 12/24  03:00:00,261.21235208,23.129007189,0.0,0.0,24.9203635341,149.522181205,135.500595126,133.311034252,2.1895608743
 12/24  04:00:00,257.320370122,19.2282953551,0.0,0.0,24.9203635341,149.522181205,143.018048344,140.828531366,2.1895169774
 12/24  05:00:00,273.495099996,23.129007189,0.0,0.0,24.9203635341,149.522181205,187.2277342,185.038202817,2.18953138356
 12/24  06:00:00,294.076211767,19.2282953551,0.0,0.0,24.9203635341,149.522181205,217.847295044,213.482391699,4.36490334442
 12/24  07:00:00,346.924429045,23.129007189,0.0,0.0,24.9203635341,149.522181205,263.111485771,260.921956333,2.18952943789
 12/24  08:00:00,333.279119301,19.2282953551,0.0,0.0,24.9203635341,149.522181205,246.088467241,243.898952311,2.18951493024
 12/24  09:00:00,320.038022544,23.129007189,0.0,0.0,24.9203635341,149.522181205,195.599549616,193.409991127,2.18955848902
 12/24  10:00:00,279.417572672,19.2282953551,0.0,0.0,24.9203635341,149.522181205,149.004742852,146.815198847,2.18954400533
 12/24  11:00:00,234.389440393,23.129007189,0.0,0.0,24.9203635341,149.522181205,116.351667477,114.162138015,2.18952946245
 12/24  12:00:00,226.790872731,15.5850217531,0.0,0.0,24.9203635341,149.522181205,73.5519054122,71.3604115839,2.19149382833
 12/24  13:00:00,229.981168592,18.8097130836,0.0,0.0,24.9203635341,149.522181205,49.5629784523,45.1999519962,4.36302645608
 12/24  14:00:00,236.859789137,25.7016310249,0.0,0.0,24.9203635341,149.522181205,38.6923357506,34.3240197373,4.36831601329
 12/24  15:00:00,231.758456135,20.6228289511,0.0,0.0,24.9203635341,149.522181205,20.4567968683,18.2653155166,2.19148135173
 12/24  16:00:00,234.672452475,23.5357506407,0.0,0.0,24.9203635341,149.522181205,22.1798986238,19.990734993,2.18916363084
 12/24  17:00:00,277.067545177,8.49697325757,0.0,0.0,24.9203635341,149.522181205,23.3971567051,21.2076041341,2.18955257092
 12/24  18:00:00,367.213345046,19.2282953551,0.0,0.0,24.9203635341,149.522181205,47.0590291076,44.8694910222,2.1895380854
 12/24  19:00:00,371.148950873,23.129007189,0.0,0.0,24.9203635341,149.522181205,75.9800794591,73.790555681,2.18952377808
 12/24  20:00:00,342.803718744,19.2282953551,0.0,0.0,24.9203635341,149.522181205,77.2469407681,75.0574314256,2.18950934251
 12/24  21:00:00,346.727801837,23.129007189,0.0,0.0,24.9203635341,149.522181205,98.269136952,96.0795838555,2.18955309651
 12/24  22:00:00,318.375601458,19.2282953551,0.0,0.0,24.9203635341,149.522181205,94.9657291606,90.6013296705,4.36439949006
 12/24  23:00:00,297.872354623,23.129007189,0.0,0.0,24.9203635341,149.522181205,130.919044719,128.729493082,2.18955163759
 12/24  24:00:00,269.524856995,19.2282953551,0.0,0.0,24.9203635341,149.522181205,130.948960223,128.759422975,2.18953724788
 12/25  01:00:00,264.16819596,23.129007189,0.000154467478264,0.0,24.9203635341,149.522181205,172.881692417,170.692165251,2.18952716688
 12/25  02:00:00,276.797558355,19.2282953551,0.0015908895531,0.0,24.9203635341,149.522181205,160.043253822,157.853738218,2.18951560385
 12/25  03:00:00,261.281473809,23.129007189,0.0,0.0,24.9203635341,149.522181205,205.754009886,203.564447545,2.18956234044
 12/25  04:00:00,257.375563026,19.2282953551,0.0,0.0,24.9203635341,149.522181205,201.925197819,199.735646829,2.18955099031
 12/25  05:00:00,273.578699164,23.129007189,0.0,0.0,24.9203635341,149.522181205,274.933624091,272.74408434,2.18953975078
 12/25  06:00:00,295.201424803,20.3012272631,0.0,0.0,24.9203635341,149.522181205,279.468526336,275.103588227,4.36493810817
 12/25  07:00:00,349.08535139,25.1923377812,0.0,0.0,24.9203635341,149.522181205,367.781764889,365.592215638,2.18954925123
 12/25  08:00:00,334.973465384,20.8789598289,0.0,0.0,24.9203635341,149.522181205,301.386236701,299.196698496,2.18953820531
 12/25  09:00:00,321.328136851,24.3670055443,0.0,0.0,24.9203635341,149.522181205,253.803770226,251.614243074,2.18952715154
 12/25  10:00:00,279.451646882,19.2282953551,0.0,0.0,24.9203635341,149.522181205,186.663006625,185.656937601,1.006069024
 12/25  11:00:00,234.446127217,23.129007189,0.0,0.0,24.9203635341,149.522181205,169.912594868,168.709560508,1.20303436015
 12/25  12:00:00,230.488835398,19.2282953551,0.0,0.0,24.9203635341,149.522181205,125.934161461,121.57120893,4.36295253094
 12/25  13:00:00,236.256250704,25.0272713338,0.0,0.0,24.9203635341,149.522181205,98.9762018783,96.7848502398,2.19135163848
 12/25  14:00:00,241.819261917,20.8998424427,0.00111121395183,0.0,24.9203635341,149.522181205,65.5043262406,61.1357115971,4.36861464352
 12/25  15:00:00,236.170072989,25.0134961428,0.0,0.0,24.9203635341,149.522181205,42.3345528804,37.9715473824,4.36300549796
 12/25  16:00:00,229.925496652,18.7802535953,0.0,0.0,24.9203635341,149.522181205,31.5824027302,29.3928378638,2.18956486647
 12/25  17:00:00,290.86251978,22.2682993107,0.0,0.0,24.9203635341,149.522181205,46.2077268578,44.0182120152,2.18951484263
 12/25  18:00:00,374.040239838,19.2282953551,0.000433031952387,0.0,24.9203635341,149.522181205,64.2307087657,62.0411659314,2.18954283433
 12/25  19:00:00,371.16789031,23.129007189,0.0,0.0,24.9203635341,149.522181205,100.898057727,98.7085404851,2.18951724189
 12/25  20:00:00,342.814785001,19.2282953551,0.0,0.0,24.9203635341,149.522181205,95.3392024363,93.1496815446,2.18952089174
 12/25  21:00:00,346.744382385,23.129007189,0.0,0.0,24.9203635341,149.522181205,123.611915116,121.422347027,2.18956808944
 12/25  22:00:00,318.394705835,19.2282953551,0.0,0.0,24.9203635341,149.522181205,119.92712159,117.734632855,2.19248873514
 12/25  23:00:00,297.919823411,23.129007189,0.0,0.0,24.9203635341,149.522181205,188.300835187,186.111301948,2.18953323981
 12/25  24:00:00,269.557866329,19.2282953551,0.0,0.0,24.9203635341,149.522181205,173.709920715,171.520399671,2.1895210442
 12/26  01:00:00,311.133518559,23.129007189,0.0,0.0,24.9203635341,199.362908273,230.20864176,225.847636734,4.36100502591
 12/26  02:00:00,307.222475347,19.2282953551,0.0,0.0,24.9203635341,199.362908273,217.827774617,215.637242711,2.19053190617
 12/26  03:00:00,311.188493705,23.129007189,0.0,0.0,24.9203635341,199.362908273,279.402045711,277.211491612,2.19055409908
 12/26  04:00:00,307.263261169,19.2282953551,0.0,0.0,24.9203635341,199.362908273,254.392096032,252.20159224,2.19050379221
 12/26  05:00:00,324.282543889,23.9543394259,0.0,0.0,24.9203635341,199.362908273,321.224441534,316.863371266,4.36107026827
 12/26  06:00:00,374.350173531,20.7964266052,0.00046955650591,0.0,49.8407270682,199.362908273,284.448227446,282.254779659,2.19344778687
 12/26  07:00:00,433.719382511,31.98464338,0.0,0.0,49.8407270682,199.362908273,2399.39411179,2395.02952936,4.36458243182
 12/26  08:00:00,524.330518007,31.98464338,0.0,0.0,149.522181205,199.362908273,2500.70440265,2491.9494856,8.75491704315
 12/26  09:00:00,1053.64807973,31.98464338,0.0,0.0,448.566543614,448.566543614,1228.96229747,1211.34480352,17.6174939507
 12/26  10:00:00,1015.93597823,31.9894662491,0.0,0.0,448.566543614,448.566543614,700.387473641,682.745860044,17.6416135968
 12/26  11:00:00,967.024975639,32.4855830114,0.0,0.0,448.566543614,448.566543614,478.416391688,458.562917089,19.8534745998
 12/26  12:00:00,968.394286652,34.1877586745,0.0,0.0,448.566543614,448.566543614,299.199886125,277.064041419,22.1358447063
 12/26  13:00:00,921.131171576,36.8145864929,0.0,0.0,448.566543614,398.725816546,291.182052027,264.496043427,26.6860086001
 12/26  14:00:00,971.331038604,37.31613028,0.0,0.0,448.566543614,448.566543614,189.052357886,162.402252336,26.6501055501
 12/26  15:00:00,968.556732662,34.6035960267,0.0,0.0,448.566543614,448.566543614,140.091685994,122.482989983,17.6086960116
 12/26  16:00:00,967.649742616,33.727225616,0.0,0.0,448.566543614,448.566543614,113.491526059,98.0900633287,15.4014627302
 12/26  17:00:00,1023.39647813,31.9967980207,0.0,0.0,448.566543614,448.566543614,157.607092846,137.710574102,19.8965187436
 12/26  18:00:00,953.289881751,31.98464338,0.0,0.0,348.885089477,398.725816546,205.3244654,192.158869009,13.1655963905
 12/26  19:00:00,754.065162886,31.98464338,0.0,0.0,249.203635341,299.044362409,351.669042259,340.72026278,10.9487794792
 12/26  20:00:00,729.663857095,31.98464338,0.0,0.0,249.203635341,299.044362409,406.553820059,399.994531431,6.55928862763
 12/26  21:00:00,580.389225872,31.98464338,0.0,0.0,149.522181205,249.203635341,680.997235564,672.249094547,8.74814101663
 12/26  22:00:00,556.075633246,31.98464338,0.0,0.0,149.522181205,249.203635341,812.665156789,808.298801587,4.36635520237
 12/26  23:00:00,349.356911184,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040601667,0.0,2.19040601667
 12/26  24:00:00,299.992152188,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902474925,0.0,2.1902474925
 12/27  01:00:00,287.769956288,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056857741,0.0,4.36056857741
 12/27  02:00:00,289.388018102,1.61131023102,0.0,0.0,24.9203635341,199.362908273,9.26385062821,7.07331386707,2.19053676114
 12/27  03:00:00,289.796037812,2.01413778878,0.0,0.0,24.9203635341,199.362908273,14.711882068,12.5213210601,2.19056100792
 12/27  04:00:00,289.398164772,1.61131023102,0.0,0.0,24.9203635341,199.362908273,19.9090692244,17.718699934,2.19036929043
 12/27  05:00:00,302.026720363,2.01413778878,0.0,0.0,24.9203635341,199.362908273,23.5978228058,21.4074292188,2.19039358705
 12/27  06:00:00,357.898057605,8.49697325757,0.0,0.0,49.8407270682,199.362908273,49.0858228015,44.7190898543,4.36673294717
 12/27  07:00:00,431.778794495,31.98464338,0.0,0.0,49.8407270682,199.362908273,1443.87493794,1439.51014544,4.3647924989
 12/27  08:00:00,522.149017839,31.98464338,0.0,0.0,149.522181205,199.362908273,1651.24372356,1642.48814169,8.75558187001
 12/27  09:00:00,1052.3637082,31.98464338,0.0,0.0,448.566543614,448.566543614,748.365760454,730.745570603,17.6201898504
 12/27  10:00:00,1015.27562393,32.0592366571,0.0,0.0,448.566543614,448.566543614,378.696922725,361.054537417,17.6423853079
 12/27  11:00:00,967.530172298,33.4820210248,0.0,0.0,448.566543614,448.566543614,190.625516232,170.772304908,19.8532113239
 12/27  12:00:00,968.131115386,34.1488983503,0.0,0.0,448.566543614,448.566543614,147.455145784,125.317237276,22.1379085083
 12/27  13:00:00,921.997103852,37.8596901272,0.0,0.0,448.566543614,398.725816546,150.562655348,123.875594829,26.6870605188
 12/27  14:00:00,972.973183237,39.0354103633,0.0,0.0,448.566543614,448.566543614,121.975181265,95.3235332068,26.6516480582
 12/27  15:00:00,972.880848517,38.9937965149,0.0,0.0,448.566543614,448.566543614,79.5010915566,61.8914359129,17.6096556437
 12/27  16:00:00,971.689668376,37.8179834962,0.0,0.0,448.566543614,448.566543614,65.0220798457,49.6195953171,15.4024845286
 12/27  17:00:00,1024.02481917,32.6791204834,0.0,0.0,448.566543614,448.566543614,103.194812116,83.2964765981,19.8983355179
 12/27  18:00:00,953.247751118,31.98464338,0.0,0.0,348.885089477,398.725816546,158.014402616,144.847656252,13.1667463633
 12/27  19:00:00,753.957045972,31.98464338,0.0,0.0,249.203635341,299.044362409,232.02378993,221.075443194,10.9483467357
 12/27  20:00:00,729.584741977,31.98464338,0.0,0.0,249.203635341,299.044362409,306.868865051,300.308980355,6.55988469663
 12/27  21:00:00,580.152554778,31.98464338,0.0,0.0,149.522181205,249.203635341,402.584121205,393.837430587,8.74669061871
 12/27  22:00:00,555.83716633,31.98464338,0.0,0.0,149.522181205,249.203635341,534.0445911,529.677819042,4.36677205826
 12/27  23:00:00,349.356912803,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043403339,0.0,2.19043403339
 12/27  24:00:00,299.992153913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045742567,0.0,2.19045742567
 12/28  01:00:00,287.76995789,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099785314,0.0,4.36099785314
 12/28  02:00:00,288.174213769,0.402827557755,0.0,0.0,24.9203635341,199.362908273,3.61315620683,1.42261617933,2.1905400275
 12/28  03:00:00,289.791671245,2.01413778878,0.0,0.0,24.9203635341,199.362908273,9.73962095866,7.54905186075,2.19056909792
 12/28  04:00:00,289.390760585,1.61131023102,0.0,0.0,24.9203635341,199.362908273,11.6587641279,9.46825676191,2.19050736597
 12/28  05:00:00,302.02123362,2.01413778878,0.0,0.0,24.9203635341,199.362908273,19.2766498545,14.9160923893,4.36055746515
 12/28  06:00:00,350.986840473,1.61131023102,0.0,0.0,49.8407270682,199.362908273,19.2963633344,17.1028646502,2.19349868424
 12/28  07:00:00,431.341346628,31.98464338,0.0,0.0,49.8407270682,199.362908273,1037.44070578,1033.07610068,4.36460510674
 12/28  08:00:00,522.072255835,31.98464338,0.0,0.0,149.522181205,199.362908273,1531.08562029,1522.33084318,8.75477711497
 12/28  09:00:00,1052.30450463,31.98464338,0.0,0.0,448.566543614,448.566543614,663.640493992,646.021303504,17.6191904874
 12/28  10:00:00,1015.28422595,32.1777155331,0.0,0.0,448.566543614,448.566543614,289.508726775,271.865836496,17.642890279
 12/28  11:00:00,969.096166652,35.0897451282,0.0,0.0,448.566543614,448.566543614,154.532488535,134.678904105,19.8535844297
 12/28  12:00:00,972.383290059,38.4207907683,0.0,0.0,448.566543614,448.566543614,127.970833603,105.833184333,22.137649271
 12/28  13:00:00,923.110964622,38.9888908716,0.0,0.0,448.566543614,398.725816546,136.135656035,107.222832975,28.9128230598
 12/28  14:00:00,972.985366402,39.068534779,0.0,0.0,448.566543614,448.566543614,98.9228739513,74.4934933319,24.4293806193
 12/28  15:00:00,972.931526384,39.068534779,0.0,0.0,448.566543614,448.566543614,56.7179302816,39.1068065307,17.6111237509
 12/28  16:00:00,972.6131783,38.760920212,0.0,0.0,448.566543614,448.566543614,46.2597008504,30.8548861879,15.4048146626
 12/28  17:00:00,1025.22647743,33.9161039426,0.0,0.0,448.566543614,448.566543614,70.838631792,48.7313467803,22.1072850117
 12/28  18:00:00,953.215972503,31.9997118349,0.0,0.0,348.885089477,398.725816546,109.063158696,95.9026881212,13.1604705749
 12/28  19:00:00,753.881786249,31.98464338,0.0,0.0,249.203635341,299.044362409,149.90859261,141.14502741,8.76356519919
 12/28  20:00:00,729.452984751,31.98464338,0.0,0.0,249.203635341,299.044362409,172.142895515,163.403439284,8.7394562309
 12/28  21:00:00,579.961207535,31.98464338,0.0,0.0,149.522181205,249.203635341,203.81060931,197.245173112,6.56543619762
 12/28  22:00:00,555.539427633,31.98464338,0.0,0.0,149.522181205,249.203635341,234.891038935,230.52410252,4.36693641449
 12/28  23:00:00,349.356914892,0.0,0.0,0.0,49.8407270682,199.362908273,4.36094363698,0.0,4.36094363698
 12/28  24:00:00,299.992155549,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904053715,0.0,2.1904053715
 12/29  01:00:00,287.769959186,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043836803,0.0,2.19043836803
 12/29  02:00:00,287.769959244,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046919547,0.0,2.19046919547
 12/29  03:00:00,287.769959526,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050006468,0.0,2.19050006468
 12/29  04:00:00,287.769959608,0.0,0.0,0.0,24.9203635341,199.362908273,4.36109281558,0.0,4.36109281558
 12/29  05:00:00,299.992157159,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004910409,0.0,2.19004910409
 12/29  06:00:00,350.570958324,1.20848267327,0.0,0.0,49.8407270682,199.362908273,8.50014055634,4.13356773004,4.3665728263
 12/29  07:00:00,430.920786599,31.98464338,0.0,0.0,49.8407270682,199.362908273,683.30528571,681.113000044,2.19228566579
 12/29  08:00:00,520.963820536,31.98464338,0.0,0.0,149.522181205,199.362908273,768.282497616,757.343157957,10.9393396591
 12/29  09:00:00,1051.69790899,31.98464338,0.0,0.0,448.566543614,448.566543614,339.649764339,324.230744152,15.4190201867
 12/29  10:00:00,1015.87366924,33.0182538343,0.0,0.0,448.566543614,448.566543614,161.134017565,141.286671546,19.8473460183
 12/29  11:00:00,970.914906023,36.9867610415,0.0,0.0,448.566543614,448.566543614,123.30790681,105.658384037,17.6495227735
 12/29  12:00:00,972.877148998,38.9616305591,0.0,0.0,448.566543614,448.566543614,115.517547862,91.165269763,24.3522780991
 12/29  13:00:00,923.149811191,39.068534779,0.0,0.0,448.566543614,398.725816546,120.87220436,94.1892486402,26.6829557201
 12/29  14:00:00,972.954591621,39.068534779,0.0,0.0,448.566543614,448.566543614,87.0876311924,60.4389659165,26.6486652759
 12/29  15:00:00,972.907003333,39.068534779,0.0,0.0,448.566543614,448.566543614,37.7755007335,22.36288751,15.4126132235
 12/29  16:00:00,972.807514404,38.9729899935,0.0,0.0,448.566543614,448.566543614,36.5073187932,18.9046179112,17.602700882
 12/29  17:00:00,1026.24735498,34.9641560077,0.0,0.0,448.566543614,448.566543614,49.9569536447,30.0536989531,19.9032546916
 12/29  18:00:00,953.508866265,32.3244140707,0.0,0.0,348.885089477,398.725816546,92.8459975141,79.6799739792,13.1660235349
 12/29  19:00:00,753.850957618,31.98464338,0.0,0.0,249.203635341,299.044362409,141.632453734,130.68326476,10.949188974
 12/29  20:00:00,729.419481626,31.98464338,0.0,0.0,249.203635341,299.044362409,156.477194492,149.917589915,6.55960457699
 12/29  21:00:00,579.933861335,31.98464338,0.0,0.0,149.522181205,249.203635341,199.972332928,191.224708366,8.74762456167
 12/29  22:00:00,555.493826382,31.98464338,0.0,0.0,149.522181205,249.203635341,208.471824954,204.10520204,4.36662291342
 12/29  23:00:00,349.356916036,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035657427,0.0,2.19035657427
 12/29  24:00:00,299.992157148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038782027,0.0,2.19038782027
 12/30  01:00:00,237.929234035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36087879152,0.0,4.36087879152
 12/30  02:00:00,237.929233864,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049056832,0.0,2.19049056832
 12/30  03:00:00,237.929233727,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052472788,0.0,2.19052472788
 12/30  04:00:00,238.333647409,0.402827557755,0.0,0.0,24.9203635341,149.522181205,3.96159265333,1.77103375419,2.19055889915
 12/30  05:00:00,252.173481579,2.01413778878,0.0,0.0,24.9203635341,149.522181205,13.1983299395,8.83746927291,4.3608606666
 12/30  06:00:00,276.218278548,1.61131023102,0.0,0.0,24.9203635341,149.522181205,12.9733089765,10.7798155379,2.19349343861
 12/30  07:00:00,431.01103908,31.98464338,0.0,0.0,49.8407270682,199.362908273,828.434389878,824.069784432,4.36460544595
 12/30  08:00:00,421.74613696,31.98464338,0.0,0.0,49.8407270682,199.362908273,1187.05126236,1180.50251208,6.54875027331
 12/30  09:00:00,653.253884673,31.98464338,0.0,0.0,249.203635341,249.203635341,542.776683713,536.216091486,6.56059222699
 12/30  10:00:00,616.482311867,32.242752606,0.0,0.0,249.203635341,249.203635341,237.867567863,226.916659301,10.9509085621
 12/30  11:00:00,570.532742545,35.2400593454,0.0,0.0,249.203635341,249.203635341,193.450522076,184.694488478,8.75603359794
 12/30  12:00:00,573.701995905,38.4389217812,0.0,0.0,249.203635341,249.203635341,173.899054362,162.940005375,10.9590489865
 12/30  13:00:00,574.239966369,38.9996440003,0.0,0.0,249.203635341,249.203635341,159.253736516,148.309304933,10.9444315831
 12/30  14:00:00,574.287881324,39.068534779,0.0,0.0,249.203635341,249.203635341,141.239704583,132.484013968,8.7556906148
 12/30  15:00:00,324.925416271,38.9176884387,0.0,0.0,74.7610906023,174.442544739,136.10203347,129.541928249,6.56010522062
 12/30  16:00:00,323.261531813,37.265644276,0.0,0.0,74.7610906023,174.442544739,127.429468948,120.874390856,6.55507809281
 12/30  17:00:00,375.826203083,32.3422447567,0.0,0.0,74.7610906023,174.442544739,188.889258626,180.152646921,8.73661170431
 12/30  18:00:00,380.18562278,31.98464338,0.0,0.0,24.9203635341,149.522181205,289.593256649,287.400822689,2.19243396028
 12/30  19:00:00,347.930010866,0.0,0.0,0.0,24.9203635341,149.522181205,4.36486203159,0.0,4.36486203159
 12/30  20:00:00,323.485615083,0.0,0.0,0.0,24.9203635341,149.522181205,4.36474873102,0.0,4.36474873102
 12/30  21:00:00,323.485614814,0.0,0.0,0.0,24.9203635341,149.522181205,2.192418977,0.0,2.192418977
 12/30  22:00:00,299.042215955,0.0,0.0,0.0,24.9203635341,149.522181205,4.36829451445,0.0,4.36829451445
 12/30  23:00:00,274.595827528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36069086289,0.0,4.36069086289
 12/30  24:00:00,250.151431771,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039726843,0.0,2.19039726843
 12/31  01:00:00,238.332933481,0.402827557755,0.0,0.0,24.9203635341,149.522181205,3.66233391485,1.47278575011,2.18954816473
 12/31  02:00:00,239.950147444,2.01413778878,0.0,0.0,24.9203635341,149.522181205,10.0163643204,7.82680855133,2.18955576903
 12/31  03:00:00,239.547744667,1.61131023102,0.0,0.0,24.9203635341,149.522181205,10.4780120397,8.28844741509,2.18956462461
 12/31  04:00:00,239.954370404,2.01413778878,0.0,0.0,24.9203635341,149.522181205,14.5749632868,12.3853917559,2.18957153088
 12/31  05:00:00,251.775488098,1.61131023102,0.0,0.0,24.9203635341,149.522181205,16.4637719245,14.2741913026,2.18958062187
 12/31  06:00:00,276.628684856,2.01413778878,0.0,0.0,24.9203635341,149.522181205,21.2981133702,19.1055561675,2.19255720269
 12/31  07:00:00,325.115409098,1.61131023102,0.0,0.0,24.9203635341,149.522181205,23.7180819008,21.5284961696,2.18958573124
 12/31  08:00:00,324.333257387,2.01413778878,0.0,0.0,24.9203635341,149.522181205,25.4516512836,23.262058524,2.18959275963
 12/31  09:00:00,298.29627947,1.61131023102,0.0,0.0,24.9203635341,149.522181205,22.0409576551,19.8513556642,2.18960199092
 12/31  10:00:00,262.028625602,2.01413778878,0.0,0.0,24.9203635341,149.522181205,17.8518923037,15.6622832462,2.18960905743
 12/31  11:00:00,212.731129839,1.61131023102,0.0,0.0,24.9203635341,149.522181205,13.702623058,9.34345194588,4.35917111209
 12/31  12:00:00,213.132917015,2.01413778878,0.0,0.0,24.9203635341,149.522181205,9.34713953953,7.15559606667,2.19154347287
 12/31  13:00:00,212.593827544,1.47703437844,0.0,0.0,24.9203635341,149.522181205,7.21271462358,5.02123230184,2.19148232175
 12/31  14:00:00,211.921302792,0.80565511551,0.0,0.0,24.9203635341,149.522181205,8.40200055225,2.17796720803,6.22403334422
 12/31  15:00:00,227.646512543,16.5343828513,0.0,0.0,24.9203635341,149.522181205,2.51004972993,0.0,2.51004972993
 12/31  16:00:00,254.094623622,22.3513088533,0.00109859931339,0.0,24.9203635341,149.522181205,2.18959421347,0.0,2.18959421347
 12/31  17:00:00,260.403560097,0.402827557755,0.0,0.0,24.9203635341,149.522181205,3.06085082611,0.871307686417,2.1895431397
 12/31  18:00:00,349.543065366,1.61131023102,0.0,0.0,24.9203635341,149.522181205,5.67805656288,3.48850588714,2.18955067574
 12/31  19:00:00,349.543694825,1.61131023102,0.0,0.0,24.9203635341,149.522181205,6.3574692301,4.16791041437,2.18955881573
 12/31  20:00:00,325.503893161,2.01413778878,0.0,0.0,24.9203635341,149.522181205,8.26359288781,6.07402518889,2.18956769892
 12/31  21:00:00,325.100575444,1.61131023102,0.0,0.0,24.9203635341,149.522181205,7.73779259817,5.54821736163,2.18957523654
 12/31  22:00:00,301.062820852,2.01413778878,0.0,0.0,24.9203635341,149.522181205,12.4167190423,8.05220506292,4.3645139794
 12/31  23:00:00,276.2135978,1.61131023102,0.0,0.0,24.9203635341,149.522181205,9.70181289941,7.5122257622,2.18958713721
 12/31  24:00:00,252.175510633,2.01413778878,0.0,0.0,24.9203635341,149.522181205,13.4664027811,11.2768084459,2.18959433519
